Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932291,Fairways Leama,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.69
932291,Fairways Leama,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.06
932291,Fairways Leama,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.75
932291,Fairways Leama,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96213
932291,Fairways Leama,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86578
932291,Fairways Leama,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99203
932291,Fairways Leama,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
932291,Fairways Leama,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,31.0
932291,Fairways Leama,2024-01-20T23:50:00.000+00:00,feeder,4,N Current (Min),A,94.88
932291,Fairways Leama,2024-01-20T23:50:00.000+00:00,feeder,4,N Current (Max),A,130.75
932291,Fairways Leama,2024-01-20T23:50:00.000+00:00,feeder,4,N Current (RMS),A,114.5
932291,Fairways Leama,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,21.5
932291,Fairways Leama,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,39.25
932291,Fairways Leama,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
932291,Fairways Leama,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,24.75
932291,Fairways Leama,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,39.38
932291,Fairways Leama,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
932291,Fairways Leama,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,111.75
932291,Fairways Leama,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,146.75
932291,Fairways Leama,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,130.38
932291,Fairways Leama,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.44
932291,Fairways Leama,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-38.37
932291,Fairways Leama,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.56
932291,Fairways Leama,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84738
932291,Fairways Leama,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.75415
932291,Fairways Leama,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89227
932291,Fairways Leama,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-20T23:50:00.000+00:00,feeder,3,N Current (Min),A,6.12
932291,Fairways Leama,2024-01-20T23:50:00.000+00:00,feeder,3,N Current (Max),A,17.12
932291,Fairways Leama,2024-01-20T23:50:00.000+00:00,feeder,3,N Current (RMS),A,9.38
932291,Fairways Leama,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.0
932291,Fairways Leama,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,15.62
932291,Fairways Leama,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.88
932291,Fairways Leama,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
932291,Fairways Leama,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,8.75
932291,Fairways Leama,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
932291,Fairways Leama,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
932291,Fairways Leama,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,22.75
932291,Fairways Leama,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.75
932291,Fairways Leama,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-40.07
932291,Fairways Leama,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.56
932291,Fairways Leama,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.06
932291,Fairways Leama,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77356
932291,Fairways Leama,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92151
932291,Fairways Leama,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93069
932291,Fairways Leama,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
932291,Fairways Leama,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
932291,Fairways Leama,2024-01-20T23:50:00.000+00:00,feeder,2,N Current (Min),A,24.5
932291,Fairways Leama,2024-01-20T23:50:00.000+00:00,feeder,2,N Current (Max),A,48.12
932291,Fairways Leama,2024-01-20T23:50:00.000+00:00,feeder,2,N Current (RMS),A,36.75
932291,Fairways Leama,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.0
932291,Fairways Leama,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,28.12
932291,Fairways Leama,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.75
932291,Fairways Leama,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.88
932291,Fairways Leama,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,44.88
932291,Fairways Leama,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.62
932291,Fairways Leama,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,49.12
932291,Fairways Leama,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,71.38
932291,Fairways Leama,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.12
932291,Fairways Leama,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
932291,Fairways Leama,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.94
932291,Fairways Leama,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
932291,Fairways Leama,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98611
932291,Fairways Leama,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84619
932291,Fairways Leama,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95676
932291,Fairways Leama,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
932291,Fairways Leama,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
932291,Fairways Leama,2024-01-20T23:50:00.000+00:00,feeder,1,N Current (Min),A,26.5
932291,Fairways Leama,2024-01-20T23:50:00.000+00:00,feeder,1,N Current (Max),A,15.0
932291,Fairways Leama,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,24.0
932291,Fairways Leama,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,41.25
932291,Fairways Leama,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.88
932291,Fairways Leama,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
932291,Fairways Leama,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,28.88
932291,Fairways Leama,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.75
932291,Fairways Leama,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
932291,Fairways Leama,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,13.62
932291,Fairways Leama,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.12
932291,Fairways Leama,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.06
932291,Fairways Leama,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.38
932291,Fairways Leama,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
932291,Fairways Leama,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.06
932291,Fairways Leama,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.44
932291,Fairways Leama,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
932291,Fairways Leama,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.7
932291,Fairways Leama,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.72
932291,Fairways Leama,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
932291,Fairways Leama,2024-01-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
932291,Fairways Leama,2024-01-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
932291,Fairways Leama,2024-01-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
932291,Fairways Leama,2024-01-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,49.0
932291,Fairways Leama,2024-01-20T23:50:00.000+00:00,busbar,,N Current (Min),A,124.75
932291,Fairways Leama,2024-01-20T23:50:00.000+00:00,busbar,,N Current (Max),A,174.12
932291,Fairways Leama,2024-01-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,150.0
932291,Fairways Leama,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (Min),A,71.88
932291,Fairways Leama,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (Max),A,99.0
932291,Fairways Leama,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.25
932291,Fairways Leama,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (Min),A,71.38
932291,Fairways Leama,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (Max),A,98.88
932291,Fairways Leama,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
932291,Fairways Leama,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (Min),A,197.12
932291,Fairways Leama,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (Max),A,237.0
932291,Fairways Leama,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.62
932291,Fairways Leama,2024-01-20T23:50:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T23:50:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.06
932291,Fairways Leama,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.62
932291,Fairways Leama,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.38
932291,Fairways Leama,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97613
932291,Fairways Leama,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9024
932291,Fairways Leama,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98978
932291,Fairways Leama,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
932291,Fairways Leama,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
932291,Fairways Leama,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
932291,Fairways Leama,2024-01-20T23:40:00.000+00:00,feeder,4,N Current (Min),A,67.75
932291,Fairways Leama,2024-01-20T23:40:00.000+00:00,feeder,4,N Current (Max),A,124.25
932291,Fairways Leama,2024-01-20T23:40:00.000+00:00,feeder,4,N Current (RMS),A,96.12
932291,Fairways Leama,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,16.25
932291,Fairways Leama,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,54.12
932291,Fairways Leama,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.88
932291,Fairways Leama,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,30.75
932291,Fairways Leama,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,39.88
932291,Fairways Leama,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.88
932291,Fairways Leama,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,90.5
932291,Fairways Leama,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,144.88
932291,Fairways Leama,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,119.12
932291,Fairways Leama,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.0
932291,Fairways Leama,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.87
932291,Fairways Leama,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.13
932291,Fairways Leama,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84417
932291,Fairways Leama,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85245
932291,Fairways Leama,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9722
932291,Fairways Leama,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-20T23:40:00.000+00:00,feeder,3,N Current (Min),A,9.0
932291,Fairways Leama,2024-01-20T23:40:00.000+00:00,feeder,3,N Current (Max),A,17.0
932291,Fairways Leama,2024-01-20T23:40:00.000+00:00,feeder,3,N Current (RMS),A,12.12
932291,Fairways Leama,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,8.25
932291,Fairways Leama,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,10.12
932291,Fairways Leama,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
932291,Fairways Leama,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
932291,Fairways Leama,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,7.12
932291,Fairways Leama,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.25
932291,Fairways Leama,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,15.25
932291,Fairways Leama,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,24.12
932291,Fairways Leama,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.75
932291,Fairways Leama,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.81
932291,Fairways Leama,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.62
932291,Fairways Leama,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.75
932291,Fairways Leama,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90396
932291,Fairways Leama,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95239
932291,Fairways Leama,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95019
932291,Fairways Leama,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
932291,Fairways Leama,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
932291,Fairways Leama,2024-01-20T23:40:00.000+00:00,feeder,2,N Current (Min),A,24.62
932291,Fairways Leama,2024-01-20T23:40:00.000+00:00,feeder,2,N Current (Max),A,52.0
932291,Fairways Leama,2024-01-20T23:40:00.000+00:00,feeder,2,N Current (RMS),A,36.75
932291,Fairways Leama,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
932291,Fairways Leama,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,45.75
932291,Fairways Leama,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
932291,Fairways Leama,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.5
932291,Fairways Leama,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,53.62
932291,Fairways Leama,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
932291,Fairways Leama,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,58.0
932291,Fairways Leama,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,84.38
932291,Fairways Leama,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.38
932291,Fairways Leama,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
932291,Fairways Leama,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.62
932291,Fairways Leama,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
932291,Fairways Leama,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98633
932291,Fairways Leama,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8681
932291,Fairways Leama,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96164
932291,Fairways Leama,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
932291,Fairways Leama,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
932291,Fairways Leama,2024-01-20T23:40:00.000+00:00,feeder,1,N Current (Min),A,26.88
932291,Fairways Leama,2024-01-20T23:40:00.000+00:00,feeder,1,N Current (Max),A,14.5
932291,Fairways Leama,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,22.25
932291,Fairways Leama,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,42.62
932291,Fairways Leama,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
932291,Fairways Leama,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
932291,Fairways Leama,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,28.25
932291,Fairways Leama,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.12
932291,Fairways Leama,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
932291,Fairways Leama,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,17.62
932291,Fairways Leama,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.62
932291,Fairways Leama,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.56
932291,Fairways Leama,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.72
932291,Fairways Leama,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
932291,Fairways Leama,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.5
932291,Fairways Leama,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.56
932291,Fairways Leama,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
932291,Fairways Leama,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.95
932291,Fairways Leama,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.89
932291,Fairways Leama,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
932291,Fairways Leama,2024-01-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
932291,Fairways Leama,2024-01-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
932291,Fairways Leama,2024-01-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,50.0
932291,Fairways Leama,2024-01-20T23:40:00.000+00:00,busbar,,N Current (Min),A,99.25
932291,Fairways Leama,2024-01-20T23:40:00.000+00:00,busbar,,N Current (Max),A,175.5
932291,Fairways Leama,2024-01-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,138.75
932291,Fairways Leama,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (Min),A,79.12
932291,Fairways Leama,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (Max),A,130.88
932291,Fairways Leama,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
932291,Fairways Leama,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (Min),A,78.62
932291,Fairways Leama,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (Max),A,114.88
932291,Fairways Leama,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.75
932291,Fairways Leama,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (Min),A,188.62
932291,Fairways Leama,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (Max),A,241.88
932291,Fairways Leama,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.75
932291,Fairways Leama,2024-01-20T23:40:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T23:40:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.56
932291,Fairways Leama,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.5
932291,Fairways Leama,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.93
932291,Fairways Leama,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9332
932291,Fairways Leama,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91711
932291,Fairways Leama,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98538
932291,Fairways Leama,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
932291,Fairways Leama,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
932291,Fairways Leama,2024-01-20T23:30:00.000+00:00,feeder,4,N Current (Min),A,67.12
932291,Fairways Leama,2024-01-20T23:30:00.000+00:00,feeder,4,N Current (Max),A,99.25
932291,Fairways Leama,2024-01-20T23:30:00.000+00:00,feeder,4,N Current (RMS),A,81.12
932291,Fairways Leama,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,16.0
932291,Fairways Leama,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,42.5
932291,Fairways Leama,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.12
932291,Fairways Leama,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,31.12
932291,Fairways Leama,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,45.25
932291,Fairways Leama,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.38
932291,Fairways Leama,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,84.88
932291,Fairways Leama,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,119.5
932291,Fairways Leama,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,99.38
932291,Fairways Leama,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.69
932291,Fairways Leama,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.32
932291,Fairways Leama,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
932291,Fairways Leama,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83355
932291,Fairways Leama,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87234
932291,Fairways Leama,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93619
932291,Fairways Leama,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-20T23:30:00.000+00:00,feeder,3,N Current (Min),A,5.38
932291,Fairways Leama,2024-01-20T23:30:00.000+00:00,feeder,3,N Current (Max),A,16.62
932291,Fairways Leama,2024-01-20T23:30:00.000+00:00,feeder,3,N Current (RMS),A,8.25
932291,Fairways Leama,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.25
932291,Fairways Leama,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,9.62
932291,Fairways Leama,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
932291,Fairways Leama,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
932291,Fairways Leama,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,10.0
932291,Fairways Leama,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.62
932291,Fairways Leama,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
932291,Fairways Leama,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,23.38
932291,Fairways Leama,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.12
932291,Fairways Leama,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.12
932291,Fairways Leama,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.56
932291,Fairways Leama,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.81
932291,Fairways Leama,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88003
932291,Fairways Leama,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96014
932291,Fairways Leama,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94794
932291,Fairways Leama,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
932291,Fairways Leama,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
932291,Fairways Leama,2024-01-20T23:30:00.000+00:00,feeder,2,N Current (Min),A,27.12
932291,Fairways Leama,2024-01-20T23:30:00.000+00:00,feeder,2,N Current (Max),A,52.5
932291,Fairways Leama,2024-01-20T23:30:00.000+00:00,feeder,2,N Current (RMS),A,38.12
932291,Fairways Leama,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.25
932291,Fairways Leama,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,41.0
932291,Fairways Leama,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.25
932291,Fairways Leama,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.75
932291,Fairways Leama,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,51.25
932291,Fairways Leama,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
932291,Fairways Leama,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,60.88
932291,Fairways Leama,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,80.12
932291,Fairways Leama,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.5
932291,Fairways Leama,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
932291,Fairways Leama,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.81
932291,Fairways Leama,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
932291,Fairways Leama,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98648
932291,Fairways Leama,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84411
932291,Fairways Leama,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97452
932291,Fairways Leama,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
932291,Fairways Leama,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-20T23:30:00.000+00:00,feeder,1,N Current (Min),A,20.62
932291,Fairways Leama,2024-01-20T23:30:00.000+00:00,feeder,1,N Current (Max),A,13.0
932291,Fairways Leama,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,24.0
932291,Fairways Leama,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,37.12
932291,Fairways Leama,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
932291,Fairways Leama,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.75
932291,Fairways Leama,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,24.38
932291,Fairways Leama,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.88
932291,Fairways Leama,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.38
932291,Fairways Leama,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,20.5
932291,Fairways Leama,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.12
932291,Fairways Leama,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.55
932291,Fairways Leama,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.09
932291,Fairways Leama,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
932291,Fairways Leama,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.25
932291,Fairways Leama,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.97
932291,Fairways Leama,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
932291,Fairways Leama,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.78
932291,Fairways Leama,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.47
932291,Fairways Leama,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
932291,Fairways Leama,2024-01-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
932291,Fairways Leama,2024-01-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
932291,Fairways Leama,2024-01-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
932291,Fairways Leama,2024-01-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
932291,Fairways Leama,2024-01-20T23:30:00.000+00:00,busbar,,N Current (Min),A,102.12
932291,Fairways Leama,2024-01-20T23:30:00.000+00:00,busbar,,N Current (Max),A,151.62
932291,Fairways Leama,2024-01-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,123.88
932291,Fairways Leama,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (Min),A,66.75
932291,Fairways Leama,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (Max),A,115.88
932291,Fairways Leama,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.75
932291,Fairways Leama,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (Min),A,79.62
932291,Fairways Leama,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (Max),A,112.38
932291,Fairways Leama,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.75
932291,Fairways Leama,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (Min),A,176.0
932291,Fairways Leama,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (Max),A,217.5
932291,Fairways Leama,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.25
932291,Fairways Leama,2024-01-20T23:30:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T23:30:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.87
932291,Fairways Leama,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.0
932291,Fairways Leama,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.75
932291,Fairways Leama,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95077
932291,Fairways Leama,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90668
932291,Fairways Leama,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98593
932291,Fairways Leama,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
932291,Fairways Leama,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
932291,Fairways Leama,2024-01-20T23:20:00.000+00:00,feeder,4,N Current (Min),A,63.25
932291,Fairways Leama,2024-01-20T23:20:00.000+00:00,feeder,4,N Current (Max),A,109.88
932291,Fairways Leama,2024-01-20T23:20:00.000+00:00,feeder,4,N Current (RMS),A,82.88
932291,Fairways Leama,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,17.0
932291,Fairways Leama,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,48.38
932291,Fairways Leama,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.25
932291,Fairways Leama,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,24.75
932291,Fairways Leama,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,54.62
932291,Fairways Leama,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.88
932291,Fairways Leama,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,90.38
932291,Fairways Leama,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,131.5
932291,Fairways Leama,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,103.88
932291,Fairways Leama,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.25
932291,Fairways Leama,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.81
932291,Fairways Leama,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.56
932291,Fairways Leama,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84634
932291,Fairways Leama,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87085
932291,Fairways Leama,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97644
932291,Fairways Leama,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-20T23:20:00.000+00:00,feeder,3,N Current (Min),A,8.5
932291,Fairways Leama,2024-01-20T23:20:00.000+00:00,feeder,3,N Current (Max),A,27.5
932291,Fairways Leama,2024-01-20T23:20:00.000+00:00,feeder,3,N Current (RMS),A,15.88
932291,Fairways Leama,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.0
932291,Fairways Leama,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,9.88
932291,Fairways Leama,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.88
932291,Fairways Leama,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
932291,Fairways Leama,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,11.88
932291,Fairways Leama,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.38
932291,Fairways Leama,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,15.75
932291,Fairways Leama,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,35.5
932291,Fairways Leama,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.38
932291,Fairways Leama,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.06
932291,Fairways Leama,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.81
932291,Fairways Leama,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.44
932291,Fairways Leama,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84607
932291,Fairways Leama,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95166
932291,Fairways Leama,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95737
932291,Fairways Leama,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
932291,Fairways Leama,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
932291,Fairways Leama,2024-01-20T23:20:00.000+00:00,feeder,2,N Current (Min),A,34.38
932291,Fairways Leama,2024-01-20T23:20:00.000+00:00,feeder,2,N Current (Max),A,61.88
932291,Fairways Leama,2024-01-20T23:20:00.000+00:00,feeder,2,N Current (RMS),A,48.25
932291,Fairways Leama,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,18.0
932291,Fairways Leama,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,39.75
932291,Fairways Leama,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.38
932291,Fairways Leama,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
932291,Fairways Leama,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,42.5
932291,Fairways Leama,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.88
932291,Fairways Leama,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,62.0
932291,Fairways Leama,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,86.88
932291,Fairways Leama,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,74.5
932291,Fairways Leama,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
932291,Fairways Leama,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.0
932291,Fairways Leama,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
932291,Fairways Leama,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9899
932291,Fairways Leama,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87628
932291,Fairways Leama,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98544
932291,Fairways Leama,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
932291,Fairways Leama,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
932291,Fairways Leama,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-20T23:20:00.000+00:00,feeder,1,N Current (Min),A,22.5
932291,Fairways Leama,2024-01-20T23:20:00.000+00:00,feeder,1,N Current (Max),A,14.25
932291,Fairways Leama,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,26.5
932291,Fairways Leama,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,44.0
932291,Fairways Leama,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.38
932291,Fairways Leama,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.75
932291,Fairways Leama,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,31.5
932291,Fairways Leama,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.88
932291,Fairways Leama,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,17.12
932291,Fairways Leama,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,27.62
932291,Fairways Leama,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
932291,Fairways Leama,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.14
932291,Fairways Leama,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.84
932291,Fairways Leama,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
932291,Fairways Leama,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.09
932291,Fairways Leama,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.16
932291,Fairways Leama,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
932291,Fairways Leama,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.23
932291,Fairways Leama,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.5
932291,Fairways Leama,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
932291,Fairways Leama,2024-01-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
932291,Fairways Leama,2024-01-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
932291,Fairways Leama,2024-01-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
932291,Fairways Leama,2024-01-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,52.0
932291,Fairways Leama,2024-01-20T23:20:00.000+00:00,busbar,,N Current (Min),A,125.25
932291,Fairways Leama,2024-01-20T23:20:00.000+00:00,busbar,,N Current (Max),A,167.0
932291,Fairways Leama,2024-01-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,147.62
932291,Fairways Leama,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (Min),A,71.75
932291,Fairways Leama,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (Max),A,116.0
932291,Fairways Leama,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.12
932291,Fairways Leama,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (Min),A,74.5
932291,Fairways Leama,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (Max),A,123.38
932291,Fairways Leama,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.75
932291,Fairways Leama,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (Min),A,204.38
932291,Fairways Leama,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (Max),A,238.62
932291,Fairways Leama,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.12
932291,Fairways Leama,2024-01-20T23:20:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T23:20:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.81
932291,Fairways Leama,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.63
932291,Fairways Leama,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.63
