Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932291,Fairways Leama,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
932291,Fairways Leama,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
932291,Fairways Leama,2024-01-20T22:30:00.000+00:00,feeder,4,N Current (Min),A,34.0
932291,Fairways Leama,2024-01-20T22:30:00.000+00:00,feeder,4,N Current (Max),A,73.88
932291,Fairways Leama,2024-01-20T22:30:00.000+00:00,feeder,4,N Current (RMS),A,56.25
932291,Fairways Leama,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,24.88
932291,Fairways Leama,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,44.12
932291,Fairways Leama,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.62
932291,Fairways Leama,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,33.38
932291,Fairways Leama,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,51.25
932291,Fairways Leama,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.75
932291,Fairways Leama,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,63.25
932291,Fairways Leama,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,91.38
932291,Fairways Leama,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,75.0
932291,Fairways Leama,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.56
932291,Fairways Leama,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.25
932291,Fairways Leama,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
932291,Fairways Leama,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87277
932291,Fairways Leama,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92728
932291,Fairways Leama,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99426
932291,Fairways Leama,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
932291,Fairways Leama,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
932291,Fairways Leama,2024-01-20T22:30:00.000+00:00,feeder,3,N Current (Min),A,9.88
932291,Fairways Leama,2024-01-20T22:30:00.000+00:00,feeder,3,N Current (Max),A,57.62
932291,Fairways Leama,2024-01-20T22:30:00.000+00:00,feeder,3,N Current (RMS),A,38.75
932291,Fairways Leama,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.38
932291,Fairways Leama,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,21.38
932291,Fairways Leama,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.62
932291,Fairways Leama,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
932291,Fairways Leama,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,18.62
932291,Fairways Leama,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.62
932291,Fairways Leama,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,26.75
932291,Fairways Leama,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,66.5
932291,Fairways Leama,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.75
932291,Fairways Leama,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.06
932291,Fairways Leama,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.63
932291,Fairways Leama,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.75
932291,Fairways Leama,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93677
932291,Fairways Leama,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97699
932291,Fairways Leama,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95547
932291,Fairways Leama,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
932291,Fairways Leama,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
932291,Fairways Leama,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
932291,Fairways Leama,2024-01-20T22:30:00.000+00:00,feeder,2,N Current (Min),A,24.62
932291,Fairways Leama,2024-01-20T22:30:00.000+00:00,feeder,2,N Current (Max),A,48.38
932291,Fairways Leama,2024-01-20T22:30:00.000+00:00,feeder,2,N Current (RMS),A,33.75
932291,Fairways Leama,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,27.88
932291,Fairways Leama,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,50.0
932291,Fairways Leama,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
932291,Fairways Leama,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,32.25
932291,Fairways Leama,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,74.62
932291,Fairways Leama,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.75
932291,Fairways Leama,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,58.75
932291,Fairways Leama,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,81.12
932291,Fairways Leama,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,69.62
932291,Fairways Leama,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.19
932291,Fairways Leama,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.5
932291,Fairways Leama,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.5
932291,Fairways Leama,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97595
932291,Fairways Leama,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96567
932291,Fairways Leama,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98413
932291,Fairways Leama,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
932291,Fairways Leama,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
932291,Fairways Leama,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-20T22:30:00.000+00:00,feeder,1,N Current (Min),A,33.75
932291,Fairways Leama,2024-01-20T22:30:00.000+00:00,feeder,1,N Current (Max),A,24.5
932291,Fairways Leama,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,27.38
932291,Fairways Leama,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,42.5
932291,Fairways Leama,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
932291,Fairways Leama,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,37.25
932291,Fairways Leama,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,54.38
932291,Fairways Leama,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.75
932291,Fairways Leama,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,19.75
932291,Fairways Leama,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,31.25
932291,Fairways Leama,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
932291,Fairways Leama,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.11
932291,Fairways Leama,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.97
932291,Fairways Leama,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
932291,Fairways Leama,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.59
932291,Fairways Leama,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.5
932291,Fairways Leama,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
932291,Fairways Leama,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.3
932291,Fairways Leama,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.16
932291,Fairways Leama,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
932291,Fairways Leama,2024-01-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
932291,Fairways Leama,2024-01-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
932291,Fairways Leama,2024-01-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,51.0
932291,Fairways Leama,2024-01-20T22:30:00.000+00:00,busbar,,N Current (Min),A,88.25
932291,Fairways Leama,2024-01-20T22:30:00.000+00:00,busbar,,N Current (Max),A,154.62
932291,Fairways Leama,2024-01-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,122.25
932291,Fairways Leama,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (Min),A,91.88
932291,Fairways Leama,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (Max),A,132.75
932291,Fairways Leama,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.62
932291,Fairways Leama,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (Min),A,118.75
932291,Fairways Leama,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (Max),A,179.12
932291,Fairways Leama,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.25
932291,Fairways Leama,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (Min),A,179.5
932291,Fairways Leama,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (Max),A,250.5
932291,Fairways Leama,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.62
932291,Fairways Leama,2024-01-20T22:30:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T22:30:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.19
932291,Fairways Leama,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.06
932291,Fairways Leama,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.31
932291,Fairways Leama,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96768
932291,Fairways Leama,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89856
932291,Fairways Leama,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98093
932291,Fairways Leama,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
932291,Fairways Leama,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
932291,Fairways Leama,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
932291,Fairways Leama,2024-01-20T22:20:00.000+00:00,feeder,4,N Current (Min),A,51.25
932291,Fairways Leama,2024-01-20T22:20:00.000+00:00,feeder,4,N Current (Max),A,75.12
932291,Fairways Leama,2024-01-20T22:20:00.000+00:00,feeder,4,N Current (RMS),A,61.88
932291,Fairways Leama,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,25.0
932291,Fairways Leama,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,54.88
932291,Fairways Leama,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.62
932291,Fairways Leama,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,33.62
932291,Fairways Leama,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,45.12
932291,Fairways Leama,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.75
932291,Fairways Leama,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,73.0
932291,Fairways Leama,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,98.5
932291,Fairways Leama,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,84.5
932291,Fairways Leama,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.87
932291,Fairways Leama,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.12
932291,Fairways Leama,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
932291,Fairways Leama,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88077
932291,Fairways Leama,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9566
932291,Fairways Leama,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98245
932291,Fairways Leama,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
932291,Fairways Leama,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
932291,Fairways Leama,2024-01-20T22:20:00.000+00:00,feeder,3,N Current (Min),A,8.0
932291,Fairways Leama,2024-01-20T22:20:00.000+00:00,feeder,3,N Current (Max),A,40.38
932291,Fairways Leama,2024-01-20T22:20:00.000+00:00,feeder,3,N Current (RMS),A,21.12
932291,Fairways Leama,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,9.12
932291,Fairways Leama,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,23.88
932291,Fairways Leama,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.12
932291,Fairways Leama,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.62
932291,Fairways Leama,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,21.62
932291,Fairways Leama,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.88
932291,Fairways Leama,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.75
932291,Fairways Leama,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,50.75
932291,Fairways Leama,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.88
932291,Fairways Leama,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.25
932291,Fairways Leama,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
932291,Fairways Leama,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.56
932291,Fairways Leama,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89886
932291,Fairways Leama,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96997
932291,Fairways Leama,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95874
932291,Fairways Leama,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
932291,Fairways Leama,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
932291,Fairways Leama,2024-01-20T22:20:00.000+00:00,feeder,2,N Current (Min),A,30.88
932291,Fairways Leama,2024-01-20T22:20:00.000+00:00,feeder,2,N Current (Max),A,53.25
932291,Fairways Leama,2024-01-20T22:20:00.000+00:00,feeder,2,N Current (RMS),A,39.75
932291,Fairways Leama,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.62
932291,Fairways Leama,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,44.88
932291,Fairways Leama,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.62
932291,Fairways Leama,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,39.0
932291,Fairways Leama,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,78.12
932291,Fairways Leama,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.5
932291,Fairways Leama,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,59.0
932291,Fairways Leama,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,82.25
932291,Fairways Leama,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,72.25
932291,Fairways Leama,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
932291,Fairways Leama,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.5
932291,Fairways Leama,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
932291,Fairways Leama,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98376
932291,Fairways Leama,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97641
932291,Fairways Leama,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98541
932291,Fairways Leama,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
932291,Fairways Leama,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
932291,Fairways Leama,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-20T22:20:00.000+00:00,feeder,1,N Current (Min),A,48.5
932291,Fairways Leama,2024-01-20T22:20:00.000+00:00,feeder,1,N Current (Max),A,35.38
932291,Fairways Leama,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,29.38
932291,Fairways Leama,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,54.0
932291,Fairways Leama,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.38
932291,Fairways Leama,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,52.5
932291,Fairways Leama,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,72.88
932291,Fairways Leama,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.0
932291,Fairways Leama,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,19.62
932291,Fairways Leama,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,26.0
932291,Fairways Leama,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.75
932291,Fairways Leama,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
932291,Fairways Leama,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.05
932291,Fairways Leama,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
932291,Fairways Leama,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.78
932291,Fairways Leama,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.5
932291,Fairways Leama,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
932291,Fairways Leama,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.34
932291,Fairways Leama,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.33
932291,Fairways Leama,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
932291,Fairways Leama,2024-01-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
932291,Fairways Leama,2024-01-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
932291,Fairways Leama,2024-01-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,50.0
932291,Fairways Leama,2024-01-20T22:20:00.000+00:00,busbar,,N Current (Min),A,90.25
932291,Fairways Leama,2024-01-20T22:20:00.000+00:00,busbar,,N Current (Max),A,133.75
932291,Fairways Leama,2024-01-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,112.12
932291,Fairways Leama,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (Min),A,95.25
932291,Fairways Leama,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (Max),A,143.88
932291,Fairways Leama,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.25
932291,Fairways Leama,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (Min),A,139.88
932291,Fairways Leama,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (Max),A,177.0
932291,Fairways Leama,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.38
932291,Fairways Leama,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (Min),A,180.0
932291,Fairways Leama,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (Max),A,234.38
932291,Fairways Leama,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.88
932291,Fairways Leama,2024-01-20T22:20:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T22:20:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.5
932291,Fairways Leama,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.88
932291,Fairways Leama,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.75
932291,Fairways Leama,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97067
932291,Fairways Leama,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93301
932291,Fairways Leama,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9787
932291,Fairways Leama,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
932291,Fairways Leama,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
932291,Fairways Leama,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
932291,Fairways Leama,2024-01-20T22:10:00.000+00:00,feeder,4,N Current (Min),A,38.25
932291,Fairways Leama,2024-01-20T22:10:00.000+00:00,feeder,4,N Current (Max),A,60.12
932291,Fairways Leama,2024-01-20T22:10:00.000+00:00,feeder,4,N Current (RMS),A,51.5
932291,Fairways Leama,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,26.0
932291,Fairways Leama,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,60.25
932291,Fairways Leama,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.0
932291,Fairways Leama,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,35.75
932291,Fairways Leama,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,52.75
932291,Fairways Leama,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.75
932291,Fairways Leama,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,66.12
932291,Fairways Leama,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,87.5
932291,Fairways Leama,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,79.38
932291,Fairways Leama,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.94
932291,Fairways Leama,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.81
932291,Fairways Leama,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.44
932291,Fairways Leama,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9205
932291,Fairways Leama,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97455
932291,Fairways Leama,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95929
932291,Fairways Leama,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
932291,Fairways Leama,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-20T22:10:00.000+00:00,feeder,3,N Current (Min),A,8.12
932291,Fairways Leama,2024-01-20T22:10:00.000+00:00,feeder,3,N Current (Max),A,17.25
932291,Fairways Leama,2024-01-20T22:10:00.000+00:00,feeder,3,N Current (RMS),A,11.0
932291,Fairways Leama,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.88
932291,Fairways Leama,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,14.88
932291,Fairways Leama,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.75
932291,Fairways Leama,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.12
932291,Fairways Leama,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,28.25
932291,Fairways Leama,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.88
932291,Fairways Leama,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.5
932291,Fairways Leama,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,21.25
932291,Fairways Leama,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.12
932291,Fairways Leama,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.38
932291,Fairways Leama,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.81
932291,Fairways Leama,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.06
932291,Fairways Leama,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86801
932291,Fairways Leama,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96243
932291,Fairways Leama,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9642
932291,Fairways Leama,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
932291,Fairways Leama,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
932291,Fairways Leama,2024-01-20T22:10:00.000+00:00,feeder,2,N Current (Min),A,29.88
932291,Fairways Leama,2024-01-20T22:10:00.000+00:00,feeder,2,N Current (Max),A,65.25
932291,Fairways Leama,2024-01-20T22:10:00.000+00:00,feeder,2,N Current (RMS),A,48.5
932291,Fairways Leama,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,22.38
932291,Fairways Leama,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,45.12
932291,Fairways Leama,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.88
932291,Fairways Leama,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,39.25
932291,Fairways Leama,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,58.12
932291,Fairways Leama,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.62
932291,Fairways Leama,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,62.0
932291,Fairways Leama,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,96.75
932291,Fairways Leama,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,79.25
932291,Fairways Leama,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
932291,Fairways Leama,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.75
932291,Fairways Leama,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
932291,Fairways Leama,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98157
932291,Fairways Leama,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96893
932291,Fairways Leama,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98764
932291,Fairways Leama,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
932291,Fairways Leama,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
932291,Fairways Leama,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
932291,Fairways Leama,2024-01-20T22:10:00.000+00:00,feeder,1,N Current (Min),A,38.5
932291,Fairways Leama,2024-01-20T22:10:00.000+00:00,feeder,1,N Current (Max),A,28.75
932291,Fairways Leama,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,28.88
932291,Fairways Leama,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,48.38
932291,Fairways Leama,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.25
932291,Fairways Leama,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,49.38
932291,Fairways Leama,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,61.38
932291,Fairways Leama,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
932291,Fairways Leama,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,19.5
932291,Fairways Leama,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,33.5
932291,Fairways Leama,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.12
932291,Fairways Leama,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.7
932291,Fairways Leama,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.84
932291,Fairways Leama,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
932291,Fairways Leama,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.92
932291,Fairways Leama,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.2
932291,Fairways Leama,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
932291,Fairways Leama,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.12
932291,Fairways Leama,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.0
932291,Fairways Leama,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
932291,Fairways Leama,2024-01-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
932291,Fairways Leama,2024-01-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
932291,Fairways Leama,2024-01-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,47.0
932291,Fairways Leama,2024-01-20T22:10:00.000+00:00,busbar,,N Current (Min),A,80.62
932291,Fairways Leama,2024-01-20T22:10:00.000+00:00,busbar,,N Current (Max),A,123.88
932291,Fairways Leama,2024-01-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,104.38
932291,Fairways Leama,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (Min),A,101.38
932291,Fairways Leama,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (Max),A,140.0
932291,Fairways Leama,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.62
932291,Fairways Leama,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (Min),A,141.88
932291,Fairways Leama,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (Max),A,178.5
932291,Fairways Leama,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
932291,Fairways Leama,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (Min),A,168.38
932291,Fairways Leama,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (Max),A,216.5
932291,Fairways Leama,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.62
932291,Fairways Leama,2024-01-20T22:10:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T22:10:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.44
932291,Fairways Leama,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.25
932291,Fairways Leama,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.19
932291,Fairways Leama,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9444
932291,Fairways Leama,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95712
932291,Fairways Leama,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97144
932291,Fairways Leama,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
932291,Fairways Leama,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
932291,Fairways Leama,2024-01-20T22:00:00.000+00:00,feeder,4,N Current (Min),A,34.25
932291,Fairways Leama,2024-01-20T22:00:00.000+00:00,feeder,4,N Current (Max),A,65.38
932291,Fairways Leama,2024-01-20T22:00:00.000+00:00,feeder,4,N Current (RMS),A,46.0
932291,Fairways Leama,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,25.38
932291,Fairways Leama,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,43.12
932291,Fairways Leama,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.12
932291,Fairways Leama,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,35.5
932291,Fairways Leama,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,63.12
932291,Fairways Leama,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.0
932291,Fairways Leama,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,66.25
932291,Fairways Leama,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,86.38
932291,Fairways Leama,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,71.75
932291,Fairways Leama,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.56
932291,Fairways Leama,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.75
932291,Fairways Leama,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.87
932291,Fairways Leama,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93338
932291,Fairways Leama,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97455
932291,Fairways Leama,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94797
932291,Fairways Leama,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
932291,Fairways Leama,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-20T22:00:00.000+00:00,feeder,3,N Current (Min),A,7.38
932291,Fairways Leama,2024-01-20T22:00:00.000+00:00,feeder,3,N Current (Max),A,17.25
932291,Fairways Leama,2024-01-20T22:00:00.000+00:00,feeder,3,N Current (RMS),A,10.62
932291,Fairways Leama,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,13.12
932291,Fairways Leama,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,16.75
932291,Fairways Leama,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.88
932291,Fairways Leama,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.38
932291,Fairways Leama,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,28.12
932291,Fairways Leama,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.62
932291,Fairways Leama,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.12
932291,Fairways Leama,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,25.0
932291,Fairways Leama,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.88
932291,Fairways Leama,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.37
932291,Fairways Leama,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.94
932291,Fairways Leama,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.25
932291,Fairways Leama,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85849
932291,Fairways Leama,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97427
932291,Fairways Leama,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96933
932291,Fairways Leama,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
932291,Fairways Leama,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
932291,Fairways Leama,2024-01-20T22:00:00.000+00:00,feeder,2,N Current (Min),A,30.88
932291,Fairways Leama,2024-01-20T22:00:00.000+00:00,feeder,2,N Current (Max),A,83.12
932291,Fairways Leama,2024-01-20T22:00:00.000+00:00,feeder,2,N Current (RMS),A,55.62
932291,Fairways Leama,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.62
932291,Fairways Leama,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,46.75
932291,Fairways Leama,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.75
932291,Fairways Leama,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,39.75
932291,Fairways Leama,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,68.5
932291,Fairways Leama,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.38
932291,Fairways Leama,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,60.62
932291,Fairways Leama,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,118.88
932291,Fairways Leama,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,89.38
932291,Fairways Leama,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
932291,Fairways Leama,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.75
932291,Fairways Leama,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
932291,Fairways Leama,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97543
932291,Fairways Leama,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97455
932291,Fairways Leama,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98914
932291,Fairways Leama,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
932291,Fairways Leama,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
932291,Fairways Leama,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-20T22:00:00.000+00:00,feeder,1,N Current (Min),A,48.25
932291,Fairways Leama,2024-01-20T22:00:00.000+00:00,feeder,1,N Current (Max),A,36.25
932291,Fairways Leama,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,24.62
932291,Fairways Leama,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,41.88
932291,Fairways Leama,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.38
932291,Fairways Leama,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,51.88
932291,Fairways Leama,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,71.5
932291,Fairways Leama,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.75
932291,Fairways Leama,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,20.38
932291,Fairways Leama,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,28.88
932291,Fairways Leama,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.88
932291,Fairways Leama,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.38
932291,Fairways Leama,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.39
932291,Fairways Leama,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
932291,Fairways Leama,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.25
932291,Fairways Leama,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.23
932291,Fairways Leama,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
932291,Fairways Leama,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.06
932291,Fairways Leama,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.59
932291,Fairways Leama,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
932291,Fairways Leama,2024-01-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
932291,Fairways Leama,2024-01-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
932291,Fairways Leama,2024-01-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,47.0
932291,Fairways Leama,2024-01-20T22:00:00.000+00:00,busbar,,N Current (Min),A,87.12
932291,Fairways Leama,2024-01-20T22:00:00.000+00:00,busbar,,N Current (Max),A,139.5
932291,Fairways Leama,2024-01-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,112.75
932291,Fairways Leama,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (Min),A,90.62
932291,Fairways Leama,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (Max),A,127.0
932291,Fairways Leama,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
932291,Fairways Leama,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (Min),A,145.12
932291,Fairways Leama,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (Max),A,206.5
932291,Fairways Leama,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
932291,Fairways Leama,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (Min),A,170.88
932291,Fairways Leama,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (Max),A,232.75
932291,Fairways Leama,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
932291,Fairways Leama,2024-01-20T22:00:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T22:00:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.31
932291,Fairways Leama,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.63
932291,Fairways Leama,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.56
932291,Fairways Leama,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9602
932291,Fairways Leama,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93536
932291,Fairways Leama,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97714
932291,Fairways Leama,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
932291,Fairways Leama,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
932291,Fairways Leama,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
932291,Fairways Leama,2024-01-20T21:50:00.000+00:00,feeder,4,N Current (Min),A,37.88
932291,Fairways Leama,2024-01-20T21:50:00.000+00:00,feeder,4,N Current (Max),A,74.5
932291,Fairways Leama,2024-01-20T21:50:00.000+00:00,feeder,4,N Current (RMS),A,57.88
