Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932291,Fairways Leama,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,25.5
932291,Fairways Leama,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,48.0
932291,Fairways Leama,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.62
932291,Fairways Leama,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,36.0
932291,Fairways Leama,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,56.88
932291,Fairways Leama,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.38
932291,Fairways Leama,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,69.38
932291,Fairways Leama,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,99.25
932291,Fairways Leama,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,82.38
932291,Fairways Leama,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.25
932291,Fairways Leama,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.81
932291,Fairways Leama,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.81
932291,Fairways Leama,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91958
932291,Fairways Leama,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96936
932291,Fairways Leama,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94888
932291,Fairways Leama,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
932291,Fairways Leama,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-20T21:50:00.000+00:00,feeder,3,N Current (Min),A,8.62
932291,Fairways Leama,2024-01-20T21:50:00.000+00:00,feeder,3,N Current (Max),A,13.75
932291,Fairways Leama,2024-01-20T21:50:00.000+00:00,feeder,3,N Current (RMS),A,9.75
932291,Fairways Leama,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.75
932291,Fairways Leama,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,25.38
932291,Fairways Leama,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
932291,Fairways Leama,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.12
932291,Fairways Leama,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,22.5
932291,Fairways Leama,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.88
932291,Fairways Leama,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.62
932291,Fairways Leama,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,24.38
932291,Fairways Leama,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.62
932291,Fairways Leama,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.63
932291,Fairways Leama,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
932291,Fairways Leama,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.06
932291,Fairways Leama,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87811
932291,Fairways Leama,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97379
932291,Fairways Leama,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98465
932291,Fairways Leama,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
932291,Fairways Leama,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
932291,Fairways Leama,2024-01-20T21:50:00.000+00:00,feeder,2,N Current (Min),A,57.38
932291,Fairways Leama,2024-01-20T21:50:00.000+00:00,feeder,2,N Current (Max),A,91.12
932291,Fairways Leama,2024-01-20T21:50:00.000+00:00,feeder,2,N Current (RMS),A,75.12
932291,Fairways Leama,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.25
932291,Fairways Leama,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,44.25
932291,Fairways Leama,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
932291,Fairways Leama,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,38.38
932291,Fairways Leama,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,59.62
932291,Fairways Leama,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.25
932291,Fairways Leama,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,98.12
932291,Fairways Leama,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,126.0
932291,Fairways Leama,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,113.0
932291,Fairways Leama,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
932291,Fairways Leama,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.75
932291,Fairways Leama,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
932291,Fairways Leama,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97983
932291,Fairways Leama,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97949
932291,Fairways Leama,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98752
932291,Fairways Leama,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
932291,Fairways Leama,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
932291,Fairways Leama,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-20T21:50:00.000+00:00,feeder,1,N Current (Min),A,51.0
932291,Fairways Leama,2024-01-20T21:50:00.000+00:00,feeder,1,N Current (Max),A,38.38
932291,Fairways Leama,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,27.38
932291,Fairways Leama,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,41.5
932291,Fairways Leama,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
932291,Fairways Leama,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,55.12
932291,Fairways Leama,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,73.75
932291,Fairways Leama,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.75
932291,Fairways Leama,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,20.12
932291,Fairways Leama,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,30.5
932291,Fairways Leama,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.38
932291,Fairways Leama,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.92
932291,Fairways Leama,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.8
932291,Fairways Leama,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
932291,Fairways Leama,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.0
932291,Fairways Leama,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.86
932291,Fairways Leama,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
932291,Fairways Leama,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.72
932291,Fairways Leama,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.72
932291,Fairways Leama,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
932291,Fairways Leama,2024-01-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
932291,Fairways Leama,2024-01-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
932291,Fairways Leama,2024-01-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,55.0
932291,Fairways Leama,2024-01-20T21:50:00.000+00:00,busbar,,N Current (Min),A,112.62
932291,Fairways Leama,2024-01-20T21:50:00.000+00:00,busbar,,N Current (Max),A,160.88
932291,Fairways Leama,2024-01-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,134.62
932291,Fairways Leama,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (Min),A,97.38
932291,Fairways Leama,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (Max),A,138.88
932291,Fairways Leama,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.75
932291,Fairways Leama,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (Min),A,149.5
932291,Fairways Leama,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (Max),A,182.12
932291,Fairways Leama,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.88
932291,Fairways Leama,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (Min),A,214.62
932291,Fairways Leama,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (Max),A,262.25
932291,Fairways Leama,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.12
932291,Fairways Leama,2024-01-20T21:50:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T21:50:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.62
932291,Fairways Leama,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.38
932291,Fairways Leama,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.37
932291,Fairways Leama,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9696
932291,Fairways Leama,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93152
932291,Fairways Leama,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9783
932291,Fairways Leama,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
932291,Fairways Leama,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
932291,Fairways Leama,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
932291,Fairways Leama,2024-01-20T21:40:00.000+00:00,feeder,4,N Current (Min),A,42.12
932291,Fairways Leama,2024-01-20T21:40:00.000+00:00,feeder,4,N Current (Max),A,80.0
932291,Fairways Leama,2024-01-20T21:40:00.000+00:00,feeder,4,N Current (RMS),A,58.25
932291,Fairways Leama,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,26.25
932291,Fairways Leama,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,62.38
932291,Fairways Leama,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.12
932291,Fairways Leama,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,35.62
932291,Fairways Leama,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,56.75
932291,Fairways Leama,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.25
932291,Fairways Leama,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,66.12
932291,Fairways Leama,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,104.62
932291,Fairways Leama,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,85.0
932291,Fairways Leama,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.13
932291,Fairways Leama,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.87
932291,Fairways Leama,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.5
932291,Fairways Leama,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92612
932291,Fairways Leama,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96274
932291,Fairways Leama,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95309
932291,Fairways Leama,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
932291,Fairways Leama,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-20T21:40:00.000+00:00,feeder,3,N Current (Min),A,8.25
932291,Fairways Leama,2024-01-20T21:40:00.000+00:00,feeder,3,N Current (Max),A,14.62
932291,Fairways Leama,2024-01-20T21:40:00.000+00:00,feeder,3,N Current (RMS),A,11.12
932291,Fairways Leama,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,12.12
932291,Fairways Leama,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,25.62
932291,Fairways Leama,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.38
932291,Fairways Leama,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.0
932291,Fairways Leama,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,19.25
932291,Fairways Leama,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
932291,Fairways Leama,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.12
932291,Fairways Leama,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,25.88
932291,Fairways Leama,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.62
932291,Fairways Leama,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.5
932291,Fairways Leama,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.69
932291,Fairways Leama,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.0
932291,Fairways Leama,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92267
932291,Fairways Leama,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96582
932291,Fairways Leama,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98526
932291,Fairways Leama,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
932291,Fairways Leama,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
932291,Fairways Leama,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
932291,Fairways Leama,2024-01-20T21:40:00.000+00:00,feeder,2,N Current (Min),A,46.5
932291,Fairways Leama,2024-01-20T21:40:00.000+00:00,feeder,2,N Current (Max),A,106.88
932291,Fairways Leama,2024-01-20T21:40:00.000+00:00,feeder,2,N Current (RMS),A,80.5
932291,Fairways Leama,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,27.25
932291,Fairways Leama,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,47.25
932291,Fairways Leama,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.88
932291,Fairways Leama,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,38.5
932291,Fairways Leama,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,61.25
932291,Fairways Leama,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.25
932291,Fairways Leama,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,86.38
932291,Fairways Leama,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,148.38
932291,Fairways Leama,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,120.38
932291,Fairways Leama,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
932291,Fairways Leama,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.69
932291,Fairways Leama,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
932291,Fairways Leama,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96786
932291,Fairways Leama,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97864
932291,Fairways Leama,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98599
932291,Fairways Leama,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
932291,Fairways Leama,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-20T21:40:00.000+00:00,feeder,1,N Current (Min),A,51.75
932291,Fairways Leama,2024-01-20T21:40:00.000+00:00,feeder,1,N Current (Max),A,39.62
932291,Fairways Leama,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,24.5
932291,Fairways Leama,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,39.0
932291,Fairways Leama,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.12
932291,Fairways Leama,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,53.88
932291,Fairways Leama,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,72.5
932291,Fairways Leama,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.5
932291,Fairways Leama,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,20.12
932291,Fairways Leama,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,32.0
932291,Fairways Leama,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.12
932291,Fairways Leama,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.42
932291,Fairways Leama,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.89
932291,Fairways Leama,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
932291,Fairways Leama,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.41
932291,Fairways Leama,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.06
932291,Fairways Leama,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
932291,Fairways Leama,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.08
932291,Fairways Leama,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.89
932291,Fairways Leama,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
932291,Fairways Leama,2024-01-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
932291,Fairways Leama,2024-01-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
932291,Fairways Leama,2024-01-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,59.0
932291,Fairways Leama,2024-01-20T21:40:00.000+00:00,busbar,,N Current (Min),A,119.0
932291,Fairways Leama,2024-01-20T21:40:00.000+00:00,busbar,,N Current (Max),A,176.88
932291,Fairways Leama,2024-01-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,139.75
932291,Fairways Leama,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (Min),A,103.38
932291,Fairways Leama,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (Max),A,144.88
932291,Fairways Leama,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.88
932291,Fairways Leama,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (Min),A,148.0
932291,Fairways Leama,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (Max),A,183.88
932291,Fairways Leama,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.12
932291,Fairways Leama,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (Min),A,210.0
932291,Fairways Leama,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (Max),A,283.75
932291,Fairways Leama,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.88
932291,Fairways Leama,2024-01-20T21:40:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T21:40:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.56
932291,Fairways Leama,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.5
932291,Fairways Leama,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.31
932291,Fairways Leama,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9653
932291,Fairways Leama,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93219
932291,Fairways Leama,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98285
932291,Fairways Leama,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
932291,Fairways Leama,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
932291,Fairways Leama,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
932291,Fairways Leama,2024-01-20T21:30:00.000+00:00,feeder,4,N Current (Min),A,49.5
932291,Fairways Leama,2024-01-20T21:30:00.000+00:00,feeder,4,N Current (Max),A,88.12
932291,Fairways Leama,2024-01-20T21:30:00.000+00:00,feeder,4,N Current (RMS),A,68.75
932291,Fairways Leama,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,26.0
932291,Fairways Leama,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,50.38
932291,Fairways Leama,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
932291,Fairways Leama,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,36.75
932291,Fairways Leama,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,56.25
932291,Fairways Leama,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.38
932291,Fairways Leama,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,79.5
932291,Fairways Leama,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,118.75
932291,Fairways Leama,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,95.38
932291,Fairways Leama,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.13
932291,Fairways Leama,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.94
932291,Fairways Leama,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.81
932291,Fairways Leama,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94537
932291,Fairways Leama,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90503
932291,Fairways Leama,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96368
932291,Fairways Leama,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
932291,Fairways Leama,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-20T21:30:00.000+00:00,feeder,3,N Current (Min),A,8.25
932291,Fairways Leama,2024-01-20T21:30:00.000+00:00,feeder,3,N Current (Max),A,13.38
932291,Fairways Leama,2024-01-20T21:30:00.000+00:00,feeder,3,N Current (RMS),A,10.88
932291,Fairways Leama,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.5
932291,Fairways Leama,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,22.12
932291,Fairways Leama,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.88
932291,Fairways Leama,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
932291,Fairways Leama,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,21.75
932291,Fairways Leama,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
932291,Fairways Leama,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.75
932291,Fairways Leama,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,22.38
932291,Fairways Leama,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
932291,Fairways Leama,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.62
932291,Fairways Leama,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.63
932291,Fairways Leama,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
932291,Fairways Leama,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86816
932291,Fairways Leama,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96652
932291,Fairways Leama,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98785
932291,Fairways Leama,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
932291,Fairways Leama,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
932291,Fairways Leama,2024-01-20T21:30:00.000+00:00,feeder,2,N Current (Min),A,69.88
932291,Fairways Leama,2024-01-20T21:30:00.000+00:00,feeder,2,N Current (Max),A,119.12
932291,Fairways Leama,2024-01-20T21:30:00.000+00:00,feeder,2,N Current (RMS),A,97.75
932291,Fairways Leama,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,26.75
932291,Fairways Leama,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,44.25
932291,Fairways Leama,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.12
932291,Fairways Leama,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,40.75
932291,Fairways Leama,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,58.62
932291,Fairways Leama,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.12
932291,Fairways Leama,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,105.12
932291,Fairways Leama,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,153.88
932291,Fairways Leama,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,134.12
932291,Fairways Leama,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
932291,Fairways Leama,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
932291,Fairways Leama,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
932291,Fairways Leama,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97577
932291,Fairways Leama,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97229
932291,Fairways Leama,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98691
932291,Fairways Leama,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
932291,Fairways Leama,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
932291,Fairways Leama,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
932291,Fairways Leama,2024-01-20T21:30:00.000+00:00,feeder,1,N Current (Min),A,45.75
932291,Fairways Leama,2024-01-20T21:30:00.000+00:00,feeder,1,N Current (Max),A,33.38
932291,Fairways Leama,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,25.88
932291,Fairways Leama,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,41.5
932291,Fairways Leama,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
932291,Fairways Leama,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,53.25
932291,Fairways Leama,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,66.25
932291,Fairways Leama,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.38
932291,Fairways Leama,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,20.88
932291,Fairways Leama,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,39.38
932291,Fairways Leama,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
932291,Fairways Leama,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.36
932291,Fairways Leama,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.92
932291,Fairways Leama,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
932291,Fairways Leama,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.64
932291,Fairways Leama,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.02
932291,Fairways Leama,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
932291,Fairways Leama,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.67
932291,Fairways Leama,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.52
932291,Fairways Leama,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
932291,Fairways Leama,2024-01-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
932291,Fairways Leama,2024-01-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
932291,Fairways Leama,2024-01-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,65.0
932291,Fairways Leama,2024-01-20T21:30:00.000+00:00,busbar,,N Current (Min),A,143.75
932291,Fairways Leama,2024-01-20T21:30:00.000+00:00,busbar,,N Current (Max),A,200.5
932291,Fairways Leama,2024-01-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,172.25
932291,Fairways Leama,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (Min),A,97.12
932291,Fairways Leama,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (Max),A,143.38
932291,Fairways Leama,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.38
932291,Fairways Leama,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (Min),A,144.38
932291,Fairways Leama,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (Max),A,186.62
932291,Fairways Leama,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.12
932291,Fairways Leama,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (Min),A,251.25
932291,Fairways Leama,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (Max),A,297.12
932291,Fairways Leama,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.25
932291,Fairways Leama,2024-01-20T21:30:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T21:30:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.69
932291,Fairways Leama,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.87
932291,Fairways Leama,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.25
932291,Fairways Leama,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95923
932291,Fairways Leama,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94565
932291,Fairways Leama,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98621
932291,Fairways Leama,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
932291,Fairways Leama,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
932291,Fairways Leama,2024-01-20T21:20:00.000+00:00,feeder,4,N Current (Min),A,63.25
932291,Fairways Leama,2024-01-20T21:20:00.000+00:00,feeder,4,N Current (Max),A,89.62
932291,Fairways Leama,2024-01-20T21:20:00.000+00:00,feeder,4,N Current (RMS),A,74.88
932291,Fairways Leama,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,25.0
932291,Fairways Leama,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,52.62
932291,Fairways Leama,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.5
932291,Fairways Leama,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,40.88
932291,Fairways Leama,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,68.0
932291,Fairways Leama,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.12
932291,Fairways Leama,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,86.25
932291,Fairways Leama,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,118.12
932291,Fairways Leama,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,101.5
932291,Fairways Leama,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.31
932291,Fairways Leama,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.25
932291,Fairways Leama,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.31
932291,Fairways Leama,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96579
932291,Fairways Leama,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93909
932291,Fairways Leama,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94022
932291,Fairways Leama,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
932291,Fairways Leama,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-20T21:20:00.000+00:00,feeder,3,N Current (Min),A,8.88
932291,Fairways Leama,2024-01-20T21:20:00.000+00:00,feeder,3,N Current (Max),A,19.88
932291,Fairways Leama,2024-01-20T21:20:00.000+00:00,feeder,3,N Current (RMS),A,12.62
932291,Fairways Leama,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.5
932291,Fairways Leama,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,30.12
932291,Fairways Leama,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.25
932291,Fairways Leama,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.0
932291,Fairways Leama,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,25.25
932291,Fairways Leama,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.12
932291,Fairways Leama,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.5
932291,Fairways Leama,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,24.88
932291,Fairways Leama,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.38
932291,Fairways Leama,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.75
932291,Fairways Leama,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.13
932291,Fairways Leama,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
932291,Fairways Leama,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90512
932291,Fairways Leama,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96683
932291,Fairways Leama,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98441
932291,Fairways Leama,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
932291,Fairways Leama,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
932291,Fairways Leama,2024-01-20T21:20:00.000+00:00,feeder,2,N Current (Min),A,57.0
932291,Fairways Leama,2024-01-20T21:20:00.000+00:00,feeder,2,N Current (Max),A,96.38
932291,Fairways Leama,2024-01-20T21:20:00.000+00:00,feeder,2,N Current (RMS),A,77.5
932291,Fairways Leama,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.62
932291,Fairways Leama,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,42.88
932291,Fairways Leama,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.75
932291,Fairways Leama,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,41.62
932291,Fairways Leama,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,71.88
932291,Fairways Leama,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
932291,Fairways Leama,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,97.62
932291,Fairways Leama,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,129.38
932291,Fairways Leama,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,115.0
932291,Fairways Leama,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
932291,Fairways Leama,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.06
932291,Fairways Leama,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
932291,Fairways Leama,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98495
932291,Fairways Leama,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98163
932291,Fairways Leama,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98416
932291,Fairways Leama,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
932291,Fairways Leama,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
932291,Fairways Leama,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-20T21:20:00.000+00:00,feeder,1,N Current (Min),A,51.12
932291,Fairways Leama,2024-01-20T21:20:00.000+00:00,feeder,1,N Current (Max),A,38.12
932291,Fairways Leama,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,32.25
932291,Fairways Leama,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,55.38
932291,Fairways Leama,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
932291,Fairways Leama,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,54.62
932291,Fairways Leama,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,79.0
932291,Fairways Leama,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.75
932291,Fairways Leama,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,21.62
932291,Fairways Leama,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,24.62
932291,Fairways Leama,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.12
932291,Fairways Leama,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.72
932291,Fairways Leama,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.67
932291,Fairways Leama,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
932291,Fairways Leama,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.06
932291,Fairways Leama,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.02
932291,Fairways Leama,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
932291,Fairways Leama,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.59
932291,Fairways Leama,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.47
932291,Fairways Leama,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
932291,Fairways Leama,2024-01-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
932291,Fairways Leama,2024-01-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
932291,Fairways Leama,2024-01-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,61.0
932291,Fairways Leama,2024-01-20T21:20:00.000+00:00,busbar,,N Current (Min),A,119.62
932291,Fairways Leama,2024-01-20T21:20:00.000+00:00,busbar,,N Current (Max),A,177.5
932291,Fairways Leama,2024-01-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,144.88
932291,Fairways Leama,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (Min),A,107.5
932291,Fairways Leama,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (Max),A,157.25
932291,Fairways Leama,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
932291,Fairways Leama,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (Min),A,156.12
932291,Fairways Leama,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (Max),A,210.75
932291,Fairways Leama,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
932291,Fairways Leama,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (Min),A,227.25
932291,Fairways Leama,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (Max),A,287.62
932291,Fairways Leama,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.62
932291,Fairways Leama,2024-01-20T21:20:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T21:20:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.94
932291,Fairways Leama,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.69
932291,Fairways Leama,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.06
932291,Fairways Leama,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97214
932291,Fairways Leama,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90936
932291,Fairways Leama,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97668
932291,Fairways Leama,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
932291,Fairways Leama,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
932291,Fairways Leama,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
932291,Fairways Leama,2024-01-20T21:10:00.000+00:00,feeder,4,N Current (Min),A,41.62
932291,Fairways Leama,2024-01-20T21:10:00.000+00:00,feeder,4,N Current (Max),A,75.75
932291,Fairways Leama,2024-01-20T21:10:00.000+00:00,feeder,4,N Current (RMS),A,56.75
932291,Fairways Leama,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,27.38
932291,Fairways Leama,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,62.88
932291,Fairways Leama,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.5
932291,Fairways Leama,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,37.12
932291,Fairways Leama,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,55.75
932291,Fairways Leama,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.62
