Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932291,Fairways Leama,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,69.38
932291,Fairways Leama,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,97.38
932291,Fairways Leama,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,81.38
932291,Fairways Leama,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.0
932291,Fairways Leama,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.5
932291,Fairways Leama,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.69
932291,Fairways Leama,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97433
932291,Fairways Leama,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96753
932291,Fairways Leama,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97556
932291,Fairways Leama,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-20T21:10:00.000+00:00,feeder,3,N Current (Min),A,10.12
932291,Fairways Leama,2024-01-20T21:10:00.000+00:00,feeder,3,N Current (Max),A,22.25
932291,Fairways Leama,2024-01-20T21:10:00.000+00:00,feeder,3,N Current (RMS),A,12.12
932291,Fairways Leama,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,17.38
932291,Fairways Leama,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,42.38
932291,Fairways Leama,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.75
932291,Fairways Leama,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.12
932291,Fairways Leama,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,30.12
932291,Fairways Leama,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.12
932291,Fairways Leama,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.88
932291,Fairways Leama,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,25.25
932291,Fairways Leama,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.62
932291,Fairways Leama,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.69
932291,Fairways Leama,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.0
932291,Fairways Leama,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
932291,Fairways Leama,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88061
932291,Fairways Leama,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96445
932291,Fairways Leama,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98477
932291,Fairways Leama,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
932291,Fairways Leama,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
932291,Fairways Leama,2024-01-20T21:10:00.000+00:00,feeder,2,N Current (Min),A,60.38
932291,Fairways Leama,2024-01-20T21:10:00.000+00:00,feeder,2,N Current (Max),A,97.12
932291,Fairways Leama,2024-01-20T21:10:00.000+00:00,feeder,2,N Current (RMS),A,79.38
932291,Fairways Leama,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.62
932291,Fairways Leama,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,42.5
932291,Fairways Leama,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.62
932291,Fairways Leama,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,44.12
932291,Fairways Leama,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,70.88
932291,Fairways Leama,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.88
932291,Fairways Leama,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,100.75
932291,Fairways Leama,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,131.0
932291,Fairways Leama,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,115.12
932291,Fairways Leama,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
932291,Fairways Leama,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
932291,Fairways Leama,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
932291,Fairways Leama,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98251
932291,Fairways Leama,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9791
932291,Fairways Leama,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98627
932291,Fairways Leama,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
932291,Fairways Leama,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
932291,Fairways Leama,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
932291,Fairways Leama,2024-01-20T21:10:00.000+00:00,feeder,1,N Current (Min),A,41.38
932291,Fairways Leama,2024-01-20T21:10:00.000+00:00,feeder,1,N Current (Max),A,34.0
932291,Fairways Leama,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,27.38
932291,Fairways Leama,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,53.75
932291,Fairways Leama,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.25
932291,Fairways Leama,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,49.75
932291,Fairways Leama,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,66.75
932291,Fairways Leama,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.0
932291,Fairways Leama,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,21.5
932291,Fairways Leama,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,32.12
932291,Fairways Leama,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.25
932291,Fairways Leama,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.84
932291,Fairways Leama,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.88
932291,Fairways Leama,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
932291,Fairways Leama,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.09
932291,Fairways Leama,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.22
932291,Fairways Leama,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
932291,Fairways Leama,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.89
932291,Fairways Leama,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.89
932291,Fairways Leama,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
932291,Fairways Leama,2024-01-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
932291,Fairways Leama,2024-01-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
932291,Fairways Leama,2024-01-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,57.0
932291,Fairways Leama,2024-01-20T21:10:00.000+00:00,busbar,,N Current (Min),A,105.5
932291,Fairways Leama,2024-01-20T21:10:00.000+00:00,busbar,,N Current (Max),A,158.0
932291,Fairways Leama,2024-01-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,129.88
932291,Fairways Leama,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (Min),A,107.88
932291,Fairways Leama,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (Max),A,155.88
932291,Fairways Leama,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.88
932291,Fairways Leama,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (Min),A,156.12
932291,Fairways Leama,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (Max),A,202.75
932291,Fairways Leama,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.88
932291,Fairways Leama,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (Min),A,219.38
932291,Fairways Leama,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (Max),A,256.75
932291,Fairways Leama,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.25
932291,Fairways Leama,2024-01-20T21:10:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T21:10:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.63
932291,Fairways Leama,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.56
932291,Fairways Leama,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.13
932291,Fairways Leama,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96564
932291,Fairways Leama,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94464
932291,Fairways Leama,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98087
932291,Fairways Leama,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
932291,Fairways Leama,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
932291,Fairways Leama,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
932291,Fairways Leama,2024-01-20T21:00:00.000+00:00,feeder,4,N Current (Min),A,40.75
932291,Fairways Leama,2024-01-20T21:00:00.000+00:00,feeder,4,N Current (Max),A,81.0
932291,Fairways Leama,2024-01-20T21:00:00.000+00:00,feeder,4,N Current (RMS),A,59.38
932291,Fairways Leama,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,27.38
932291,Fairways Leama,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,50.5
932291,Fairways Leama,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.12
932291,Fairways Leama,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,46.62
932291,Fairways Leama,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,57.25
932291,Fairways Leama,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.88
932291,Fairways Leama,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,70.12
932291,Fairways Leama,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,110.62
932291,Fairways Leama,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,86.88
932291,Fairways Leama,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.69
932291,Fairways Leama,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.31
932291,Fairways Leama,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.62
932291,Fairways Leama,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97012
932291,Fairways Leama,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9816
932291,Fairways Leama,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94308
932291,Fairways Leama,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
932291,Fairways Leama,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-20T21:00:00.000+00:00,feeder,3,N Current (Min),A,9.75
932291,Fairways Leama,2024-01-20T21:00:00.000+00:00,feeder,3,N Current (Max),A,21.88
932291,Fairways Leama,2024-01-20T21:00:00.000+00:00,feeder,3,N Current (RMS),A,14.38
932291,Fairways Leama,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,16.62
932291,Fairways Leama,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,29.5
932291,Fairways Leama,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.75
932291,Fairways Leama,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.25
932291,Fairways Leama,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,32.75
932291,Fairways Leama,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.88
932291,Fairways Leama,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.0
932291,Fairways Leama,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,25.12
932291,Fairways Leama,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
932291,Fairways Leama,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.0
932291,Fairways Leama,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.44
932291,Fairways Leama,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
932291,Fairways Leama,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90164
932291,Fairways Leama,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97583
932291,Fairways Leama,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97684
932291,Fairways Leama,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
932291,Fairways Leama,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
932291,Fairways Leama,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
932291,Fairways Leama,2024-01-20T21:00:00.000+00:00,feeder,2,N Current (Min),A,43.0
932291,Fairways Leama,2024-01-20T21:00:00.000+00:00,feeder,2,N Current (Max),A,89.25
932291,Fairways Leama,2024-01-20T21:00:00.000+00:00,feeder,2,N Current (RMS),A,63.0
932291,Fairways Leama,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,27.25
932291,Fairways Leama,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,45.62
932291,Fairways Leama,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.25
932291,Fairways Leama,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,44.0
932291,Fairways Leama,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,66.25
932291,Fairways Leama,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.25
932291,Fairways Leama,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,85.25
932291,Fairways Leama,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,131.38
932291,Fairways Leama,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,104.0
932291,Fairways Leama,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
932291,Fairways Leama,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.69
932291,Fairways Leama,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
932291,Fairways Leama,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98828
932291,Fairways Leama,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97037
932291,Fairways Leama,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98718
932291,Fairways Leama,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
932291,Fairways Leama,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
932291,Fairways Leama,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
932291,Fairways Leama,2024-01-20T21:00:00.000+00:00,feeder,1,N Current (Min),A,37.75
932291,Fairways Leama,2024-01-20T21:00:00.000+00:00,feeder,1,N Current (Max),A,28.62
932291,Fairways Leama,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,39.62
932291,Fairways Leama,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,60.75
932291,Fairways Leama,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.88
932291,Fairways Leama,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,48.75
932291,Fairways Leama,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,61.88
932291,Fairways Leama,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.25
932291,Fairways Leama,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,21.25
932291,Fairways Leama,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,37.88
932291,Fairways Leama,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.12
932291,Fairways Leama,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.2
932291,Fairways Leama,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.89
932291,Fairways Leama,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
932291,Fairways Leama,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.12
932291,Fairways Leama,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.83
932291,Fairways Leama,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
932291,Fairways Leama,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.95
932291,Fairways Leama,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.2
932291,Fairways Leama,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
932291,Fairways Leama,2024-01-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
932291,Fairways Leama,2024-01-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
932291,Fairways Leama,2024-01-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,54.0
932291,Fairways Leama,2024-01-20T21:00:00.000+00:00,busbar,,N Current (Min),A,90.38
932291,Fairways Leama,2024-01-20T21:00:00.000+00:00,busbar,,N Current (Max),A,144.62
932291,Fairways Leama,2024-01-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,117.25
932291,Fairways Leama,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (Min),A,115.88
932291,Fairways Leama,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (Max),A,162.12
932291,Fairways Leama,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.88
932291,Fairways Leama,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (Min),A,155.0
932291,Fairways Leama,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (Max),A,198.62
932291,Fairways Leama,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
932291,Fairways Leama,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (Min),A,206.0
932291,Fairways Leama,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (Max),A,256.5
932291,Fairways Leama,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.62
932291,Fairways Leama,2024-01-20T21:00:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T21:00:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.56
932291,Fairways Leama,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.0
932291,Fairways Leama,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.56
932291,Fairways Leama,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97592
932291,Fairways Leama,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94751
932291,Fairways Leama,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98099
932291,Fairways Leama,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
932291,Fairways Leama,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
932291,Fairways Leama,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
932291,Fairways Leama,2024-01-20T20:50:00.000+00:00,feeder,4,N Current (Min),A,46.0
932291,Fairways Leama,2024-01-20T20:50:00.000+00:00,feeder,4,N Current (Max),A,73.75
932291,Fairways Leama,2024-01-20T20:50:00.000+00:00,feeder,4,N Current (RMS),A,58.75
932291,Fairways Leama,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,26.75
932291,Fairways Leama,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,62.62
932291,Fairways Leama,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.88
932291,Fairways Leama,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,44.25
932291,Fairways Leama,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,66.75
932291,Fairways Leama,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.38
932291,Fairways Leama,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,85.62
932291,Fairways Leama,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,104.5
932291,Fairways Leama,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,89.12
932291,Fairways Leama,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.56
932291,Fairways Leama,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.75
932291,Fairways Leama,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.0
932291,Fairways Leama,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96161
932291,Fairways Leama,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85873
932291,Fairways Leama,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9736
932291,Fairways Leama,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
932291,Fairways Leama,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-20T20:50:00.000+00:00,feeder,3,N Current (Min),A,10.12
932291,Fairways Leama,2024-01-20T20:50:00.000+00:00,feeder,3,N Current (Max),A,25.88
932291,Fairways Leama,2024-01-20T20:50:00.000+00:00,feeder,3,N Current (RMS),A,13.75
932291,Fairways Leama,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.62
932291,Fairways Leama,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,37.0
932291,Fairways Leama,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.38
932291,Fairways Leama,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
932291,Fairways Leama,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,21.38
932291,Fairways Leama,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.88
932291,Fairways Leama,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,19.0
932291,Fairways Leama,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,26.5
932291,Fairways Leama,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.62
932291,Fairways Leama,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.31
932291,Fairways Leama,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
932291,Fairways Leama,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.44
932291,Fairways Leama,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86554
932291,Fairways Leama,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98328
932291,Fairways Leama,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97937
932291,Fairways Leama,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
932291,Fairways Leama,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
932291,Fairways Leama,2024-01-20T20:50:00.000+00:00,feeder,2,N Current (Min),A,48.38
932291,Fairways Leama,2024-01-20T20:50:00.000+00:00,feeder,2,N Current (Max),A,91.38
932291,Fairways Leama,2024-01-20T20:50:00.000+00:00,feeder,2,N Current (RMS),A,69.88
932291,Fairways Leama,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.5
932291,Fairways Leama,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,45.88
932291,Fairways Leama,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.12
932291,Fairways Leama,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,52.38
932291,Fairways Leama,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,77.88
932291,Fairways Leama,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.88
932291,Fairways Leama,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,91.38
932291,Fairways Leama,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,131.25
932291,Fairways Leama,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,110.75
932291,Fairways Leama,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.19
932291,Fairways Leama,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.0
932291,Fairways Leama,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.5
932291,Fairways Leama,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99393
932291,Fairways Leama,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97412
932291,Fairways Leama,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9892
932291,Fairways Leama,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
932291,Fairways Leama,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
932291,Fairways Leama,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
932291,Fairways Leama,2024-01-20T20:50:00.000+00:00,feeder,1,N Current (Min),A,77.38
932291,Fairways Leama,2024-01-20T20:50:00.000+00:00,feeder,1,N Current (Max),A,32.38
932291,Fairways Leama,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,42.75
932291,Fairways Leama,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,75.88
932291,Fairways Leama,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.0
932291,Fairways Leama,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,48.88
932291,Fairways Leama,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,100.88
932291,Fairways Leama,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.75
932291,Fairways Leama,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,22.12
932291,Fairways Leama,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,24.75
932291,Fairways Leama,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.75
932291,Fairways Leama,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.19
932291,Fairways Leama,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.59
932291,Fairways Leama,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
932291,Fairways Leama,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.95
932291,Fairways Leama,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.66
932291,Fairways Leama,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
932291,Fairways Leama,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.03
932291,Fairways Leama,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.92
932291,Fairways Leama,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
932291,Fairways Leama,2024-01-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
932291,Fairways Leama,2024-01-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
932291,Fairways Leama,2024-01-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,58.0
932291,Fairways Leama,2024-01-20T20:50:00.000+00:00,busbar,,N Current (Min),A,97.62
932291,Fairways Leama,2024-01-20T20:50:00.000+00:00,busbar,,N Current (Max),A,152.25
932291,Fairways Leama,2024-01-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,122.75
932291,Fairways Leama,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (Min),A,112.88
932291,Fairways Leama,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (Max),A,169.25
932291,Fairways Leama,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.25
932291,Fairways Leama,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (Min),A,158.25
932291,Fairways Leama,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (Max),A,216.88
932291,Fairways Leama,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.25
932291,Fairways Leama,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (Min),A,222.38
932291,Fairways Leama,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (Max),A,276.12
932291,Fairways Leama,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.75
932291,Fairways Leama,2024-01-20T20:50:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T20:50:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.5
932291,Fairways Leama,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.25
932291,Fairways Leama,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.31
932291,Fairways Leama,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96863
932291,Fairways Leama,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93973
932291,Fairways Leama,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98105
932291,Fairways Leama,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
932291,Fairways Leama,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
932291,Fairways Leama,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
932291,Fairways Leama,2024-01-20T20:40:00.000+00:00,feeder,4,N Current (Min),A,44.75
932291,Fairways Leama,2024-01-20T20:40:00.000+00:00,feeder,4,N Current (Max),A,76.75
932291,Fairways Leama,2024-01-20T20:40:00.000+00:00,feeder,4,N Current (RMS),A,62.75
932291,Fairways Leama,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,27.75
932291,Fairways Leama,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,49.62
932291,Fairways Leama,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.12
932291,Fairways Leama,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,45.38
932291,Fairways Leama,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,56.5
932291,Fairways Leama,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.0
932291,Fairways Leama,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,76.62
932291,Fairways Leama,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,101.88
932291,Fairways Leama,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,89.62
932291,Fairways Leama,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.94
932291,Fairways Leama,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.75
932291,Fairways Leama,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
932291,Fairways Leama,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94522
932291,Fairways Leama,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96027
932291,Fairways Leama,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95496
932291,Fairways Leama,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-20T20:40:00.000+00:00,feeder,3,N Current (Min),A,8.75
932291,Fairways Leama,2024-01-20T20:40:00.000+00:00,feeder,3,N Current (Max),A,20.38
932291,Fairways Leama,2024-01-20T20:40:00.000+00:00,feeder,3,N Current (RMS),A,12.38
932291,Fairways Leama,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.25
932291,Fairways Leama,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,21.25
932291,Fairways Leama,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
932291,Fairways Leama,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.25
932291,Fairways Leama,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,25.75
932291,Fairways Leama,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.75
932291,Fairways Leama,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.38
932291,Fairways Leama,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,33.12
932291,Fairways Leama,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.38
932291,Fairways Leama,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.81
932291,Fairways Leama,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
932291,Fairways Leama,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.19
932291,Fairways Leama,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91867
932291,Fairways Leama,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97302
932291,Fairways Leama,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98294
932291,Fairways Leama,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
932291,Fairways Leama,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
932291,Fairways Leama,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
932291,Fairways Leama,2024-01-20T20:40:00.000+00:00,feeder,2,N Current (Min),A,57.12
932291,Fairways Leama,2024-01-20T20:40:00.000+00:00,feeder,2,N Current (Max),A,98.5
932291,Fairways Leama,2024-01-20T20:40:00.000+00:00,feeder,2,N Current (RMS),A,76.88
932291,Fairways Leama,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,28.75
932291,Fairways Leama,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,46.12
932291,Fairways Leama,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.12
932291,Fairways Leama,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,43.88
932291,Fairways Leama,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,66.75
932291,Fairways Leama,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.25
932291,Fairways Leama,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,102.0
932291,Fairways Leama,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,149.0
932291,Fairways Leama,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,120.5
932291,Fairways Leama,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.62
932291,Fairways Leama,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.5
932291,Fairways Leama,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.0
932291,Fairways Leama,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99023
932291,Fairways Leama,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96872
932291,Fairways Leama,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98975
932291,Fairways Leama,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
932291,Fairways Leama,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
932291,Fairways Leama,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
932291,Fairways Leama,2024-01-20T20:40:00.000+00:00,feeder,1,N Current (Min),A,44.0
932291,Fairways Leama,2024-01-20T20:40:00.000+00:00,feeder,1,N Current (Max),A,29.62
932291,Fairways Leama,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,30.12
932291,Fairways Leama,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,76.5
932291,Fairways Leama,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.88
932291,Fairways Leama,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,49.12
932291,Fairways Leama,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,68.62
932291,Fairways Leama,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.12
932291,Fairways Leama,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,22.12
932291,Fairways Leama,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,36.0
932291,Fairways Leama,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.62
932291,Fairways Leama,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.22
932291,Fairways Leama,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.14
932291,Fairways Leama,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
932291,Fairways Leama,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.25
932291,Fairways Leama,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.31
932291,Fairways Leama,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
932291,Fairways Leama,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.69
932291,Fairways Leama,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.92
932291,Fairways Leama,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
932291,Fairways Leama,2024-01-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
932291,Fairways Leama,2024-01-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
932291,Fairways Leama,2024-01-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,59.0
932291,Fairways Leama,2024-01-20T20:40:00.000+00:00,busbar,,N Current (Min),A,110.75
932291,Fairways Leama,2024-01-20T20:40:00.000+00:00,busbar,,N Current (Max),A,158.88
932291,Fairways Leama,2024-01-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,134.0
932291,Fairways Leama,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (Min),A,121.12
932291,Fairways Leama,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (Max),A,186.62
932291,Fairways Leama,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.88
932291,Fairways Leama,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (Min),A,158.0
932291,Fairways Leama,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (Max),A,198.75
932291,Fairways Leama,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.88
932291,Fairways Leama,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (Min),A,223.25
932291,Fairways Leama,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (Max),A,276.38
932291,Fairways Leama,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.75
932291,Fairways Leama,2024-01-20T20:40:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T20:40:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.12
932291,Fairways Leama,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.0
932291,Fairways Leama,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.06
932291,Fairways Leama,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9733
932291,Fairways Leama,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94199
932291,Fairways Leama,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9787
932291,Fairways Leama,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
932291,Fairways Leama,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
932291,Fairways Leama,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
932291,Fairways Leama,2024-01-20T20:30:00.000+00:00,feeder,4,N Current (Min),A,45.12
932291,Fairways Leama,2024-01-20T20:30:00.000+00:00,feeder,4,N Current (Max),A,66.25
932291,Fairways Leama,2024-01-20T20:30:00.000+00:00,feeder,4,N Current (RMS),A,52.75
932291,Fairways Leama,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,27.88
932291,Fairways Leama,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,61.62
932291,Fairways Leama,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.25
932291,Fairways Leama,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,46.62
932291,Fairways Leama,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,64.5
932291,Fairways Leama,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.75
932291,Fairways Leama,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,74.5
932291,Fairways Leama,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,93.38
932291,Fairways Leama,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,80.5
932291,Fairways Leama,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.06
