Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932291,Fairways Leama,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.94
932291,Fairways Leama,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.56
932291,Fairways Leama,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95209
932291,Fairways Leama,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92407
932291,Fairways Leama,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98166
932291,Fairways Leama,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
932291,Fairways Leama,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
932291,Fairways Leama,2024-01-20T20:30:00.000+00:00,feeder,3,N Current (Min),A,9.62
932291,Fairways Leama,2024-01-20T20:30:00.000+00:00,feeder,3,N Current (Max),A,23.12
932291,Fairways Leama,2024-01-20T20:30:00.000+00:00,feeder,3,N Current (RMS),A,14.62
932291,Fairways Leama,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.12
932291,Fairways Leama,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,16.38
932291,Fairways Leama,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.88
932291,Fairways Leama,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
932291,Fairways Leama,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,21.38
932291,Fairways Leama,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
932291,Fairways Leama,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,18.75
932291,Fairways Leama,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,37.62
932291,Fairways Leama,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
932291,Fairways Leama,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.69
932291,Fairways Leama,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.81
932291,Fairways Leama,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.69
932291,Fairways Leama,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94516
932291,Fairways Leama,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97803
932291,Fairways Leama,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98111
932291,Fairways Leama,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
932291,Fairways Leama,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
932291,Fairways Leama,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
932291,Fairways Leama,2024-01-20T20:30:00.000+00:00,feeder,2,N Current (Min),A,44.0
932291,Fairways Leama,2024-01-20T20:30:00.000+00:00,feeder,2,N Current (Max),A,88.62
932291,Fairways Leama,2024-01-20T20:30:00.000+00:00,feeder,2,N Current (RMS),A,63.38
932291,Fairways Leama,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,34.25
932291,Fairways Leama,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,54.88
932291,Fairways Leama,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.88
932291,Fairways Leama,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,45.25
932291,Fairways Leama,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,83.62
932291,Fairways Leama,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.25
932291,Fairways Leama,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,96.25
932291,Fairways Leama,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,139.62
932291,Fairways Leama,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,112.75
932291,Fairways Leama,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.81
932291,Fairways Leama,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.37
932291,Fairways Leama,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
932291,Fairways Leama,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98291
932291,Fairways Leama,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96384
932291,Fairways Leama,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99408
932291,Fairways Leama,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
932291,Fairways Leama,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
932291,Fairways Leama,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
932291,Fairways Leama,2024-01-20T20:30:00.000+00:00,feeder,1,N Current (Min),A,34.0
932291,Fairways Leama,2024-01-20T20:30:00.000+00:00,feeder,1,N Current (Max),A,24.75
932291,Fairways Leama,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,29.12
932291,Fairways Leama,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,63.0
932291,Fairways Leama,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
932291,Fairways Leama,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,46.0
932291,Fairways Leama,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,62.25
932291,Fairways Leama,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.88
932291,Fairways Leama,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,22.75
932291,Fairways Leama,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,44.12
932291,Fairways Leama,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
932291,Fairways Leama,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.47
932291,Fairways Leama,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.67
932291,Fairways Leama,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
932291,Fairways Leama,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.28
932291,Fairways Leama,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.88
932291,Fairways Leama,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
932291,Fairways Leama,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.77
932291,Fairways Leama,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.5
932291,Fairways Leama,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
932291,Fairways Leama,2024-01-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
932291,Fairways Leama,2024-01-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
932291,Fairways Leama,2024-01-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,59.0
932291,Fairways Leama,2024-01-20T20:30:00.000+00:00,busbar,,N Current (Min),A,114.12
932291,Fairways Leama,2024-01-20T20:30:00.000+00:00,busbar,,N Current (Max),A,155.88
932291,Fairways Leama,2024-01-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,133.5
932291,Fairways Leama,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (Min),A,123.75
932291,Fairways Leama,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (Max),A,166.88
932291,Fairways Leama,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.88
932291,Fairways Leama,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (Min),A,157.12
932291,Fairways Leama,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (Max),A,200.62
932291,Fairways Leama,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
932291,Fairways Leama,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (Min),A,230.5
932291,Fairways Leama,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (Max),A,281.12
932291,Fairways Leama,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.38
932291,Fairways Leama,2024-01-20T20:30:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T20:30:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.31
932291,Fairways Leama,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.44
932291,Fairways Leama,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.19
932291,Fairways Leama,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96716
932291,Fairways Leama,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93518
932291,Fairways Leama,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97598
932291,Fairways Leama,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
932291,Fairways Leama,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
932291,Fairways Leama,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
932291,Fairways Leama,2024-01-20T20:20:00.000+00:00,feeder,4,N Current (Min),A,36.0
932291,Fairways Leama,2024-01-20T20:20:00.000+00:00,feeder,4,N Current (Max),A,67.38
932291,Fairways Leama,2024-01-20T20:20:00.000+00:00,feeder,4,N Current (RMS),A,53.38
932291,Fairways Leama,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,29.0
932291,Fairways Leama,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,55.38
932291,Fairways Leama,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.75
932291,Fairways Leama,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,40.0
932291,Fairways Leama,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,62.38
932291,Fairways Leama,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.62
932291,Fairways Leama,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,71.5
932291,Fairways Leama,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,92.38
932291,Fairways Leama,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,79.12
932291,Fairways Leama,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.25
932291,Fairways Leama,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.25
932291,Fairways Leama,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
932291,Fairways Leama,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96802
932291,Fairways Leama,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87836
932291,Fairways Leama,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9436
932291,Fairways Leama,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
932291,Fairways Leama,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-20T20:20:00.000+00:00,feeder,3,N Current (Min),A,9.0
932291,Fairways Leama,2024-01-20T20:20:00.000+00:00,feeder,3,N Current (Max),A,28.25
932291,Fairways Leama,2024-01-20T20:20:00.000+00:00,feeder,3,N Current (RMS),A,16.0
932291,Fairways Leama,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.12
932291,Fairways Leama,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,37.12
932291,Fairways Leama,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.25
932291,Fairways Leama,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
932291,Fairways Leama,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,13.75
932291,Fairways Leama,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
932291,Fairways Leama,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.38
932291,Fairways Leama,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,25.12
932291,Fairways Leama,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.62
932291,Fairways Leama,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.07
932291,Fairways Leama,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
932291,Fairways Leama,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
932291,Fairways Leama,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92752
932291,Fairways Leama,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97122
932291,Fairways Leama,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98389
932291,Fairways Leama,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
932291,Fairways Leama,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
932291,Fairways Leama,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
932291,Fairways Leama,2024-01-20T20:20:00.000+00:00,feeder,2,N Current (Min),A,59.75
932291,Fairways Leama,2024-01-20T20:20:00.000+00:00,feeder,2,N Current (Max),A,98.5
932291,Fairways Leama,2024-01-20T20:20:00.000+00:00,feeder,2,N Current (RMS),A,75.0
932291,Fairways Leama,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,26.38
932291,Fairways Leama,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,54.88
932291,Fairways Leama,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.12
932291,Fairways Leama,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,49.88
932291,Fairways Leama,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,78.62
932291,Fairways Leama,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.12
932291,Fairways Leama,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,100.5
932291,Fairways Leama,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,144.88
932291,Fairways Leama,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,119.5
932291,Fairways Leama,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
932291,Fairways Leama,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.56
932291,Fairways Leama,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.12
932291,Fairways Leama,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98779
932291,Fairways Leama,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97067
932291,Fairways Leama,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99338
932291,Fairways Leama,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
932291,Fairways Leama,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
932291,Fairways Leama,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
932291,Fairways Leama,2024-01-20T20:20:00.000+00:00,feeder,1,N Current (Min),A,39.25
932291,Fairways Leama,2024-01-20T20:20:00.000+00:00,feeder,1,N Current (Max),A,27.12
932291,Fairways Leama,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,33.12
932291,Fairways Leama,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,64.88
932291,Fairways Leama,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.12
932291,Fairways Leama,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,49.38
932291,Fairways Leama,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,69.0
932291,Fairways Leama,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.75
932291,Fairways Leama,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,25.62
932291,Fairways Leama,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,54.25
932291,Fairways Leama,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.75
932291,Fairways Leama,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.12
932291,Fairways Leama,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.19
932291,Fairways Leama,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
932291,Fairways Leama,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.34
932291,Fairways Leama,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.27
932291,Fairways Leama,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
932291,Fairways Leama,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.06
932291,Fairways Leama,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.17
932291,Fairways Leama,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
932291,Fairways Leama,2024-01-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
932291,Fairways Leama,2024-01-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
932291,Fairways Leama,2024-01-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,59.0
932291,Fairways Leama,2024-01-20T20:20:00.000+00:00,busbar,,N Current (Min),A,108.38
932291,Fairways Leama,2024-01-20T20:20:00.000+00:00,busbar,,N Current (Max),A,155.38
932291,Fairways Leama,2024-01-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,131.5
932291,Fairways Leama,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (Min),A,113.88
932291,Fairways Leama,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (Max),A,177.38
932291,Fairways Leama,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.38
932291,Fairways Leama,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (Min),A,148.75
932291,Fairways Leama,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (Max),A,200.25
932291,Fairways Leama,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.62
932291,Fairways Leama,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (Min),A,212.5
932291,Fairways Leama,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (Max),A,279.5
932291,Fairways Leama,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.5
932291,Fairways Leama,2024-01-20T20:20:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T20:20:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.19
932291,Fairways Leama,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.13
932291,Fairways Leama,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.56
932291,Fairways Leama,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97208
932291,Fairways Leama,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9216
932291,Fairways Leama,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98471
932291,Fairways Leama,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
932291,Fairways Leama,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
932291,Fairways Leama,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
932291,Fairways Leama,2024-01-20T20:10:00.000+00:00,feeder,4,N Current (Min),A,56.62
932291,Fairways Leama,2024-01-20T20:10:00.000+00:00,feeder,4,N Current (Max),A,81.12
932291,Fairways Leama,2024-01-20T20:10:00.000+00:00,feeder,4,N Current (RMS),A,69.25
932291,Fairways Leama,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,35.75
932291,Fairways Leama,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,58.0
932291,Fairways Leama,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.62
932291,Fairways Leama,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,38.5
932291,Fairways Leama,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,56.25
932291,Fairways Leama,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.0
932291,Fairways Leama,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,87.25
932291,Fairways Leama,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,112.5
932291,Fairways Leama,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,97.0
932291,Fairways Leama,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.0
932291,Fairways Leama,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.31
932291,Fairways Leama,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.06
932291,Fairways Leama,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96152
932291,Fairways Leama,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93738
932291,Fairways Leama,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97427
932291,Fairways Leama,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
932291,Fairways Leama,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-20T20:10:00.000+00:00,feeder,3,N Current (Min),A,8.75
932291,Fairways Leama,2024-01-20T20:10:00.000+00:00,feeder,3,N Current (Max),A,35.12
932291,Fairways Leama,2024-01-20T20:10:00.000+00:00,feeder,3,N Current (RMS),A,14.88
932291,Fairways Leama,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.12
932291,Fairways Leama,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,45.88
932291,Fairways Leama,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.88
932291,Fairways Leama,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.5
932291,Fairways Leama,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,23.12
932291,Fairways Leama,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
932291,Fairways Leama,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.5
932291,Fairways Leama,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,24.88
932291,Fairways Leama,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.75
932291,Fairways Leama,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.69
932291,Fairways Leama,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.31
932291,Fairways Leama,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.87
932291,Fairways Leama,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8782
932291,Fairways Leama,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95297
932291,Fairways Leama,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98016
932291,Fairways Leama,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
932291,Fairways Leama,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
932291,Fairways Leama,2024-01-20T20:10:00.000+00:00,feeder,2,N Current (Min),A,57.0
932291,Fairways Leama,2024-01-20T20:10:00.000+00:00,feeder,2,N Current (Max),A,91.0
932291,Fairways Leama,2024-01-20T20:10:00.000+00:00,feeder,2,N Current (RMS),A,73.38
932291,Fairways Leama,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.75
932291,Fairways Leama,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,42.38
932291,Fairways Leama,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.62
932291,Fairways Leama,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,34.5
932291,Fairways Leama,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,70.0
932291,Fairways Leama,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.88
932291,Fairways Leama,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,93.62
932291,Fairways Leama,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,119.25
932291,Fairways Leama,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,106.25
932291,Fairways Leama,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
932291,Fairways Leama,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.94
932291,Fairways Leama,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
932291,Fairways Leama,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98434
932291,Fairways Leama,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97311
932291,Fairways Leama,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99335
932291,Fairways Leama,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
932291,Fairways Leama,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
932291,Fairways Leama,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
932291,Fairways Leama,2024-01-20T20:10:00.000+00:00,feeder,1,N Current (Min),A,46.38
932291,Fairways Leama,2024-01-20T20:10:00.000+00:00,feeder,1,N Current (Max),A,28.38
932291,Fairways Leama,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,30.0
932291,Fairways Leama,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,63.12
932291,Fairways Leama,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.25
932291,Fairways Leama,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,49.12
932291,Fairways Leama,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,71.38
932291,Fairways Leama,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.5
932291,Fairways Leama,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,25.88
932291,Fairways Leama,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,42.5
932291,Fairways Leama,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.12
932291,Fairways Leama,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.05
932291,Fairways Leama,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.95
932291,Fairways Leama,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
932291,Fairways Leama,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.16
932291,Fairways Leama,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.19
932291,Fairways Leama,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
932291,Fairways Leama,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.34
932291,Fairways Leama,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.94
932291,Fairways Leama,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
932291,Fairways Leama,2024-01-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
932291,Fairways Leama,2024-01-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
932291,Fairways Leama,2024-01-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,61.0
932291,Fairways Leama,2024-01-20T20:10:00.000+00:00,busbar,,N Current (Min),A,111.12
932291,Fairways Leama,2024-01-20T20:10:00.000+00:00,busbar,,N Current (Max),A,178.12
932291,Fairways Leama,2024-01-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,145.12
932291,Fairways Leama,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (Min),A,110.25
932291,Fairways Leama,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (Max),A,171.62
932291,Fairways Leama,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
932291,Fairways Leama,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (Min),A,140.5
932291,Fairways Leama,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (Max),A,193.38
932291,Fairways Leama,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.88
932291,Fairways Leama,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (Min),A,228.12
932291,Fairways Leama,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (Max),A,284.88
932291,Fairways Leama,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.88
932291,Fairways Leama,2024-01-20T20:10:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T20:10:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.88
932291,Fairways Leama,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.94
932291,Fairways Leama,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.5
932291,Fairways Leama,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97159
932291,Fairways Leama,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95883
932291,Fairways Leama,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98834
932291,Fairways Leama,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
932291,Fairways Leama,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
932291,Fairways Leama,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
932291,Fairways Leama,2024-01-20T20:00:00.000+00:00,feeder,4,N Current (Min),A,51.12
932291,Fairways Leama,2024-01-20T20:00:00.000+00:00,feeder,4,N Current (Max),A,98.12
932291,Fairways Leama,2024-01-20T20:00:00.000+00:00,feeder,4,N Current (RMS),A,75.38
932291,Fairways Leama,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,26.88
932291,Fairways Leama,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,63.62
932291,Fairways Leama,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.62
932291,Fairways Leama,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,40.88
932291,Fairways Leama,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,75.5
932291,Fairways Leama,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.0
932291,Fairways Leama,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,83.62
932291,Fairways Leama,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,136.62
932291,Fairways Leama,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,110.38
932291,Fairways Leama,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.44
932291,Fairways Leama,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.31
932291,Fairways Leama,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
932291,Fairways Leama,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95068
932291,Fairways Leama,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96274
932291,Fairways Leama,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92996
932291,Fairways Leama,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
932291,Fairways Leama,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-20T20:00:00.000+00:00,feeder,3,N Current (Min),A,8.25
932291,Fairways Leama,2024-01-20T20:00:00.000+00:00,feeder,3,N Current (Max),A,14.88
932291,Fairways Leama,2024-01-20T20:00:00.000+00:00,feeder,3,N Current (RMS),A,10.25
932291,Fairways Leama,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,13.88
932291,Fairways Leama,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,23.75
932291,Fairways Leama,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.25
932291,Fairways Leama,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.5
932291,Fairways Leama,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,26.62
932291,Fairways Leama,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.88
932291,Fairways Leama,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.12
932291,Fairways Leama,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,31.12
932291,Fairways Leama,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.88
932291,Fairways Leama,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.06
932291,Fairways Leama,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.75
932291,Fairways Leama,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.43
932291,Fairways Leama,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93124
932291,Fairways Leama,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96588
932291,Fairways Leama,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98425
932291,Fairways Leama,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
932291,Fairways Leama,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
932291,Fairways Leama,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
932291,Fairways Leama,2024-01-20T20:00:00.000+00:00,feeder,2,N Current (Min),A,47.62
932291,Fairways Leama,2024-01-20T20:00:00.000+00:00,feeder,2,N Current (Max),A,105.38
932291,Fairways Leama,2024-01-20T20:00:00.000+00:00,feeder,2,N Current (RMS),A,72.0
932291,Fairways Leama,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,29.75
932291,Fairways Leama,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,62.25
932291,Fairways Leama,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.75
932291,Fairways Leama,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,36.38
932291,Fairways Leama,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,64.62
932291,Fairways Leama,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.88
932291,Fairways Leama,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,92.5
932291,Fairways Leama,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,136.25
932291,Fairways Leama,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,114.38
932291,Fairways Leama,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
932291,Fairways Leama,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
932291,Fairways Leama,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.56
932291,Fairways Leama,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98791
932291,Fairways Leama,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97589
932291,Fairways Leama,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99255
932291,Fairways Leama,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
932291,Fairways Leama,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
932291,Fairways Leama,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
932291,Fairways Leama,2024-01-20T20:00:00.000+00:00,feeder,1,N Current (Min),A,48.25
932291,Fairways Leama,2024-01-20T20:00:00.000+00:00,feeder,1,N Current (Max),A,31.62
932291,Fairways Leama,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,33.12
932291,Fairways Leama,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,70.38
932291,Fairways Leama,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
932291,Fairways Leama,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,49.88
932291,Fairways Leama,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,78.75
932291,Fairways Leama,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.25
932291,Fairways Leama,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,25.5
932291,Fairways Leama,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,43.0
932291,Fairways Leama,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.38
932291,Fairways Leama,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.12
932291,Fairways Leama,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.42
932291,Fairways Leama,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
932291,Fairways Leama,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.86
932291,Fairways Leama,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.88
932291,Fairways Leama,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
932291,Fairways Leama,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.58
932291,Fairways Leama,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.03
932291,Fairways Leama,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
932291,Fairways Leama,2024-01-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
932291,Fairways Leama,2024-01-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
932291,Fairways Leama,2024-01-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,64.0
932291,Fairways Leama,2024-01-20T20:00:00.000+00:00,busbar,,N Current (Min),A,103.75
932291,Fairways Leama,2024-01-20T20:00:00.000+00:00,busbar,,N Current (Max),A,186.0
932291,Fairways Leama,2024-01-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,143.62
932291,Fairways Leama,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (Min),A,110.88
932291,Fairways Leama,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (Max),A,175.75
932291,Fairways Leama,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.62
932291,Fairways Leama,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (Min),A,151.25
932291,Fairways Leama,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (Max),A,218.12
932291,Fairways Leama,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.75
932291,Fairways Leama,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (Min),A,234.0
932291,Fairways Leama,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (Max),A,314.88
932291,Fairways Leama,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,270.5
932291,Fairways Leama,2024-01-20T20:00:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T20:00:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.82
932291,Fairways Leama,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.37
932291,Fairways Leama,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.06
932291,Fairways Leama,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97299
932291,Fairways Leama,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97934
932291,Fairways Leama,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97989
932291,Fairways Leama,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
932291,Fairways Leama,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
932291,Fairways Leama,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
932291,Fairways Leama,2024-01-20T19:50:00.000+00:00,feeder,4,N Current (Min),A,32.38
932291,Fairways Leama,2024-01-20T19:50:00.000+00:00,feeder,4,N Current (Max),A,73.12
932291,Fairways Leama,2024-01-20T19:50:00.000+00:00,feeder,4,N Current (RMS),A,51.0
932291,Fairways Leama,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,28.38
932291,Fairways Leama,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,62.88
932291,Fairways Leama,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.38
932291,Fairways Leama,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,45.75
932291,Fairways Leama,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,101.88
932291,Fairways Leama,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,68.62
932291,Fairways Leama,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,70.88
932291,Fairways Leama,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,103.75
932291,Fairways Leama,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,86.0
932291,Fairways Leama,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.63
932291,Fairways Leama,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.44
932291,Fairways Leama,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
932291,Fairways Leama,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
