Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932291,Fairways Leama,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97382
932291,Fairways Leama,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96213
932291,Fairways Leama,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97772
932291,Fairways Leama,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-20T19:50:00.000+00:00,feeder,3,N Current (Min),A,8.5
932291,Fairways Leama,2024-01-20T19:50:00.000+00:00,feeder,3,N Current (Max),A,15.88
932291,Fairways Leama,2024-01-20T19:50:00.000+00:00,feeder,3,N Current (RMS),A,11.38
932291,Fairways Leama,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,20.88
932291,Fairways Leama,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,29.62
932291,Fairways Leama,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
932291,Fairways Leama,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
932291,Fairways Leama,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,32.75
932291,Fairways Leama,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.62
932291,Fairways Leama,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,14.0
932291,Fairways Leama,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,31.0
932291,Fairways Leama,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.12
932291,Fairways Leama,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.81
932291,Fairways Leama,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
932291,Fairways Leama,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.93
932291,Fairways Leama,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93243
932291,Fairways Leama,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97797
932291,Fairways Leama,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98227
932291,Fairways Leama,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
932291,Fairways Leama,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
932291,Fairways Leama,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
932291,Fairways Leama,2024-01-20T19:50:00.000+00:00,feeder,2,N Current (Min),A,29.12
932291,Fairways Leama,2024-01-20T19:50:00.000+00:00,feeder,2,N Current (Max),A,91.62
932291,Fairways Leama,2024-01-20T19:50:00.000+00:00,feeder,2,N Current (RMS),A,60.88
932291,Fairways Leama,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,27.88
932291,Fairways Leama,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,70.62
932291,Fairways Leama,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
932291,Fairways Leama,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,49.38
932291,Fairways Leama,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,98.5
932291,Fairways Leama,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.38
932291,Fairways Leama,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,87.12
932291,Fairways Leama,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,135.0
932291,Fairways Leama,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,109.38
932291,Fairways Leama,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
932291,Fairways Leama,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
932291,Fairways Leama,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
932291,Fairways Leama,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99249
932291,Fairways Leama,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98077
932291,Fairways Leama,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98795
932291,Fairways Leama,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
932291,Fairways Leama,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
932291,Fairways Leama,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
932291,Fairways Leama,2024-01-20T19:50:00.000+00:00,feeder,1,N Current (Min),A,55.12
932291,Fairways Leama,2024-01-20T19:50:00.000+00:00,feeder,1,N Current (Max),A,40.12
932291,Fairways Leama,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,29.62
932291,Fairways Leama,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,70.5
932291,Fairways Leama,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.25
932291,Fairways Leama,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,60.62
932291,Fairways Leama,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,87.88
932291,Fairways Leama,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.75
932291,Fairways Leama,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,22.12
932291,Fairways Leama,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,33.75
932291,Fairways Leama,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.38
932291,Fairways Leama,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.11
932291,Fairways Leama,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.45
932291,Fairways Leama,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
932291,Fairways Leama,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.42
932291,Fairways Leama,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.45
932291,Fairways Leama,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
932291,Fairways Leama,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.94
932291,Fairways Leama,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.28
932291,Fairways Leama,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
932291,Fairways Leama,2024-01-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
932291,Fairways Leama,2024-01-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,52.0
932291,Fairways Leama,2024-01-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,58.0
932291,Fairways Leama,2024-01-20T19:50:00.000+00:00,busbar,,N Current (Min),A,81.75
932291,Fairways Leama,2024-01-20T19:50:00.000+00:00,busbar,,N Current (Max),A,157.88
932291,Fairways Leama,2024-01-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,118.62
932291,Fairways Leama,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (Min),A,114.0
932291,Fairways Leama,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (Max),A,214.25
932291,Fairways Leama,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
932291,Fairways Leama,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (Min),A,186.62
932291,Fairways Leama,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (Max),A,295.0
932291,Fairways Leama,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.25
932291,Fairways Leama,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (Min),A,197.62
932291,Fairways Leama,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (Max),A,282.38
932291,Fairways Leama,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.62
932291,Fairways Leama,2024-01-20T19:50:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T19:50:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.31
932291,Fairways Leama,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.13
932291,Fairways Leama,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.93
932291,Fairways Leama,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97021
932291,Fairways Leama,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97733
932291,Fairways Leama,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9624
932291,Fairways Leama,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
932291,Fairways Leama,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
932291,Fairways Leama,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
932291,Fairways Leama,2024-01-20T19:40:00.000+00:00,feeder,4,N Current (Min),A,29.0
932291,Fairways Leama,2024-01-20T19:40:00.000+00:00,feeder,4,N Current (Max),A,63.12
932291,Fairways Leama,2024-01-20T19:40:00.000+00:00,feeder,4,N Current (RMS),A,44.88
932291,Fairways Leama,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,28.0
932291,Fairways Leama,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,56.12
932291,Fairways Leama,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.62
932291,Fairways Leama,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,50.25
932291,Fairways Leama,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,90.12
932291,Fairways Leama,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,71.0
932291,Fairways Leama,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,49.75
932291,Fairways Leama,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,92.75
932291,Fairways Leama,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,69.5
932291,Fairways Leama,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.81
932291,Fairways Leama,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.25
932291,Fairways Leama,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.0
932291,Fairways Leama,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96332
932291,Fairways Leama,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93719
932291,Fairways Leama,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91177
932291,Fairways Leama,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
932291,Fairways Leama,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-20T19:40:00.000+00:00,feeder,3,N Current (Min),A,10.25
932291,Fairways Leama,2024-01-20T19:40:00.000+00:00,feeder,3,N Current (Max),A,19.75
932291,Fairways Leama,2024-01-20T19:40:00.000+00:00,feeder,3,N Current (RMS),A,14.75
932291,Fairways Leama,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.75
932291,Fairways Leama,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,22.88
932291,Fairways Leama,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.88
932291,Fairways Leama,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
932291,Fairways Leama,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,29.38
932291,Fairways Leama,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.25
932291,Fairways Leama,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.12
932291,Fairways Leama,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,19.62
932291,Fairways Leama,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
932291,Fairways Leama,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.13
932291,Fairways Leama,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
932291,Fairways Leama,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.69
932291,Fairways Leama,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96716
932291,Fairways Leama,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98587
932291,Fairways Leama,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97986
932291,Fairways Leama,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
932291,Fairways Leama,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
932291,Fairways Leama,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
932291,Fairways Leama,2024-01-20T19:40:00.000+00:00,feeder,2,N Current (Min),A,28.25
932291,Fairways Leama,2024-01-20T19:40:00.000+00:00,feeder,2,N Current (Max),A,74.5
932291,Fairways Leama,2024-01-20T19:40:00.000+00:00,feeder,2,N Current (RMS),A,42.38
932291,Fairways Leama,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,39.25
932291,Fairways Leama,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,76.88
932291,Fairways Leama,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.88
932291,Fairways Leama,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,53.62
932291,Fairways Leama,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,105.5
932291,Fairways Leama,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,74.75
932291,Fairways Leama,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,87.75
932291,Fairways Leama,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,137.38
932291,Fairways Leama,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,101.5
932291,Fairways Leama,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
932291,Fairways Leama,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
932291,Fairways Leama,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
932291,Fairways Leama,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99435
932291,Fairways Leama,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98148
932291,Fairways Leama,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99301
932291,Fairways Leama,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
932291,Fairways Leama,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
932291,Fairways Leama,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
932291,Fairways Leama,2024-01-20T19:40:00.000+00:00,feeder,1,N Current (Min),A,60.5
932291,Fairways Leama,2024-01-20T19:40:00.000+00:00,feeder,1,N Current (Max),A,38.0
932291,Fairways Leama,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,39.88
932291,Fairways Leama,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,81.38
932291,Fairways Leama,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.88
932291,Fairways Leama,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,62.75
932291,Fairways Leama,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,94.25
932291,Fairways Leama,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,72.12
932291,Fairways Leama,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,22.12
932291,Fairways Leama,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,54.5
932291,Fairways Leama,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
932291,Fairways Leama,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.52
932291,Fairways Leama,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.56
932291,Fairways Leama,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
932291,Fairways Leama,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.44
932291,Fairways Leama,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.91
932291,Fairways Leama,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
932291,Fairways Leama,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.67
932291,Fairways Leama,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.39
932291,Fairways Leama,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
932291,Fairways Leama,2024-01-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,41.0
932291,Fairways Leama,2024-01-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,55.0
932291,Fairways Leama,2024-01-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,51.0
932291,Fairways Leama,2024-01-20T19:40:00.000+00:00,busbar,,N Current (Min),A,78.75
932291,Fairways Leama,2024-01-20T19:40:00.000+00:00,busbar,,N Current (Max),A,134.5
932291,Fairways Leama,2024-01-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,99.5
932291,Fairways Leama,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (Min),A,137.12
932291,Fairways Leama,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (Max),A,214.75
932291,Fairways Leama,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
932291,Fairways Leama,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (Min),A,200.25
932291,Fairways Leama,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (Max),A,282.12
932291,Fairways Leama,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.75
932291,Fairways Leama,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (Min),A,181.88
932291,Fairways Leama,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (Max),A,265.5
932291,Fairways Leama,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.0
932291,Fairways Leama,2024-01-20T19:40:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T19:40:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.25
932291,Fairways Leama,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.5
932291,Fairways Leama,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.13
932291,Fairways Leama,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96023
932291,Fairways Leama,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96857
932291,Fairways Leama,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97379
932291,Fairways Leama,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
932291,Fairways Leama,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
932291,Fairways Leama,2024-01-20T19:30:00.000+00:00,feeder,4,N Current (Min),A,38.5
932291,Fairways Leama,2024-01-20T19:30:00.000+00:00,feeder,4,N Current (Max),A,81.75
932291,Fairways Leama,2024-01-20T19:30:00.000+00:00,feeder,4,N Current (RMS),A,55.75
932291,Fairways Leama,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,26.38
932291,Fairways Leama,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,46.75
932291,Fairways Leama,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.25
932291,Fairways Leama,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,44.88
932291,Fairways Leama,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,88.88
932291,Fairways Leama,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,66.5
932291,Fairways Leama,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,46.62
932291,Fairways Leama,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,110.75
932291,Fairways Leama,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,80.38
932291,Fairways Leama,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.57
932291,Fairways Leama,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.62
932291,Fairways Leama,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.5
932291,Fairways Leama,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94186
932291,Fairways Leama,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83139
932291,Fairways Leama,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9779
932291,Fairways Leama,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
932291,Fairways Leama,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-20T19:30:00.000+00:00,feeder,3,N Current (Min),A,9.12
932291,Fairways Leama,2024-01-20T19:30:00.000+00:00,feeder,3,N Current (Max),A,24.38
932291,Fairways Leama,2024-01-20T19:30:00.000+00:00,feeder,3,N Current (RMS),A,14.75
932291,Fairways Leama,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.5
932291,Fairways Leama,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,19.88
932291,Fairways Leama,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.75
932291,Fairways Leama,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
932291,Fairways Leama,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,14.62
932291,Fairways Leama,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
932291,Fairways Leama,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,18.38
932291,Fairways Leama,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,29.88
932291,Fairways Leama,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.25
932291,Fairways Leama,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.31
932291,Fairways Leama,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
932291,Fairways Leama,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.56
932291,Fairways Leama,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96814
932291,Fairways Leama,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98822
932291,Fairways Leama,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97662
932291,Fairways Leama,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
932291,Fairways Leama,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
932291,Fairways Leama,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
932291,Fairways Leama,2024-01-20T19:30:00.000+00:00,feeder,2,N Current (Min),A,27.25
932291,Fairways Leama,2024-01-20T19:30:00.000+00:00,feeder,2,N Current (Max),A,67.75
932291,Fairways Leama,2024-01-20T19:30:00.000+00:00,feeder,2,N Current (RMS),A,39.38
932291,Fairways Leama,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,40.12
932291,Fairways Leama,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,82.0
932291,Fairways Leama,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.62
932291,Fairways Leama,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,55.12
932291,Fairways Leama,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,129.88
932291,Fairways Leama,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,78.88
932291,Fairways Leama,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,85.75
932291,Fairways Leama,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,113.38
932291,Fairways Leama,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,95.62
932291,Fairways Leama,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.0
932291,Fairways Leama,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
932291,Fairways Leama,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
932291,Fairways Leama,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99319
932291,Fairways Leama,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98563
932291,Fairways Leama,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98865
932291,Fairways Leama,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
932291,Fairways Leama,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
932291,Fairways Leama,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
932291,Fairways Leama,2024-01-20T19:30:00.000+00:00,feeder,1,N Current (Min),A,58.0
932291,Fairways Leama,2024-01-20T19:30:00.000+00:00,feeder,1,N Current (Max),A,44.38
932291,Fairways Leama,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,41.5
932291,Fairways Leama,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,68.62
932291,Fairways Leama,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.62
932291,Fairways Leama,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,64.38
932291,Fairways Leama,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,90.0
932291,Fairways Leama,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,78.12
932291,Fairways Leama,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,22.5
932291,Fairways Leama,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,43.38
932291,Fairways Leama,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
932291,Fairways Leama,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.06
932291,Fairways Leama,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.27
932291,Fairways Leama,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
932291,Fairways Leama,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.77
932291,Fairways Leama,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.53
932291,Fairways Leama,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
932291,Fairways Leama,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.23
932291,Fairways Leama,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.66
932291,Fairways Leama,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
932291,Fairways Leama,2024-01-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
932291,Fairways Leama,2024-01-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,54.0
932291,Fairways Leama,2024-01-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,53.0
932291,Fairways Leama,2024-01-20T19:30:00.000+00:00,busbar,,N Current (Min),A,83.25
932291,Fairways Leama,2024-01-20T19:30:00.000+00:00,busbar,,N Current (Max),A,141.0
932291,Fairways Leama,2024-01-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,109.0
932291,Fairways Leama,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (Min),A,133.88
932291,Fairways Leama,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (Max),A,189.38
932291,Fairways Leama,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.62
932291,Fairways Leama,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (Min),A,200.62
932291,Fairways Leama,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (Max),A,279.5
932291,Fairways Leama,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.0
932291,Fairways Leama,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (Min),A,198.38
932291,Fairways Leama,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (Max),A,259.88
932291,Fairways Leama,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.75
932291,Fairways Leama,2024-01-20T19:30:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T19:30:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.63
932291,Fairways Leama,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.94
932291,Fairways Leama,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.69
932291,Fairways Leama,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97913
932291,Fairways Leama,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97131
932291,Fairways Leama,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98099
932291,Fairways Leama,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
932291,Fairways Leama,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
932291,Fairways Leama,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
932291,Fairways Leama,2024-01-20T19:20:00.000+00:00,feeder,4,N Current (Min),A,33.0
932291,Fairways Leama,2024-01-20T19:20:00.000+00:00,feeder,4,N Current (Max),A,91.88
932291,Fairways Leama,2024-01-20T19:20:00.000+00:00,feeder,4,N Current (RMS),A,54.5
932291,Fairways Leama,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,29.5
932291,Fairways Leama,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,70.75
932291,Fairways Leama,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.25
932291,Fairways Leama,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,48.62
932291,Fairways Leama,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,102.38
932291,Fairways Leama,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,74.62
932291,Fairways Leama,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,62.25
932291,Fairways Leama,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,119.88
932291,Fairways Leama,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,89.25
932291,Fairways Leama,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.31
932291,Fairways Leama,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.81
932291,Fairways Leama,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.25
932291,Fairways Leama,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92877
932291,Fairways Leama,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98376
932291,Fairways Leama,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98148
932291,Fairways Leama,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
932291,Fairways Leama,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
932291,Fairways Leama,2024-01-20T19:20:00.000+00:00,feeder,3,N Current (Min),A,14.88
932291,Fairways Leama,2024-01-20T19:20:00.000+00:00,feeder,3,N Current (Max),A,24.38
932291,Fairways Leama,2024-01-20T19:20:00.000+00:00,feeder,3,N Current (RMS),A,18.75
932291,Fairways Leama,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.25
932291,Fairways Leama,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,21.25
932291,Fairways Leama,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
932291,Fairways Leama,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.75
932291,Fairways Leama,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,30.75
932291,Fairways Leama,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.25
932291,Fairways Leama,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,23.25
932291,Fairways Leama,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,35.75
932291,Fairways Leama,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
932291,Fairways Leama,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.5
932291,Fairways Leama,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
932291,Fairways Leama,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.75
932291,Fairways Leama,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97833
932291,Fairways Leama,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97726
932291,Fairways Leama,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9801
932291,Fairways Leama,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
932291,Fairways Leama,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
932291,Fairways Leama,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
932291,Fairways Leama,2024-01-20T19:20:00.000+00:00,feeder,2,N Current (Min),A,29.25
932291,Fairways Leama,2024-01-20T19:20:00.000+00:00,feeder,2,N Current (Max),A,67.62
932291,Fairways Leama,2024-01-20T19:20:00.000+00:00,feeder,2,N Current (RMS),A,42.75
932291,Fairways Leama,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,46.88
932291,Fairways Leama,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,104.62
932291,Fairways Leama,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,73.38
932291,Fairways Leama,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,40.38
932291,Fairways Leama,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,96.12
932291,Fairways Leama,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.12
932291,Fairways Leama,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,89.0
932291,Fairways Leama,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,115.38
932291,Fairways Leama,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,99.88
932291,Fairways Leama,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.31
932291,Fairways Leama,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
932291,Fairways Leama,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.69
932291,Fairways Leama,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99265
932291,Fairways Leama,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98239
932291,Fairways Leama,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99002
932291,Fairways Leama,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
932291,Fairways Leama,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
932291,Fairways Leama,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
932291,Fairways Leama,2024-01-20T19:20:00.000+00:00,feeder,1,N Current (Min),A,59.0
932291,Fairways Leama,2024-01-20T19:20:00.000+00:00,feeder,1,N Current (Max),A,38.38
932291,Fairways Leama,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,37.75
932291,Fairways Leama,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,69.38
932291,Fairways Leama,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.5
932291,Fairways Leama,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,54.12
932291,Fairways Leama,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,97.25
932291,Fairways Leama,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,70.25
932291,Fairways Leama,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,22.88
932291,Fairways Leama,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,52.0
932291,Fairways Leama,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.25
932291,Fairways Leama,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.2
932291,Fairways Leama,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.8
932291,Fairways Leama,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
932291,Fairways Leama,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.23
932291,Fairways Leama,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.83
932291,Fairways Leama,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
932291,Fairways Leama,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.41
932291,Fairways Leama,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.19
932291,Fairways Leama,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
932291,Fairways Leama,2024-01-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,43.0
932291,Fairways Leama,2024-01-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,55.0
932291,Fairways Leama,2024-01-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,58.0
932291,Fairways Leama,2024-01-20T19:20:00.000+00:00,busbar,,N Current (Min),A,86.25
932291,Fairways Leama,2024-01-20T19:20:00.000+00:00,busbar,,N Current (Max),A,131.25
932291,Fairways Leama,2024-01-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,106.5
932291,Fairways Leama,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (Min),A,148.12
932291,Fairways Leama,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (Max),A,211.62
932291,Fairways Leama,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.38
932291,Fairways Leama,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (Min),A,191.12
932291,Fairways Leama,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (Max),A,284.62
932291,Fairways Leama,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.12
932291,Fairways Leama,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (Min),A,202.25
932291,Fairways Leama,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (Max),A,280.38
932291,Fairways Leama,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.38
932291,Fairways Leama,2024-01-20T19:20:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T19:20:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.56
932291,Fairways Leama,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.56
932291,Fairways Leama,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.06
932291,Fairways Leama,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98422
932291,Fairways Leama,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97583
932291,Fairways Leama,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98492
932291,Fairways Leama,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
932291,Fairways Leama,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
932291,Fairways Leama,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
932291,Fairways Leama,2024-01-20T19:10:00.000+00:00,feeder,4,N Current (Min),A,29.75
932291,Fairways Leama,2024-01-20T19:10:00.000+00:00,feeder,4,N Current (Max),A,78.0
932291,Fairways Leama,2024-01-20T19:10:00.000+00:00,feeder,4,N Current (RMS),A,52.62
932291,Fairways Leama,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,30.75
932291,Fairways Leama,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,69.25
932291,Fairways Leama,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.5
932291,Fairways Leama,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,56.25
932291,Fairways Leama,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,114.88
932291,Fairways Leama,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,77.38
932291,Fairways Leama,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,65.5
932291,Fairways Leama,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,113.62
932291,Fairways Leama,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,87.5
932291,Fairways Leama,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.31
932291,Fairways Leama,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
932291,Fairways Leama,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.56
932291,Fairways Leama,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91397
932291,Fairways Leama,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98865
932291,Fairways Leama,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98151
