Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932291,Fairways Leama,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
932291,Fairways Leama,2024-01-20T19:10:00.000+00:00,feeder,3,N Current (Min),A,10.88
932291,Fairways Leama,2024-01-20T19:10:00.000+00:00,feeder,3,N Current (Max),A,24.62
932291,Fairways Leama,2024-01-20T19:10:00.000+00:00,feeder,3,N Current (RMS),A,17.75
932291,Fairways Leama,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.75
932291,Fairways Leama,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,21.62
932291,Fairways Leama,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.25
932291,Fairways Leama,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.62
932291,Fairways Leama,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,28.5
932291,Fairways Leama,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
932291,Fairways Leama,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,20.88
932291,Fairways Leama,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,37.38
932291,Fairways Leama,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.75
932291,Fairways Leama,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.25
932291,Fairways Leama,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.37
932291,Fairways Leama,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.0
932291,Fairways Leama,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97964
932291,Fairways Leama,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97769
932291,Fairways Leama,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98401
932291,Fairways Leama,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
932291,Fairways Leama,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
932291,Fairways Leama,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
932291,Fairways Leama,2024-01-20T19:10:00.000+00:00,feeder,2,N Current (Min),A,29.75
932291,Fairways Leama,2024-01-20T19:10:00.000+00:00,feeder,2,N Current (Max),A,75.25
932291,Fairways Leama,2024-01-20T19:10:00.000+00:00,feeder,2,N Current (RMS),A,51.88
932291,Fairways Leama,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,53.5
932291,Fairways Leama,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,105.12
932291,Fairways Leama,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,76.5
932291,Fairways Leama,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,40.0
932291,Fairways Leama,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,86.0
932291,Fairways Leama,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.25
932291,Fairways Leama,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,86.12
932291,Fairways Leama,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,145.0
932291,Fairways Leama,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,111.88
932291,Fairways Leama,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.31
932291,Fairways Leama,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
932291,Fairways Leama,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.44
932291,Fairways Leama,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99426
932291,Fairways Leama,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98285
932291,Fairways Leama,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99625
932291,Fairways Leama,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
932291,Fairways Leama,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
932291,Fairways Leama,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
932291,Fairways Leama,2024-01-20T19:10:00.000+00:00,feeder,1,N Current (Min),A,52.62
932291,Fairways Leama,2024-01-20T19:10:00.000+00:00,feeder,1,N Current (Max),A,31.25
932291,Fairways Leama,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,45.62
932291,Fairways Leama,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,71.5
932291,Fairways Leama,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.88
932291,Fairways Leama,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,61.25
932291,Fairways Leama,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,101.62
932291,Fairways Leama,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,74.25
932291,Fairways Leama,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,39.38
932291,Fairways Leama,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,50.88
932291,Fairways Leama,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.25
932291,Fairways Leama,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.8
932291,Fairways Leama,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.81
932291,Fairways Leama,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
932291,Fairways Leama,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.62
932291,Fairways Leama,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.08
932291,Fairways Leama,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
932291,Fairways Leama,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.11
932291,Fairways Leama,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.27
932291,Fairways Leama,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
932291,Fairways Leama,2024-01-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,45.0
932291,Fairways Leama,2024-01-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,55.0
932291,Fairways Leama,2024-01-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,64.0
932291,Fairways Leama,2024-01-20T19:10:00.000+00:00,busbar,,N Current (Min),A,79.12
932291,Fairways Leama,2024-01-20T19:10:00.000+00:00,busbar,,N Current (Max),A,149.5
932291,Fairways Leama,2024-01-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,111.88
932291,Fairways Leama,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (Min),A,158.75
932291,Fairways Leama,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (Max),A,230.25
932291,Fairways Leama,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.38
932291,Fairways Leama,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (Min),A,194.0
932291,Fairways Leama,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (Max),A,282.0
932291,Fairways Leama,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.75
932291,Fairways Leama,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (Min),A,227.75
932291,Fairways Leama,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (Max),A,320.12
932291,Fairways Leama,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.88
932291,Fairways Leama,2024-01-20T19:10:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T19:10:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.44
932291,Fairways Leama,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.56
932291,Fairways Leama,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.13
932291,Fairways Leama,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98895
932291,Fairways Leama,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98004
932291,Fairways Leama,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98441
932291,Fairways Leama,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
932291,Fairways Leama,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
932291,Fairways Leama,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
932291,Fairways Leama,2024-01-20T19:00:00.000+00:00,feeder,4,N Current (Min),A,27.0
932291,Fairways Leama,2024-01-20T19:00:00.000+00:00,feeder,4,N Current (Max),A,72.38
932291,Fairways Leama,2024-01-20T19:00:00.000+00:00,feeder,4,N Current (RMS),A,41.75
932291,Fairways Leama,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,37.62
932291,Fairways Leama,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,84.62
932291,Fairways Leama,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,57.75
932291,Fairways Leama,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,56.25
932291,Fairways Leama,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,107.5
932291,Fairways Leama,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,80.12
932291,Fairways Leama,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,60.5
932291,Fairways Leama,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,102.0
932291,Fairways Leama,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,80.5
932291,Fairways Leama,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.81
932291,Fairways Leama,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.63
932291,Fairways Leama,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
932291,Fairways Leama,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94083
932291,Fairways Leama,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88379
932291,Fairways Leama,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97559
932291,Fairways Leama,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
932291,Fairways Leama,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-20T19:00:00.000+00:00,feeder,3,N Current (Min),A,8.12
932291,Fairways Leama,2024-01-20T19:00:00.000+00:00,feeder,3,N Current (Max),A,22.75
932291,Fairways Leama,2024-01-20T19:00:00.000+00:00,feeder,3,N Current (RMS),A,13.38
932291,Fairways Leama,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.88
932291,Fairways Leama,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,36.0
932291,Fairways Leama,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
932291,Fairways Leama,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.38
932291,Fairways Leama,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,14.25
932291,Fairways Leama,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
932291,Fairways Leama,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,17.62
932291,Fairways Leama,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,23.0
932291,Fairways Leama,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.88
932291,Fairways Leama,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.25
932291,Fairways Leama,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.31
932291,Fairways Leama,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.81
932291,Fairways Leama,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96777
932291,Fairways Leama,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98236
932291,Fairways Leama,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98462
932291,Fairways Leama,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
932291,Fairways Leama,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
932291,Fairways Leama,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
932291,Fairways Leama,2024-01-20T19:00:00.000+00:00,feeder,2,N Current (Min),A,29.25
932291,Fairways Leama,2024-01-20T19:00:00.000+00:00,feeder,2,N Current (Max),A,77.75
932291,Fairways Leama,2024-01-20T19:00:00.000+00:00,feeder,2,N Current (RMS),A,51.0
932291,Fairways Leama,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,35.25
932291,Fairways Leama,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,91.62
932291,Fairways Leama,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.62
932291,Fairways Leama,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,48.38
932291,Fairways Leama,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,95.38
932291,Fairways Leama,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,68.25
932291,Fairways Leama,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,87.25
932291,Fairways Leama,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,137.5
932291,Fairways Leama,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,108.12
932291,Fairways Leama,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
932291,Fairways Leama,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.63
932291,Fairways Leama,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
932291,Fairways Leama,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99356
932291,Fairways Leama,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98395
932291,Fairways Leama,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99576
932291,Fairways Leama,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
932291,Fairways Leama,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
932291,Fairways Leama,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
932291,Fairways Leama,2024-01-20T19:00:00.000+00:00,feeder,1,N Current (Min),A,48.12
932291,Fairways Leama,2024-01-20T19:00:00.000+00:00,feeder,1,N Current (Max),A,32.25
932291,Fairways Leama,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,40.38
932291,Fairways Leama,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,79.75
932291,Fairways Leama,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.75
932291,Fairways Leama,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,59.0
932291,Fairways Leama,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,88.62
932291,Fairways Leama,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,74.5
932291,Fairways Leama,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,40.25
932291,Fairways Leama,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,60.12
932291,Fairways Leama,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.75
932291,Fairways Leama,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.03
932291,Fairways Leama,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.7
932291,Fairways Leama,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
932291,Fairways Leama,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.81
932291,Fairways Leama,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.88
932291,Fairways Leama,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
932291,Fairways Leama,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.91
932291,Fairways Leama,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.27
932291,Fairways Leama,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
932291,Fairways Leama,2024-01-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,45.0
932291,Fairways Leama,2024-01-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,54.0
932291,Fairways Leama,2024-01-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,61.0
932291,Fairways Leama,2024-01-20T19:00:00.000+00:00,busbar,,N Current (Min),A,79.38
932291,Fairways Leama,2024-01-20T19:00:00.000+00:00,busbar,,N Current (Max),A,142.25
932291,Fairways Leama,2024-01-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,107.0
932291,Fairways Leama,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (Min),A,152.0
932291,Fairways Leama,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (Max),A,233.5
932291,Fairways Leama,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.88
932291,Fairways Leama,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (Min),A,183.88
932291,Fairways Leama,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (Max),A,275.25
932291,Fairways Leama,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.38
932291,Fairways Leama,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (Min),A,218.88
932291,Fairways Leama,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (Max),A,296.12
932291,Fairways Leama,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.62
932291,Fairways Leama,2024-01-20T19:00:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T19:00:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.44
932291,Fairways Leama,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.69
932291,Fairways Leama,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.56
932291,Fairways Leama,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98645
932291,Fairways Leama,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98306
932291,Fairways Leama,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98422
932291,Fairways Leama,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
932291,Fairways Leama,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
932291,Fairways Leama,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
932291,Fairways Leama,2024-01-20T18:50:00.000+00:00,feeder,4,N Current (Min),A,29.5
932291,Fairways Leama,2024-01-20T18:50:00.000+00:00,feeder,4,N Current (Max),A,75.0
932291,Fairways Leama,2024-01-20T18:50:00.000+00:00,feeder,4,N Current (RMS),A,50.0
932291,Fairways Leama,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,38.25
932291,Fairways Leama,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,98.0
932291,Fairways Leama,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.75
932291,Fairways Leama,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,66.12
932291,Fairways Leama,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,115.12
932291,Fairways Leama,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,88.25
932291,Fairways Leama,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,69.25
932291,Fairways Leama,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,113.38
932291,Fairways Leama,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,87.0
932291,Fairways Leama,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.87
932291,Fairways Leama,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.06
932291,Fairways Leama,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.06
932291,Fairways Leama,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94348
932291,Fairways Leama,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93783
932291,Fairways Leama,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9765
932291,Fairways Leama,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
932291,Fairways Leama,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-20T18:50:00.000+00:00,feeder,3,N Current (Min),A,9.25
932291,Fairways Leama,2024-01-20T18:50:00.000+00:00,feeder,3,N Current (Max),A,21.0
932291,Fairways Leama,2024-01-20T18:50:00.000+00:00,feeder,3,N Current (RMS),A,11.25
932291,Fairways Leama,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.88
932291,Fairways Leama,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,21.75
932291,Fairways Leama,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.25
932291,Fairways Leama,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
932291,Fairways Leama,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,19.62
932291,Fairways Leama,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.62
932291,Fairways Leama,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,18.12
932291,Fairways Leama,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,31.75
932291,Fairways Leama,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.25
932291,Fairways Leama,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.56
932291,Fairways Leama,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.62
932291,Fairways Leama,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
932291,Fairways Leama,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96661
932291,Fairways Leama,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98322
932291,Fairways Leama,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98795
932291,Fairways Leama,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
932291,Fairways Leama,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
932291,Fairways Leama,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
932291,Fairways Leama,2024-01-20T18:50:00.000+00:00,feeder,2,N Current (Min),A,33.5
932291,Fairways Leama,2024-01-20T18:50:00.000+00:00,feeder,2,N Current (Max),A,107.75
932291,Fairways Leama,2024-01-20T18:50:00.000+00:00,feeder,2,N Current (RMS),A,64.75
932291,Fairways Leama,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,37.0
932291,Fairways Leama,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,80.62
932291,Fairways Leama,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.38
932291,Fairways Leama,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,44.38
932291,Fairways Leama,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,89.25
932291,Fairways Leama,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.75
932291,Fairways Leama,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,96.88
932291,Fairways Leama,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,163.25
932291,Fairways Leama,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,122.75
932291,Fairways Leama,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
932291,Fairways Leama,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
932291,Fairways Leama,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.81
932291,Fairways Leama,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99704
932291,Fairways Leama,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98834
932291,Fairways Leama,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99316
932291,Fairways Leama,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
932291,Fairways Leama,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
932291,Fairways Leama,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
932291,Fairways Leama,2024-01-20T18:50:00.000+00:00,feeder,1,N Current (Min),A,75.38
932291,Fairways Leama,2024-01-20T18:50:00.000+00:00,feeder,1,N Current (Max),A,44.75
932291,Fairways Leama,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,49.62
932291,Fairways Leama,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,89.12
932291,Fairways Leama,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.88
932291,Fairways Leama,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,70.62
932291,Fairways Leama,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,119.88
932291,Fairways Leama,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,88.12
932291,Fairways Leama,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,24.0
932291,Fairways Leama,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,65.25
932291,Fairways Leama,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.25
932291,Fairways Leama,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.25
932291,Fairways Leama,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.28
932291,Fairways Leama,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
932291,Fairways Leama,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.47
932291,Fairways Leama,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.45
932291,Fairways Leama,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
932291,Fairways Leama,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.0
932291,Fairways Leama,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.48
932291,Fairways Leama,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
932291,Fairways Leama,2024-01-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,44.0
932291,Fairways Leama,2024-01-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,60.0
932291,Fairways Leama,2024-01-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,64.0
932291,Fairways Leama,2024-01-20T18:50:00.000+00:00,busbar,,N Current (Min),A,85.62
932291,Fairways Leama,2024-01-20T18:50:00.000+00:00,busbar,,N Current (Max),A,163.88
932291,Fairways Leama,2024-01-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,121.75
932291,Fairways Leama,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (Min),A,143.88
932291,Fairways Leama,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (Max),A,219.62
932291,Fairways Leama,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.25
932291,Fairways Leama,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (Min),A,216.5
932291,Fairways Leama,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (Max),A,312.62
932291,Fairways Leama,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.25
932291,Fairways Leama,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (Min),A,217.62
932291,Fairways Leama,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (Max),A,320.62
932291,Fairways Leama,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,269.75
932291,Fairways Leama,2024-01-20T18:50:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T18:50:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.06
932291,Fairways Leama,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.25
932291,Fairways Leama,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.31
932291,Fairways Leama,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98447
932291,Fairways Leama,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96188
932291,Fairways Leama,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98383
932291,Fairways Leama,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
932291,Fairways Leama,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
932291,Fairways Leama,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
932291,Fairways Leama,2024-01-20T18:40:00.000+00:00,feeder,4,N Current (Min),A,30.12
932291,Fairways Leama,2024-01-20T18:40:00.000+00:00,feeder,4,N Current (Max),A,95.0
932291,Fairways Leama,2024-01-20T18:40:00.000+00:00,feeder,4,N Current (RMS),A,56.25
932291,Fairways Leama,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,31.25
932291,Fairways Leama,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,80.62
932291,Fairways Leama,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.88
932291,Fairways Leama,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,54.75
932291,Fairways Leama,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,87.75
932291,Fairways Leama,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,67.0
932291,Fairways Leama,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,70.62
932291,Fairways Leama,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,122.12
932291,Fairways Leama,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,90.62
932291,Fairways Leama,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.25
932291,Fairways Leama,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.93
932291,Fairways Leama,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
932291,Fairways Leama,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95209
932291,Fairways Leama,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98788
932291,Fairways Leama,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93069
932291,Fairways Leama,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-20T18:40:00.000+00:00,feeder,3,N Current (Min),A,8.38
932291,Fairways Leama,2024-01-20T18:40:00.000+00:00,feeder,3,N Current (Max),A,16.75
932291,Fairways Leama,2024-01-20T18:40:00.000+00:00,feeder,3,N Current (RMS),A,11.75
932291,Fairways Leama,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.5
932291,Fairways Leama,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,16.0
932291,Fairways Leama,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
932291,Fairways Leama,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.12
932291,Fairways Leama,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,28.88
932291,Fairways Leama,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.62
932291,Fairways Leama,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.38
932291,Fairways Leama,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,20.75
932291,Fairways Leama,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.88
932291,Fairways Leama,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.31
932291,Fairways Leama,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
932291,Fairways Leama,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
932291,Fairways Leama,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96426
932291,Fairways Leama,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97739
932291,Fairways Leama,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99081
932291,Fairways Leama,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
932291,Fairways Leama,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
932291,Fairways Leama,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
932291,Fairways Leama,2024-01-20T18:40:00.000+00:00,feeder,2,N Current (Min),A,45.38
932291,Fairways Leama,2024-01-20T18:40:00.000+00:00,feeder,2,N Current (Max),A,110.12
932291,Fairways Leama,2024-01-20T18:40:00.000+00:00,feeder,2,N Current (RMS),A,74.38
932291,Fairways Leama,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,32.62
932291,Fairways Leama,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,74.88
932291,Fairways Leama,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.62
932291,Fairways Leama,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,40.75
932291,Fairways Leama,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,98.75
932291,Fairways Leama,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
932291,Fairways Leama,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,103.38
932291,Fairways Leama,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,164.12
932291,Fairways Leama,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,129.25
932291,Fairways Leama,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.06
932291,Fairways Leama,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
932291,Fairways Leama,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.25
932291,Fairways Leama,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99652
932291,Fairways Leama,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98959
932291,Fairways Leama,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99368
932291,Fairways Leama,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
932291,Fairways Leama,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
932291,Fairways Leama,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
932291,Fairways Leama,2024-01-20T18:40:00.000+00:00,feeder,1,N Current (Min),A,80.0
932291,Fairways Leama,2024-01-20T18:40:00.000+00:00,feeder,1,N Current (Max),A,51.62
932291,Fairways Leama,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,40.38
932291,Fairways Leama,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,71.75
932291,Fairways Leama,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.25
932291,Fairways Leama,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,61.88
932291,Fairways Leama,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,118.5
932291,Fairways Leama,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,91.38
932291,Fairways Leama,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,23.38
932291,Fairways Leama,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,55.38
932291,Fairways Leama,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
932291,Fairways Leama,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.36
932291,Fairways Leama,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.0
932291,Fairways Leama,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
932291,Fairways Leama,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.58
932291,Fairways Leama,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.98
932291,Fairways Leama,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
932291,Fairways Leama,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.98
932291,Fairways Leama,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.38
932291,Fairways Leama,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
932291,Fairways Leama,2024-01-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,41.0
932291,Fairways Leama,2024-01-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,55.0
932291,Fairways Leama,2024-01-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,64.0
932291,Fairways Leama,2024-01-20T18:40:00.000+00:00,busbar,,N Current (Min),A,90.0
932291,Fairways Leama,2024-01-20T18:40:00.000+00:00,busbar,,N Current (Max),A,182.0
932291,Fairways Leama,2024-01-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,125.62
932291,Fairways Leama,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (Min),A,143.75
932291,Fairways Leama,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (Max),A,212.25
932291,Fairways Leama,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.38
932291,Fairways Leama,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (Min),A,180.25
932291,Fairways Leama,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (Max),A,277.38
932291,Fairways Leama,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.5
932291,Fairways Leama,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (Min),A,229.25
932291,Fairways Leama,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (Max),A,318.75
932291,Fairways Leama,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,267.38
932291,Fairways Leama,2024-01-20T18:40:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T18:40:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.5
932291,Fairways Leama,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.19
932291,Fairways Leama,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.0
932291,Fairways Leama,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97705
932291,Fairways Leama,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96677
932291,Fairways Leama,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.987
932291,Fairways Leama,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
932291,Fairways Leama,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
932291,Fairways Leama,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
932291,Fairways Leama,2024-01-20T18:30:00.000+00:00,feeder,4,N Current (Min),A,46.12
932291,Fairways Leama,2024-01-20T18:30:00.000+00:00,feeder,4,N Current (Max),A,103.62
932291,Fairways Leama,2024-01-20T18:30:00.000+00:00,feeder,4,N Current (RMS),A,73.88
932291,Fairways Leama,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,28.25
932291,Fairways Leama,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,53.0
932291,Fairways Leama,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.88
932291,Fairways Leama,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,45.5
932291,Fairways Leama,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,93.12
932291,Fairways Leama,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,70.38
932291,Fairways Leama,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,79.12
932291,Fairways Leama,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,137.88
932291,Fairways Leama,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,105.88
932291,Fairways Leama,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.75
932291,Fairways Leama,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.88
932291,Fairways Leama,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.0
932291,Fairways Leama,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94199
932291,Fairways Leama,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99005
932291,Fairways Leama,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97562
932291,Fairways Leama,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-20T18:30:00.000+00:00,feeder,3,N Current (Min),A,8.25
932291,Fairways Leama,2024-01-20T18:30:00.000+00:00,feeder,3,N Current (Max),A,21.12
932291,Fairways Leama,2024-01-20T18:30:00.000+00:00,feeder,3,N Current (RMS),A,14.12
