Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932291,Fairways Leama,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.5
932291,Fairways Leama,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,20.12
932291,Fairways Leama,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.75
932291,Fairways Leama,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.62
932291,Fairways Leama,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,31.25
932291,Fairways Leama,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.75
932291,Fairways Leama,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,14.25
932291,Fairways Leama,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,31.25
932291,Fairways Leama,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
932291,Fairways Leama,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.44
932291,Fairways Leama,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
932291,Fairways Leama,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.0
932291,Fairways Leama,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93491
932291,Fairways Leama,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98697
932291,Fairways Leama,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99152
932291,Fairways Leama,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
932291,Fairways Leama,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
932291,Fairways Leama,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
932291,Fairways Leama,2024-01-20T18:30:00.000+00:00,feeder,2,N Current (Min),A,50.0
932291,Fairways Leama,2024-01-20T18:30:00.000+00:00,feeder,2,N Current (Max),A,100.88
932291,Fairways Leama,2024-01-20T18:30:00.000+00:00,feeder,2,N Current (RMS),A,74.12
932291,Fairways Leama,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,32.5
932291,Fairways Leama,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,60.38
932291,Fairways Leama,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
932291,Fairways Leama,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,40.62
932291,Fairways Leama,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,118.38
932291,Fairways Leama,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,75.75
932291,Fairways Leama,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,95.0
932291,Fairways Leama,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,158.5
932291,Fairways Leama,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,125.5
932291,Fairways Leama,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.44
932291,Fairways Leama,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
932291,Fairways Leama,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
932291,Fairways Leama,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99649
932291,Fairways Leama,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98267
932291,Fairways Leama,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99307
932291,Fairways Leama,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
932291,Fairways Leama,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
932291,Fairways Leama,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
932291,Fairways Leama,2024-01-20T18:30:00.000+00:00,feeder,1,N Current (Min),A,59.38
932291,Fairways Leama,2024-01-20T18:30:00.000+00:00,feeder,1,N Current (Max),A,40.75
932291,Fairways Leama,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,42.88
932291,Fairways Leama,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,93.0
932291,Fairways Leama,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.25
932291,Fairways Leama,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,47.5
932291,Fairways Leama,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,97.25
932291,Fairways Leama,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,75.12
932291,Fairways Leama,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,26.75
932291,Fairways Leama,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,37.12
932291,Fairways Leama,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
932291,Fairways Leama,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.31
932291,Fairways Leama,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.95
932291,Fairways Leama,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
932291,Fairways Leama,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.2
932291,Fairways Leama,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.08
932291,Fairways Leama,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
932291,Fairways Leama,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.23
932291,Fairways Leama,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.86
932291,Fairways Leama,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
932291,Fairways Leama,2024-01-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
932291,Fairways Leama,2024-01-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,58.0
932291,Fairways Leama,2024-01-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,68.0
932291,Fairways Leama,2024-01-20T18:30:00.000+00:00,busbar,,N Current (Min),A,107.12
932291,Fairways Leama,2024-01-20T18:30:00.000+00:00,busbar,,N Current (Max),A,183.88
932291,Fairways Leama,2024-01-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,144.38
932291,Fairways Leama,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (Min),A,135.38
932291,Fairways Leama,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (Max),A,194.12
932291,Fairways Leama,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.75
932291,Fairways Leama,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (Min),A,196.38
932291,Fairways Leama,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (Max),A,283.0
932291,Fairways Leama,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.62
932291,Fairways Leama,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (Min),A,234.38
932291,Fairways Leama,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (Max),A,326.12
932291,Fairways Leama,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,282.5
932291,Fairways Leama,2024-01-20T18:30:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T18:30:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.25
932291,Fairways Leama,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.25
932291,Fairways Leama,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.87
932291,Fairways Leama,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97775
932291,Fairways Leama,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96701
932291,Fairways Leama,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9779
932291,Fairways Leama,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
932291,Fairways Leama,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
932291,Fairways Leama,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
932291,Fairways Leama,2024-01-20T18:20:00.000+00:00,feeder,4,N Current (Min),A,37.12
932291,Fairways Leama,2024-01-20T18:20:00.000+00:00,feeder,4,N Current (Max),A,88.62
932291,Fairways Leama,2024-01-20T18:20:00.000+00:00,feeder,4,N Current (RMS),A,60.0
932291,Fairways Leama,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,27.38
932291,Fairways Leama,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,62.38
932291,Fairways Leama,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
932291,Fairways Leama,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,47.0
932291,Fairways Leama,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,94.5
932291,Fairways Leama,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,66.25
932291,Fairways Leama,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,62.12
932291,Fairways Leama,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,118.38
932291,Fairways Leama,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,91.5
932291,Fairways Leama,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.75
932291,Fairways Leama,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.62
932291,Fairways Leama,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.0
932291,Fairways Leama,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9454
932291,Fairways Leama,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98462
932291,Fairways Leama,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9722
932291,Fairways Leama,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-20T18:20:00.000+00:00,feeder,3,N Current (Min),A,7.5
932291,Fairways Leama,2024-01-20T18:20:00.000+00:00,feeder,3,N Current (Max),A,29.62
932291,Fairways Leama,2024-01-20T18:20:00.000+00:00,feeder,3,N Current (RMS),A,14.38
932291,Fairways Leama,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.62
932291,Fairways Leama,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,17.5
932291,Fairways Leama,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.75
932291,Fairways Leama,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.25
932291,Fairways Leama,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,38.75
932291,Fairways Leama,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.75
932291,Fairways Leama,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.38
932291,Fairways Leama,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,42.25
932291,Fairways Leama,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.62
932291,Fairways Leama,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.62
932291,Fairways Leama,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
932291,Fairways Leama,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
932291,Fairways Leama,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92313
932291,Fairways Leama,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98645
932291,Fairways Leama,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99371
932291,Fairways Leama,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
932291,Fairways Leama,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
932291,Fairways Leama,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
932291,Fairways Leama,2024-01-20T18:20:00.000+00:00,feeder,2,N Current (Min),A,61.62
932291,Fairways Leama,2024-01-20T18:20:00.000+00:00,feeder,2,N Current (Max),A,102.88
932291,Fairways Leama,2024-01-20T18:20:00.000+00:00,feeder,2,N Current (RMS),A,79.5
932291,Fairways Leama,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,30.38
932291,Fairways Leama,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,57.88
932291,Fairways Leama,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
932291,Fairways Leama,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,43.75
932291,Fairways Leama,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,98.25
932291,Fairways Leama,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.0
932291,Fairways Leama,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,114.75
932291,Fairways Leama,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,149.12
932291,Fairways Leama,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,128.5
932291,Fairways Leama,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.38
932291,Fairways Leama,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.81
932291,Fairways Leama,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.31
932291,Fairways Leama,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99658
932291,Fairways Leama,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98099
932291,Fairways Leama,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99448
932291,Fairways Leama,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
932291,Fairways Leama,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
932291,Fairways Leama,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
932291,Fairways Leama,2024-01-20T18:20:00.000+00:00,feeder,1,N Current (Min),A,52.12
932291,Fairways Leama,2024-01-20T18:20:00.000+00:00,feeder,1,N Current (Max),A,30.62
932291,Fairways Leama,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,48.12
932291,Fairways Leama,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,90.0
932291,Fairways Leama,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,65.5
932291,Fairways Leama,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,47.38
932291,Fairways Leama,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,86.88
932291,Fairways Leama,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.75
932291,Fairways Leama,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,25.75
932291,Fairways Leama,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,48.88
932291,Fairways Leama,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.88
932291,Fairways Leama,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.66
932291,Fairways Leama,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.98
932291,Fairways Leama,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
932291,Fairways Leama,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.84
932291,Fairways Leama,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.88
932291,Fairways Leama,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
932291,Fairways Leama,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.72
932291,Fairways Leama,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.92
932291,Fairways Leama,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
932291,Fairways Leama,2024-01-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
932291,Fairways Leama,2024-01-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,52.0
932291,Fairways Leama,2024-01-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,66.0
932291,Fairways Leama,2024-01-20T18:20:00.000+00:00,busbar,,N Current (Min),A,100.5
932291,Fairways Leama,2024-01-20T18:20:00.000+00:00,busbar,,N Current (Max),A,183.75
932291,Fairways Leama,2024-01-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,136.62
932291,Fairways Leama,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (Min),A,129.12
932291,Fairways Leama,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (Max),A,209.62
932291,Fairways Leama,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.12
932291,Fairways Leama,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (Min),A,183.88
932291,Fairways Leama,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (Max),A,263.25
932291,Fairways Leama,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.5
932291,Fairways Leama,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (Min),A,228.88
932291,Fairways Leama,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (Max),A,312.88
932291,Fairways Leama,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,277.0
932291,Fairways Leama,2024-01-20T18:20:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T18:20:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.94
932291,Fairways Leama,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.93
932291,Fairways Leama,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.44
932291,Fairways Leama,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98587
932291,Fairways Leama,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97321
932291,Fairways Leama,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96939
932291,Fairways Leama,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
932291,Fairways Leama,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
932291,Fairways Leama,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
932291,Fairways Leama,2024-01-20T18:10:00.000+00:00,feeder,4,N Current (Min),A,28.5
932291,Fairways Leama,2024-01-20T18:10:00.000+00:00,feeder,4,N Current (Max),A,63.88
932291,Fairways Leama,2024-01-20T18:10:00.000+00:00,feeder,4,N Current (RMS),A,42.62
932291,Fairways Leama,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,28.38
932291,Fairways Leama,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,67.0
932291,Fairways Leama,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.38
932291,Fairways Leama,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,52.38
932291,Fairways Leama,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,107.12
932291,Fairways Leama,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,75.38
932291,Fairways Leama,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,51.62
932291,Fairways Leama,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,99.88
932291,Fairways Leama,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,78.62
932291,Fairways Leama,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.19
932291,Fairways Leama,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.88
932291,Fairways Leama,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.12
932291,Fairways Leama,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96109
932291,Fairways Leama,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99112
932291,Fairways Leama,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98145
932291,Fairways Leama,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
932291,Fairways Leama,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
932291,Fairways Leama,2024-01-20T18:10:00.000+00:00,feeder,3,N Current (Min),A,7.38
932291,Fairways Leama,2024-01-20T18:10:00.000+00:00,feeder,3,N Current (Max),A,19.5
932291,Fairways Leama,2024-01-20T18:10:00.000+00:00,feeder,3,N Current (RMS),A,12.12
932291,Fairways Leama,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,16.5
932291,Fairways Leama,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,18.0
932291,Fairways Leama,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.25
932291,Fairways Leama,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.38
932291,Fairways Leama,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,36.5
932291,Fairways Leama,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.75
932291,Fairways Leama,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,17.88
932291,Fairways Leama,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,35.5
932291,Fairways Leama,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
932291,Fairways Leama,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.44
932291,Fairways Leama,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.0
932291,Fairways Leama,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
932291,Fairways Leama,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94818
932291,Fairways Leama,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98059
932291,Fairways Leama,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98727
932291,Fairways Leama,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
932291,Fairways Leama,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
932291,Fairways Leama,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
932291,Fairways Leama,2024-01-20T18:10:00.000+00:00,feeder,2,N Current (Min),A,34.0
932291,Fairways Leama,2024-01-20T18:10:00.000+00:00,feeder,2,N Current (Max),A,86.75
932291,Fairways Leama,2024-01-20T18:10:00.000+00:00,feeder,2,N Current (RMS),A,59.5
932291,Fairways Leama,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,30.75
932291,Fairways Leama,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,67.5
932291,Fairways Leama,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.88
932291,Fairways Leama,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,40.62
932291,Fairways Leama,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,106.75
932291,Fairways Leama,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.62
932291,Fairways Leama,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,90.5
932291,Fairways Leama,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,127.0
932291,Fairways Leama,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,109.88
932291,Fairways Leama,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.75
932291,Fairways Leama,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
932291,Fairways Leama,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.44
932291,Fairways Leama,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99109
932291,Fairways Leama,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97958
932291,Fairways Leama,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99384
932291,Fairways Leama,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
932291,Fairways Leama,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
932291,Fairways Leama,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
932291,Fairways Leama,2024-01-20T18:10:00.000+00:00,feeder,1,N Current (Min),A,51.0
932291,Fairways Leama,2024-01-20T18:10:00.000+00:00,feeder,1,N Current (Max),A,29.62
932291,Fairways Leama,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,38.88
932291,Fairways Leama,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,77.12
932291,Fairways Leama,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.38
932291,Fairways Leama,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,38.88
932291,Fairways Leama,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,85.62
932291,Fairways Leama,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.12
932291,Fairways Leama,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,25.75
932291,Fairways Leama,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,45.62
932291,Fairways Leama,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.75
932291,Fairways Leama,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.36
932291,Fairways Leama,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.31
932291,Fairways Leama,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
932291,Fairways Leama,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.3
932291,Fairways Leama,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.59
932291,Fairways Leama,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
932291,Fairways Leama,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.62
932291,Fairways Leama,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.67
932291,Fairways Leama,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
932291,Fairways Leama,2024-01-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
932291,Fairways Leama,2024-01-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,52.0
932291,Fairways Leama,2024-01-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,58.0
932291,Fairways Leama,2024-01-20T18:10:00.000+00:00,busbar,,N Current (Min),A,85.38
932291,Fairways Leama,2024-01-20T18:10:00.000+00:00,busbar,,N Current (Max),A,137.75
932291,Fairways Leama,2024-01-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,112.12
932291,Fairways Leama,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (Min),A,143.0
932291,Fairways Leama,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (Max),A,197.38
932291,Fairways Leama,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.12
932291,Fairways Leama,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (Min),A,173.5
932291,Fairways Leama,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (Max),A,285.12
932291,Fairways Leama,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.75
932291,Fairways Leama,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (Min),A,209.38
932291,Fairways Leama,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (Max),A,282.5
932291,Fairways Leama,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.25
932291,Fairways Leama,2024-01-20T18:10:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T18:10:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.19
932291,Fairways Leama,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.63
932291,Fairways Leama,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.06
932291,Fairways Leama,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97436
932291,Fairways Leama,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9725
932291,Fairways Leama,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97913
932291,Fairways Leama,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
932291,Fairways Leama,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
932291,Fairways Leama,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
932291,Fairways Leama,2024-01-20T18:00:00.000+00:00,feeder,4,N Current (Min),A,34.12
932291,Fairways Leama,2024-01-20T18:00:00.000+00:00,feeder,4,N Current (Max),A,99.0
932291,Fairways Leama,2024-01-20T18:00:00.000+00:00,feeder,4,N Current (RMS),A,58.38
932291,Fairways Leama,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,30.0
932291,Fairways Leama,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,65.62
932291,Fairways Leama,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.75
932291,Fairways Leama,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,51.38
932291,Fairways Leama,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,99.12
932291,Fairways Leama,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,70.38
932291,Fairways Leama,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,56.38
932291,Fairways Leama,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,134.0
932291,Fairways Leama,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,90.88
932291,Fairways Leama,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.06
932291,Fairways Leama,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.25
932291,Fairways Leama,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.63
932291,Fairways Leama,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97565
932291,Fairways Leama,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99219
932291,Fairways Leama,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97827
932291,Fairways Leama,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
932291,Fairways Leama,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
932291,Fairways Leama,2024-01-20T18:00:00.000+00:00,feeder,3,N Current (Min),A,8.12
932291,Fairways Leama,2024-01-20T18:00:00.000+00:00,feeder,3,N Current (Max),A,25.88
932291,Fairways Leama,2024-01-20T18:00:00.000+00:00,feeder,3,N Current (RMS),A,14.38
932291,Fairways Leama,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,17.25
932291,Fairways Leama,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,28.25
932291,Fairways Leama,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.38
932291,Fairways Leama,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,18.75
932291,Fairways Leama,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,40.88
932291,Fairways Leama,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.62
932291,Fairways Leama,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,17.62
932291,Fairways Leama,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,33.12
932291,Fairways Leama,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.25
932291,Fairways Leama,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.0
932291,Fairways Leama,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
932291,Fairways Leama,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
932291,Fairways Leama,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93259
932291,Fairways Leama,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9805
932291,Fairways Leama,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98141
932291,Fairways Leama,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
932291,Fairways Leama,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
932291,Fairways Leama,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
932291,Fairways Leama,2024-01-20T18:00:00.000+00:00,feeder,2,N Current (Min),A,37.38
932291,Fairways Leama,2024-01-20T18:00:00.000+00:00,feeder,2,N Current (Max),A,79.88
932291,Fairways Leama,2024-01-20T18:00:00.000+00:00,feeder,2,N Current (RMS),A,58.88
932291,Fairways Leama,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,30.25
932291,Fairways Leama,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,56.38
932291,Fairways Leama,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.62
932291,Fairways Leama,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,39.0
932291,Fairways Leama,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,93.5
932291,Fairways Leama,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.62
932291,Fairways Leama,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,93.88
932291,Fairways Leama,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,117.75
932291,Fairways Leama,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,106.38
932291,Fairways Leama,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.81
932291,Fairways Leama,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
932291,Fairways Leama,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.06
932291,Fairways Leama,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99145
932291,Fairways Leama,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97705
932291,Fairways Leama,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99463
932291,Fairways Leama,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
932291,Fairways Leama,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
932291,Fairways Leama,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
932291,Fairways Leama,2024-01-20T18:00:00.000+00:00,feeder,1,N Current (Min),A,35.5
932291,Fairways Leama,2024-01-20T18:00:00.000+00:00,feeder,1,N Current (Max),A,23.5
932291,Fairways Leama,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,38.38
932291,Fairways Leama,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,60.38
932291,Fairways Leama,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.62
932291,Fairways Leama,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,45.88
932291,Fairways Leama,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,71.25
932291,Fairways Leama,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.12
932291,Fairways Leama,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,30.12
932291,Fairways Leama,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,54.0
932291,Fairways Leama,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.38
932291,Fairways Leama,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.69
932291,Fairways Leama,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.88
932291,Fairways Leama,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
932291,Fairways Leama,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.95
932291,Fairways Leama,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.75
932291,Fairways Leama,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
932291,Fairways Leama,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.17
932291,Fairways Leama,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.17
932291,Fairways Leama,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
932291,Fairways Leama,2024-01-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
932291,Fairways Leama,2024-01-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,51.0
932291,Fairways Leama,2024-01-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,61.0
932291,Fairways Leama,2024-01-20T18:00:00.000+00:00,busbar,,N Current (Min),A,99.5
932291,Fairways Leama,2024-01-20T18:00:00.000+00:00,busbar,,N Current (Max),A,154.25
932291,Fairways Leama,2024-01-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,125.0
932291,Fairways Leama,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (Min),A,126.75
932291,Fairways Leama,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (Max),A,180.25
932291,Fairways Leama,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.38
932291,Fairways Leama,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (Min),A,173.25
932291,Fairways Leama,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (Max),A,260.5
932291,Fairways Leama,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.5
932291,Fairways Leama,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (Min),A,218.12
932291,Fairways Leama,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (Max),A,294.0
932291,Fairways Leama,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.62
932291,Fairways Leama,2024-01-20T18:00:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T18:00:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.56
932291,Fairways Leama,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.25
932291,Fairways Leama,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.56
932291,Fairways Leama,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96912
932291,Fairways Leama,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97076
932291,Fairways Leama,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98434
932291,Fairways Leama,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
932291,Fairways Leama,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
932291,Fairways Leama,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
932291,Fairways Leama,2024-01-20T17:50:00.000+00:00,feeder,4,N Current (Min),A,37.88
932291,Fairways Leama,2024-01-20T17:50:00.000+00:00,feeder,4,N Current (Max),A,102.75
932291,Fairways Leama,2024-01-20T17:50:00.000+00:00,feeder,4,N Current (RMS),A,68.75
932291,Fairways Leama,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,27.5
932291,Fairways Leama,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,54.62
932291,Fairways Leama,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.38
932291,Fairways Leama,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,51.88
932291,Fairways Leama,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,97.88
932291,Fairways Leama,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,67.0
932291,Fairways Leama,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,61.75
932291,Fairways Leama,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,139.12
932291,Fairways Leama,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,101.38
932291,Fairways Leama,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.25
932291,Fairways Leama,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.69
932291,Fairways Leama,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.37
932291,Fairways Leama,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98416
932291,Fairways Leama,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98666
932291,Fairways Leama,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97351
932291,Fairways Leama,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-20T17:50:00.000+00:00,feeder,3,N Current (Min),A,7.38
932291,Fairways Leama,2024-01-20T17:50:00.000+00:00,feeder,3,N Current (Max),A,26.0
932291,Fairways Leama,2024-01-20T17:50:00.000+00:00,feeder,3,N Current (RMS),A,14.88
932291,Fairways Leama,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.5
932291,Fairways Leama,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,42.62
932291,Fairways Leama,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.25
932291,Fairways Leama,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
932291,Fairways Leama,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,30.25
932291,Fairways Leama,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.88
