Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932291,Fairways Leama,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,17.5
932291,Fairways Leama,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,26.5
932291,Fairways Leama,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.75
932291,Fairways Leama,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.38
932291,Fairways Leama,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
932291,Fairways Leama,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.25
932291,Fairways Leama,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92828
932291,Fairways Leama,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98041
932291,Fairways Leama,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98138
932291,Fairways Leama,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
932291,Fairways Leama,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
932291,Fairways Leama,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
932291,Fairways Leama,2024-01-20T17:50:00.000+00:00,feeder,2,N Current (Min),A,46.62
932291,Fairways Leama,2024-01-20T17:50:00.000+00:00,feeder,2,N Current (Max),A,82.12
932291,Fairways Leama,2024-01-20T17:50:00.000+00:00,feeder,2,N Current (RMS),A,62.0
932291,Fairways Leama,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,28.62
932291,Fairways Leama,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,51.62
932291,Fairways Leama,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
932291,Fairways Leama,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,46.88
932291,Fairways Leama,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,88.75
932291,Fairways Leama,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.75
932291,Fairways Leama,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,96.0
932291,Fairways Leama,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,122.5
932291,Fairways Leama,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,107.88
932291,Fairways Leama,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.0
932291,Fairways Leama,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
932291,Fairways Leama,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.56
932291,Fairways Leama,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99145
932291,Fairways Leama,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97491
932291,Fairways Leama,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99292
932291,Fairways Leama,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
932291,Fairways Leama,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
932291,Fairways Leama,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
932291,Fairways Leama,2024-01-20T17:50:00.000+00:00,feeder,1,N Current (Min),A,41.75
932291,Fairways Leama,2024-01-20T17:50:00.000+00:00,feeder,1,N Current (Max),A,27.62
932291,Fairways Leama,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,38.62
932291,Fairways Leama,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,67.75
932291,Fairways Leama,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.0
932291,Fairways Leama,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,40.75
932291,Fairways Leama,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,78.88
932291,Fairways Leama,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.38
932291,Fairways Leama,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,29.75
932291,Fairways Leama,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,39.75
932291,Fairways Leama,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.25
932291,Fairways Leama,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.48
932291,Fairways Leama,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.56
932291,Fairways Leama,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
932291,Fairways Leama,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.91
932291,Fairways Leama,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.91
932291,Fairways Leama,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
932291,Fairways Leama,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.5
932291,Fairways Leama,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.95
932291,Fairways Leama,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
932291,Fairways Leama,2024-01-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
932291,Fairways Leama,2024-01-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,49.0
932291,Fairways Leama,2024-01-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,62.0
932291,Fairways Leama,2024-01-20T17:50:00.000+00:00,busbar,,N Current (Min),A,94.12
932291,Fairways Leama,2024-01-20T17:50:00.000+00:00,busbar,,N Current (Max),A,174.88
932291,Fairways Leama,2024-01-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,127.38
932291,Fairways Leama,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (Min),A,134.88
932291,Fairways Leama,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (Max),A,181.62
932291,Fairways Leama,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.62
932291,Fairways Leama,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (Min),A,160.12
932291,Fairways Leama,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (Max),A,266.12
932291,Fairways Leama,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.88
932291,Fairways Leama,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (Min),A,211.38
932291,Fairways Leama,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (Max),A,304.0
932291,Fairways Leama,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.0
932291,Fairways Leama,2024-01-20T17:50:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T17:50:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.19
932291,Fairways Leama,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.81
932291,Fairways Leama,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.0
932291,Fairways Leama,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97275
932291,Fairways Leama,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97049
932291,Fairways Leama,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98422
932291,Fairways Leama,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
932291,Fairways Leama,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
932291,Fairways Leama,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
932291,Fairways Leama,2024-01-20T17:40:00.000+00:00,feeder,4,N Current (Min),A,41.38
932291,Fairways Leama,2024-01-20T17:40:00.000+00:00,feeder,4,N Current (Max),A,100.38
932291,Fairways Leama,2024-01-20T17:40:00.000+00:00,feeder,4,N Current (RMS),A,65.88
932291,Fairways Leama,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,29.12
932291,Fairways Leama,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,52.5
932291,Fairways Leama,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.12
932291,Fairways Leama,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,46.0
932291,Fairways Leama,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,84.0
932291,Fairways Leama,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,61.25
932291,Fairways Leama,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,66.25
932291,Fairways Leama,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,138.88
932291,Fairways Leama,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,99.0
932291,Fairways Leama,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.25
932291,Fairways Leama,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.37
932291,Fairways Leama,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
932291,Fairways Leama,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96576
932291,Fairways Leama,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94812
932291,Fairways Leama,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98328
932291,Fairways Leama,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
932291,Fairways Leama,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
932291,Fairways Leama,2024-01-20T17:40:00.000+00:00,feeder,3,N Current (Min),A,11.38
932291,Fairways Leama,2024-01-20T17:40:00.000+00:00,feeder,3,N Current (Max),A,27.0
932291,Fairways Leama,2024-01-20T17:40:00.000+00:00,feeder,3,N Current (RMS),A,15.75
932291,Fairways Leama,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,16.75
932291,Fairways Leama,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,27.88
932291,Fairways Leama,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.12
932291,Fairways Leama,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
932291,Fairways Leama,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,12.38
932291,Fairways Leama,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
932291,Fairways Leama,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,21.5
932291,Fairways Leama,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,40.62
932291,Fairways Leama,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.25
932291,Fairways Leama,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.87
932291,Fairways Leama,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.87
932291,Fairways Leama,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
932291,Fairways Leama,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95114
932291,Fairways Leama,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97391
932291,Fairways Leama,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98264
932291,Fairways Leama,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
932291,Fairways Leama,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
932291,Fairways Leama,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
932291,Fairways Leama,2024-01-20T17:40:00.000+00:00,feeder,2,N Current (Min),A,35.62
932291,Fairways Leama,2024-01-20T17:40:00.000+00:00,feeder,2,N Current (Max),A,88.62
932291,Fairways Leama,2024-01-20T17:40:00.000+00:00,feeder,2,N Current (RMS),A,66.12
932291,Fairways Leama,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,32.0
932291,Fairways Leama,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,68.75
932291,Fairways Leama,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.75
932291,Fairways Leama,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,38.25
932291,Fairways Leama,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,101.25
932291,Fairways Leama,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.0
932291,Fairways Leama,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,93.0
932291,Fairways Leama,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,135.25
932291,Fairways Leama,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,114.0
932291,Fairways Leama,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
932291,Fairways Leama,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.93
932291,Fairways Leama,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.19
932291,Fairways Leama,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98392
932291,Fairways Leama,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97293
932291,Fairways Leama,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99567
932291,Fairways Leama,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
932291,Fairways Leama,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
932291,Fairways Leama,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
932291,Fairways Leama,2024-01-20T17:40:00.000+00:00,feeder,1,N Current (Min),A,40.75
932291,Fairways Leama,2024-01-20T17:40:00.000+00:00,feeder,1,N Current (Max),A,26.38
932291,Fairways Leama,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,29.25
932291,Fairways Leama,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,51.62
932291,Fairways Leama,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.25
932291,Fairways Leama,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,38.0
932291,Fairways Leama,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,74.12
932291,Fairways Leama,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.25
932291,Fairways Leama,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,25.5
932291,Fairways Leama,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,47.12
932291,Fairways Leama,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.62
932291,Fairways Leama,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.77
932291,Fairways Leama,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.08
932291,Fairways Leama,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
932291,Fairways Leama,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.12
932291,Fairways Leama,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.47
932291,Fairways Leama,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
932291,Fairways Leama,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.5
932291,Fairways Leama,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.14
932291,Fairways Leama,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
932291,Fairways Leama,2024-01-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
932291,Fairways Leama,2024-01-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,43.0
932291,Fairways Leama,2024-01-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,66.0
932291,Fairways Leama,2024-01-20T17:40:00.000+00:00,busbar,,N Current (Min),A,107.62
932291,Fairways Leama,2024-01-20T17:40:00.000+00:00,busbar,,N Current (Max),A,198.88
932291,Fairways Leama,2024-01-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,150.38
932291,Fairways Leama,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (Min),A,118.0
932291,Fairways Leama,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (Max),A,169.75
932291,Fairways Leama,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.62
932291,Fairways Leama,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (Min),A,137.5
932291,Fairways Leama,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (Max),A,232.12
932291,Fairways Leama,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.75
932291,Fairways Leama,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (Min),A,225.75
932291,Fairways Leama,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (Max),A,321.25
932291,Fairways Leama,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,276.25
932291,Fairways Leama,2024-01-20T17:40:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T17:40:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.81
932291,Fairways Leama,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.5
932291,Fairways Leama,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.87
932291,Fairways Leama,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97275
932291,Fairways Leama,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96384
932291,Fairways Leama,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97879
932291,Fairways Leama,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
932291,Fairways Leama,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
932291,Fairways Leama,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
932291,Fairways Leama,2024-01-20T17:30:00.000+00:00,feeder,4,N Current (Min),A,37.0
932291,Fairways Leama,2024-01-20T17:30:00.000+00:00,feeder,4,N Current (Max),A,86.62
932291,Fairways Leama,2024-01-20T17:30:00.000+00:00,feeder,4,N Current (RMS),A,57.38
932291,Fairways Leama,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,27.25
932291,Fairways Leama,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,54.12
932291,Fairways Leama,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.25
932291,Fairways Leama,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,48.62
932291,Fairways Leama,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,79.12
932291,Fairways Leama,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,60.88
932291,Fairways Leama,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,60.62
932291,Fairways Leama,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,117.38
932291,Fairways Leama,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,85.5
932291,Fairways Leama,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.5
932291,Fairways Leama,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.81
932291,Fairways Leama,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.25
932291,Fairways Leama,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96219
932291,Fairways Leama,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98352
932291,Fairways Leama,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98239
932291,Fairways Leama,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
932291,Fairways Leama,2024-01-20T17:30:00.000+00:00,feeder,3,N Current (Min),A,8.25
932291,Fairways Leama,2024-01-20T17:30:00.000+00:00,feeder,3,N Current (Max),A,22.75
932291,Fairways Leama,2024-01-20T17:30:00.000+00:00,feeder,3,N Current (RMS),A,13.0
932291,Fairways Leama,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.75
932291,Fairways Leama,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,18.0
932291,Fairways Leama,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
932291,Fairways Leama,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
932291,Fairways Leama,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,32.25
932291,Fairways Leama,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.12
932291,Fairways Leama,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,21.38
932291,Fairways Leama,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,36.25
932291,Fairways Leama,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.25
932291,Fairways Leama,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.69
932291,Fairways Leama,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
932291,Fairways Leama,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.63
932291,Fairways Leama,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92786
932291,Fairways Leama,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98041
932291,Fairways Leama,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97815
932291,Fairways Leama,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
932291,Fairways Leama,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
932291,Fairways Leama,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
932291,Fairways Leama,2024-01-20T17:30:00.000+00:00,feeder,2,N Current (Min),A,42.12
932291,Fairways Leama,2024-01-20T17:30:00.000+00:00,feeder,2,N Current (Max),A,78.75
932291,Fairways Leama,2024-01-20T17:30:00.000+00:00,feeder,2,N Current (RMS),A,64.0
932291,Fairways Leama,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.88
932291,Fairways Leama,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,54.88
932291,Fairways Leama,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.75
932291,Fairways Leama,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,39.5
932291,Fairways Leama,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,102.5
932291,Fairways Leama,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.0
932291,Fairways Leama,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,89.5
932291,Fairways Leama,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,121.88
932291,Fairways Leama,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,106.25
932291,Fairways Leama,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.69
932291,Fairways Leama,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.94
932291,Fairways Leama,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.0
932291,Fairways Leama,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97134
932291,Fairways Leama,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97983
932291,Fairways Leama,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99319
932291,Fairways Leama,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
932291,Fairways Leama,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
932291,Fairways Leama,2024-01-20T17:30:00.000+00:00,feeder,1,N Current (Min),A,48.12
932291,Fairways Leama,2024-01-20T17:30:00.000+00:00,feeder,1,N Current (Max),A,32.5
932291,Fairways Leama,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,26.88
932291,Fairways Leama,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,37.62
932291,Fairways Leama,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
932291,Fairways Leama,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,39.88
932291,Fairways Leama,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,74.25
932291,Fairways Leama,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.5
932291,Fairways Leama,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,25.12
932291,Fairways Leama,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,44.62
932291,Fairways Leama,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.62
932291,Fairways Leama,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.22
932291,Fairways Leama,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.19
932291,Fairways Leama,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
932291,Fairways Leama,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.28
932291,Fairways Leama,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.23
932291,Fairways Leama,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
932291,Fairways Leama,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.89
932291,Fairways Leama,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.0
932291,Fairways Leama,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
932291,Fairways Leama,2024-01-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
932291,Fairways Leama,2024-01-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
932291,Fairways Leama,2024-01-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,59.0
932291,Fairways Leama,2024-01-20T17:30:00.000+00:00,busbar,,N Current (Min),A,110.25
932291,Fairways Leama,2024-01-20T17:30:00.000+00:00,busbar,,N Current (Max),A,184.5
932291,Fairways Leama,2024-01-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,143.25
932291,Fairways Leama,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (Min),A,101.88
932291,Fairways Leama,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (Max),A,135.75
932291,Fairways Leama,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.62
932291,Fairways Leama,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (Min),A,161.75
932291,Fairways Leama,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (Max),A,237.5
932291,Fairways Leama,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.25
932291,Fairways Leama,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (Min),A,211.38
932291,Fairways Leama,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (Max),A,298.25
932291,Fairways Leama,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.0
932291,Fairways Leama,2024-01-20T17:30:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T17:30:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.94
932291,Fairways Leama,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.06
932291,Fairways Leama,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.93
932291,Fairways Leama,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97363
932291,Fairways Leama,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97144
932291,Fairways Leama,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97415
932291,Fairways Leama,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
932291,Fairways Leama,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
932291,Fairways Leama,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
932291,Fairways Leama,2024-01-20T17:20:00.000+00:00,feeder,4,N Current (Min),A,32.12
932291,Fairways Leama,2024-01-20T17:20:00.000+00:00,feeder,4,N Current (Max),A,68.5
932291,Fairways Leama,2024-01-20T17:20:00.000+00:00,feeder,4,N Current (RMS),A,49.12
932291,Fairways Leama,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,26.38
932291,Fairways Leama,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,55.5
932291,Fairways Leama,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.38
932291,Fairways Leama,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,54.25
932291,Fairways Leama,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,94.5
932291,Fairways Leama,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,68.5
932291,Fairways Leama,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,61.75
932291,Fairways Leama,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,103.0
932291,Fairways Leama,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,75.75
932291,Fairways Leama,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.5
932291,Fairways Leama,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.19
932291,Fairways Leama,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.75
932291,Fairways Leama,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97095
932291,Fairways Leama,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9787
932291,Fairways Leama,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98206
932291,Fairways Leama,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
932291,Fairways Leama,2024-01-20T17:20:00.000+00:00,feeder,3,N Current (Min),A,7.25
932291,Fairways Leama,2024-01-20T17:20:00.000+00:00,feeder,3,N Current (Max),A,25.38
932291,Fairways Leama,2024-01-20T17:20:00.000+00:00,feeder,3,N Current (RMS),A,11.5
932291,Fairways Leama,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.38
932291,Fairways Leama,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,29.75
932291,Fairways Leama,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.38
932291,Fairways Leama,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.25
932291,Fairways Leama,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,26.12
932291,Fairways Leama,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.75
932291,Fairways Leama,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.5
932291,Fairways Leama,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,43.12
932291,Fairways Leama,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.38
932291,Fairways Leama,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.69
932291,Fairways Leama,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
932291,Fairways Leama,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.87
932291,Fairways Leama,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9263
932291,Fairways Leama,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98715
932291,Fairways Leama,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97034
932291,Fairways Leama,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
932291,Fairways Leama,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
932291,Fairways Leama,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
932291,Fairways Leama,2024-01-20T17:20:00.000+00:00,feeder,2,N Current (Min),A,31.0
932291,Fairways Leama,2024-01-20T17:20:00.000+00:00,feeder,2,N Current (Max),A,78.12
932291,Fairways Leama,2024-01-20T17:20:00.000+00:00,feeder,2,N Current (RMS),A,50.5
932291,Fairways Leama,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,26.12
932291,Fairways Leama,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,50.75
932291,Fairways Leama,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.88
932291,Fairways Leama,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,49.88
932291,Fairways Leama,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,104.0
932291,Fairways Leama,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,71.38
932291,Fairways Leama,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,78.25
932291,Fairways Leama,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,117.38
932291,Fairways Leama,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,94.38
932291,Fairways Leama,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
932291,Fairways Leama,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.19
932291,Fairways Leama,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.94
932291,Fairways Leama,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97134
932291,Fairways Leama,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96399
932291,Fairways Leama,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99414
932291,Fairways Leama,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
932291,Fairways Leama,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
932291,Fairways Leama,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
932291,Fairways Leama,2024-01-20T17:20:00.000+00:00,feeder,1,N Current (Min),A,38.75
932291,Fairways Leama,2024-01-20T17:20:00.000+00:00,feeder,1,N Current (Max),A,27.38
932291,Fairways Leama,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,24.75
932291,Fairways Leama,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,57.25
932291,Fairways Leama,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.88
932291,Fairways Leama,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,40.5
932291,Fairways Leama,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,59.38
932291,Fairways Leama,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.38
932291,Fairways Leama,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,36.0
932291,Fairways Leama,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,52.25
932291,Fairways Leama,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.38
932291,Fairways Leama,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.98
932291,Fairways Leama,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.27
932291,Fairways Leama,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
932291,Fairways Leama,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.77
932291,Fairways Leama,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.08
932291,Fairways Leama,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
932291,Fairways Leama,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.38
932291,Fairways Leama,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.23
932291,Fairways Leama,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
932291,Fairways Leama,2024-01-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
932291,Fairways Leama,2024-01-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
932291,Fairways Leama,2024-01-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,55.0
932291,Fairways Leama,2024-01-20T17:20:00.000+00:00,busbar,,N Current (Min),A,96.38
932291,Fairways Leama,2024-01-20T17:20:00.000+00:00,busbar,,N Current (Max),A,169.0
932291,Fairways Leama,2024-01-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,129.38
932291,Fairways Leama,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (Min),A,95.75
932291,Fairways Leama,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (Max),A,162.38
932291,Fairways Leama,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.62
932291,Fairways Leama,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (Min),A,177.88
932291,Fairways Leama,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (Max),A,244.0
932291,Fairways Leama,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.88
932291,Fairways Leama,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (Min),A,203.12
932291,Fairways Leama,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (Max),A,283.75
932291,Fairways Leama,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.75
932291,Fairways Leama,2024-01-20T17:20:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T17:20:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.44
932291,Fairways Leama,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.37
932291,Fairways Leama,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.5
932291,Fairways Leama,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9704
932291,Fairways Leama,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96725
932291,Fairways Leama,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98315
932291,Fairways Leama,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
932291,Fairways Leama,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
932291,Fairways Leama,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
932291,Fairways Leama,2024-01-20T17:10:00.000+00:00,feeder,4,N Current (Min),A,39.75
932291,Fairways Leama,2024-01-20T17:10:00.000+00:00,feeder,4,N Current (Max),A,97.12
932291,Fairways Leama,2024-01-20T17:10:00.000+00:00,feeder,4,N Current (RMS),A,65.12
932291,Fairways Leama,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,23.0
932291,Fairways Leama,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,50.0
932291,Fairways Leama,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.75
932291,Fairways Leama,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,53.88
932291,Fairways Leama,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,84.25
932291,Fairways Leama,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,65.12
932291,Fairways Leama,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,63.75
932291,Fairways Leama,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,125.0
932291,Fairways Leama,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,94.62
932291,Fairways Leama,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.37
932291,Fairways Leama,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.69
932291,Fairways Leama,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.94
932291,Fairways Leama,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97134
932291,Fairways Leama,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98175
932291,Fairways Leama,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9779
932291,Fairways Leama,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-20T17:10:00.000+00:00,feeder,3,N Current (Min),A,7.25
932291,Fairways Leama,2024-01-20T17:10:00.000+00:00,feeder,3,N Current (Max),A,20.75
932291,Fairways Leama,2024-01-20T17:10:00.000+00:00,feeder,3,N Current (RMS),A,11.25
932291,Fairways Leama,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.12
932291,Fairways Leama,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,19.12
932291,Fairways Leama,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
932291,Fairways Leama,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.5
932291,Fairways Leama,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,29.88
932291,Fairways Leama,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.62
932291,Fairways Leama,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.88
932291,Fairways Leama,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,33.0
932291,Fairways Leama,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
932291,Fairways Leama,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.63
932291,Fairways Leama,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
