Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932291,Fairways Leama,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
932291,Fairways Leama,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.0
932291,Fairways Leama,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93927
932291,Fairways Leama,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98721
932291,Fairways Leama,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96988
932291,Fairways Leama,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
932291,Fairways Leama,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
932291,Fairways Leama,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
932291,Fairways Leama,2024-01-20T17:10:00.000+00:00,feeder,2,N Current (Min),A,28.38
932291,Fairways Leama,2024-01-20T17:10:00.000+00:00,feeder,2,N Current (Max),A,76.12
932291,Fairways Leama,2024-01-20T17:10:00.000+00:00,feeder,2,N Current (RMS),A,48.75
932291,Fairways Leama,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.88
932291,Fairways Leama,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,63.88
932291,Fairways Leama,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.25
932291,Fairways Leama,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,45.75
932291,Fairways Leama,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,104.62
932291,Fairways Leama,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,72.75
932291,Fairways Leama,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,76.75
932291,Fairways Leama,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,109.62
932291,Fairways Leama,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,93.12
932291,Fairways Leama,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.12
932291,Fairways Leama,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
932291,Fairways Leama,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.5
932291,Fairways Leama,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98776
932291,Fairways Leama,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96429
932291,Fairways Leama,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99268
932291,Fairways Leama,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
932291,Fairways Leama,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
932291,Fairways Leama,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
932291,Fairways Leama,2024-01-20T17:10:00.000+00:00,feeder,1,N Current (Min),A,33.12
932291,Fairways Leama,2024-01-20T17:10:00.000+00:00,feeder,1,N Current (Max),A,22.25
932291,Fairways Leama,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,34.25
932291,Fairways Leama,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,62.12
932291,Fairways Leama,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.62
932291,Fairways Leama,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,33.0
932291,Fairways Leama,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,63.25
932291,Fairways Leama,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
932291,Fairways Leama,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,22.12
932291,Fairways Leama,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,65.75
932291,Fairways Leama,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.88
932291,Fairways Leama,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.27
932291,Fairways Leama,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.7
932291,Fairways Leama,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
932291,Fairways Leama,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.3
932291,Fairways Leama,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.59
932291,Fairways Leama,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
932291,Fairways Leama,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.09
932291,Fairways Leama,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.44
932291,Fairways Leama,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
932291,Fairways Leama,2024-01-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
932291,Fairways Leama,2024-01-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,48.0
932291,Fairways Leama,2024-01-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,59.0
932291,Fairways Leama,2024-01-20T17:10:00.000+00:00,busbar,,N Current (Min),A,93.88
932291,Fairways Leama,2024-01-20T17:10:00.000+00:00,busbar,,N Current (Max),A,177.75
932291,Fairways Leama,2024-01-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,131.75
932291,Fairways Leama,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (Min),A,104.75
932291,Fairways Leama,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (Max),A,166.38
932291,Fairways Leama,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.38
932291,Fairways Leama,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (Min),A,175.75
932291,Fairways Leama,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (Max),A,247.62
932291,Fairways Leama,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.12
932291,Fairways Leama,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (Min),A,204.75
932291,Fairways Leama,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (Max),A,306.38
932291,Fairways Leama,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.75
932291,Fairways Leama,2024-01-20T17:10:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T17:10:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.62
932291,Fairways Leama,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.0
932291,Fairways Leama,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.44
932291,Fairways Leama,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9624
932291,Fairways Leama,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97064
932291,Fairways Leama,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98721
932291,Fairways Leama,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
932291,Fairways Leama,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
932291,Fairways Leama,2024-01-20T17:00:00.000+00:00,feeder,4,N Current (Min),A,56.25
932291,Fairways Leama,2024-01-20T17:00:00.000+00:00,feeder,4,N Current (Max),A,111.5
932291,Fairways Leama,2024-01-20T17:00:00.000+00:00,feeder,4,N Current (RMS),A,80.0
932291,Fairways Leama,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,25.25
932291,Fairways Leama,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,51.0
932291,Fairways Leama,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.88
932291,Fairways Leama,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,50.5
932291,Fairways Leama,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,84.12
932291,Fairways Leama,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,65.5
932291,Fairways Leama,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,82.75
932291,Fairways Leama,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,142.5
932291,Fairways Leama,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,111.88
932291,Fairways Leama,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.13
932291,Fairways Leama,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.06
932291,Fairways Leama,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.56
932291,Fairways Leama,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97583
932291,Fairways Leama,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98215
932291,Fairways Leama,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9183
932291,Fairways Leama,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-20T17:00:00.000+00:00,feeder,3,N Current (Min),A,8.12
932291,Fairways Leama,2024-01-20T17:00:00.000+00:00,feeder,3,N Current (Max),A,23.25
932291,Fairways Leama,2024-01-20T17:00:00.000+00:00,feeder,3,N Current (RMS),A,15.0
932291,Fairways Leama,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.0
932291,Fairways Leama,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,30.38
932291,Fairways Leama,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.88
932291,Fairways Leama,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
932291,Fairways Leama,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,35.88
932291,Fairways Leama,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.12
932291,Fairways Leama,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
932291,Fairways Leama,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,18.12
932291,Fairways Leama,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
932291,Fairways Leama,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.44
932291,Fairways Leama,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.56
932291,Fairways Leama,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.87
932291,Fairways Leama,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91199
932291,Fairways Leama,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98422
932291,Fairways Leama,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97076
932291,Fairways Leama,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
932291,Fairways Leama,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
932291,Fairways Leama,2024-01-20T17:00:00.000+00:00,feeder,2,N Current (Min),A,32.88
932291,Fairways Leama,2024-01-20T17:00:00.000+00:00,feeder,2,N Current (Max),A,70.5
932291,Fairways Leama,2024-01-20T17:00:00.000+00:00,feeder,2,N Current (RMS),A,52.25
932291,Fairways Leama,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.12
932291,Fairways Leama,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,48.62
932291,Fairways Leama,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.88
932291,Fairways Leama,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,54.0
932291,Fairways Leama,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,104.25
932291,Fairways Leama,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,72.75
932291,Fairways Leama,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,74.12
932291,Fairways Leama,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,108.25
932291,Fairways Leama,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,88.0
932291,Fairways Leama,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
932291,Fairways Leama,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.25
932291,Fairways Leama,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.31
932291,Fairways Leama,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97482
932291,Fairways Leama,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97
932291,Fairways Leama,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98804
932291,Fairways Leama,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
932291,Fairways Leama,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
932291,Fairways Leama,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
932291,Fairways Leama,2024-01-20T17:00:00.000+00:00,feeder,1,N Current (Min),A,50.25
932291,Fairways Leama,2024-01-20T17:00:00.000+00:00,feeder,1,N Current (Max),A,32.12
932291,Fairways Leama,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,25.5
932291,Fairways Leama,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,47.75
932291,Fairways Leama,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.62
932291,Fairways Leama,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,39.25
932291,Fairways Leama,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,71.38
932291,Fairways Leama,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.88
932291,Fairways Leama,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,22.0
932291,Fairways Leama,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,44.25
932291,Fairways Leama,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.62
932291,Fairways Leama,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.02
932291,Fairways Leama,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.5
932291,Fairways Leama,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
932291,Fairways Leama,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.95
932291,Fairways Leama,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.55
932291,Fairways Leama,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
932291,Fairways Leama,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.91
932291,Fairways Leama,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.41
932291,Fairways Leama,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
932291,Fairways Leama,2024-01-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
932291,Fairways Leama,2024-01-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,50.0
932291,Fairways Leama,2024-01-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,56.0
932291,Fairways Leama,2024-01-20T17:00:00.000+00:00,busbar,,N Current (Min),A,109.5
932291,Fairways Leama,2024-01-20T17:00:00.000+00:00,busbar,,N Current (Max),A,161.38
932291,Fairways Leama,2024-01-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,137.25
932291,Fairways Leama,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (Min),A,97.0
932291,Fairways Leama,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (Max),A,145.5
932291,Fairways Leama,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.38
932291,Fairways Leama,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (Min),A,172.0
932291,Fairways Leama,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (Max),A,250.0
932291,Fairways Leama,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.0
932291,Fairways Leama,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (Min),A,207.5
932291,Fairways Leama,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (Max),A,281.12
932291,Fairways Leama,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.12
932291,Fairways Leama,2024-01-20T17:00:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T17:00:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.25
932291,Fairways Leama,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.69
932291,Fairways Leama,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.37
932291,Fairways Leama,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95834
932291,Fairways Leama,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95923
932291,Fairways Leama,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98166
932291,Fairways Leama,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
932291,Fairways Leama,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
932291,Fairways Leama,2024-01-20T16:50:00.000+00:00,feeder,4,N Current (Min),A,47.75
932291,Fairways Leama,2024-01-20T16:50:00.000+00:00,feeder,4,N Current (Max),A,90.75
932291,Fairways Leama,2024-01-20T16:50:00.000+00:00,feeder,4,N Current (RMS),A,68.12
932291,Fairways Leama,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,22.12
932291,Fairways Leama,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,43.62
932291,Fairways Leama,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.25
932291,Fairways Leama,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,48.38
932291,Fairways Leama,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,80.25
932291,Fairways Leama,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.62
932291,Fairways Leama,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,73.25
932291,Fairways Leama,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,115.88
932291,Fairways Leama,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,94.5
932291,Fairways Leama,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.75
932291,Fairways Leama,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.0
932291,Fairways Leama,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.94
932291,Fairways Leama,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95489
932291,Fairways Leama,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98352
932291,Fairways Leama,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97156
932291,Fairways Leama,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-20T16:50:00.000+00:00,feeder,3,N Current (Min),A,7.25
932291,Fairways Leama,2024-01-20T16:50:00.000+00:00,feeder,3,N Current (Max),A,19.88
932291,Fairways Leama,2024-01-20T16:50:00.000+00:00,feeder,3,N Current (RMS),A,10.88
932291,Fairways Leama,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.38
932291,Fairways Leama,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,26.75
932291,Fairways Leama,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.75
932291,Fairways Leama,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
932291,Fairways Leama,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,31.25
932291,Fairways Leama,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.38
932291,Fairways Leama,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,16.12
932291,Fairways Leama,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,21.62
932291,Fairways Leama,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.75
932291,Fairways Leama,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.81
932291,Fairways Leama,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.5
932291,Fairways Leama,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.19
932291,Fairways Leama,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91556
932291,Fairways Leama,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98151
932291,Fairways Leama,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97104
932291,Fairways Leama,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
932291,Fairways Leama,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
932291,Fairways Leama,2024-01-20T16:50:00.000+00:00,feeder,2,N Current (Min),A,35.75
932291,Fairways Leama,2024-01-20T16:50:00.000+00:00,feeder,2,N Current (Max),A,73.38
932291,Fairways Leama,2024-01-20T16:50:00.000+00:00,feeder,2,N Current (RMS),A,55.88
932291,Fairways Leama,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.5
932291,Fairways Leama,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,49.25
932291,Fairways Leama,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.75
932291,Fairways Leama,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,46.25
932291,Fairways Leama,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,100.5
932291,Fairways Leama,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.38
932291,Fairways Leama,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,72.38
932291,Fairways Leama,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,108.75
932291,Fairways Leama,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,92.25
932291,Fairways Leama,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
932291,Fairways Leama,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.63
932291,Fairways Leama,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
932291,Fairways Leama,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97943
932291,Fairways Leama,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96765
932291,Fairways Leama,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9848
932291,Fairways Leama,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
932291,Fairways Leama,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
932291,Fairways Leama,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
932291,Fairways Leama,2024-01-20T16:50:00.000+00:00,feeder,1,N Current (Min),A,42.25
932291,Fairways Leama,2024-01-20T16:50:00.000+00:00,feeder,1,N Current (Max),A,28.38
932291,Fairways Leama,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,29.0
932291,Fairways Leama,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,63.0
932291,Fairways Leama,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.62
932291,Fairways Leama,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,37.88
932291,Fairways Leama,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,69.88
932291,Fairways Leama,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.12
932291,Fairways Leama,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,24.5
932291,Fairways Leama,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,26.38
932291,Fairways Leama,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
932291,Fairways Leama,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.97
932291,Fairways Leama,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.91
932291,Fairways Leama,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
932291,Fairways Leama,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.14
932291,Fairways Leama,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.33
932291,Fairways Leama,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
932291,Fairways Leama,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.22
932291,Fairways Leama,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.8
932291,Fairways Leama,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
932291,Fairways Leama,2024-01-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
932291,Fairways Leama,2024-01-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,47.0
932291,Fairways Leama,2024-01-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,54.0
932291,Fairways Leama,2024-01-20T16:50:00.000+00:00,busbar,,N Current (Min),A,100.25
932291,Fairways Leama,2024-01-20T16:50:00.000+00:00,busbar,,N Current (Max),A,152.75
932291,Fairways Leama,2024-01-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,127.25
932291,Fairways Leama,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (Min),A,99.25
932291,Fairways Leama,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (Max),A,150.12
932291,Fairways Leama,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.88
932291,Fairways Leama,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (Min),A,172.62
932291,Fairways Leama,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (Max),A,240.38
932291,Fairways Leama,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.25
932291,Fairways Leama,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (Min),A,202.12
932291,Fairways Leama,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (Max),A,259.62
932291,Fairways Leama,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.62
932291,Fairways Leama,2024-01-20T16:50:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T16:50:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.06
932291,Fairways Leama,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.56
932291,Fairways Leama,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.93
932291,Fairways Leama,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96796
932291,Fairways Leama,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92126
932291,Fairways Leama,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95377
932291,Fairways Leama,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
932291,Fairways Leama,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
932291,Fairways Leama,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
932291,Fairways Leama,2024-01-20T16:40:00.000+00:00,feeder,4,N Current (Min),A,26.38
932291,Fairways Leama,2024-01-20T16:40:00.000+00:00,feeder,4,N Current (Max),A,83.5
932291,Fairways Leama,2024-01-20T16:40:00.000+00:00,feeder,4,N Current (RMS),A,41.75
932291,Fairways Leama,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,23.25
932291,Fairways Leama,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,63.5
932291,Fairways Leama,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.5
932291,Fairways Leama,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,41.62
932291,Fairways Leama,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,63.25
932291,Fairways Leama,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.75
932291,Fairways Leama,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,47.38
932291,Fairways Leama,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,104.75
932291,Fairways Leama,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,65.12
932291,Fairways Leama,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.81
932291,Fairways Leama,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.38
932291,Fairways Leama,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.06
932291,Fairways Leama,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93487
932291,Fairways Leama,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97021
932291,Fairways Leama,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92605
932291,Fairways Leama,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-20T16:40:00.000+00:00,feeder,3,N Current (Min),A,9.0
932291,Fairways Leama,2024-01-20T16:40:00.000+00:00,feeder,3,N Current (Max),A,45.5
932291,Fairways Leama,2024-01-20T16:40:00.000+00:00,feeder,3,N Current (RMS),A,12.38
932291,Fairways Leama,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.5
932291,Fairways Leama,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,23.75
932291,Fairways Leama,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.62
932291,Fairways Leama,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.5
932291,Fairways Leama,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,60.0
932291,Fairways Leama,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.62
932291,Fairways Leama,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.75
932291,Fairways Leama,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,25.25
932291,Fairways Leama,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
932291,Fairways Leama,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.75
932291,Fairways Leama,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.43
932291,Fairways Leama,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.81
932291,Fairways Leama,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92078
932291,Fairways Leama,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98233
932291,Fairways Leama,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9696
932291,Fairways Leama,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
932291,Fairways Leama,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
932291,Fairways Leama,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
932291,Fairways Leama,2024-01-20T16:40:00.000+00:00,feeder,2,N Current (Min),A,33.25
932291,Fairways Leama,2024-01-20T16:40:00.000+00:00,feeder,2,N Current (Max),A,78.62
932291,Fairways Leama,2024-01-20T16:40:00.000+00:00,feeder,2,N Current (RMS),A,48.25
932291,Fairways Leama,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.62
932291,Fairways Leama,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,54.0
932291,Fairways Leama,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.75
932291,Fairways Leama,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,51.0
932291,Fairways Leama,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,97.88
932291,Fairways Leama,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.25
932291,Fairways Leama,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,73.88
932291,Fairways Leama,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,109.38
932291,Fairways Leama,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,88.25
932291,Fairways Leama,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
932291,Fairways Leama,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.13
932291,Fairways Leama,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
932291,Fairways Leama,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96829
932291,Fairways Leama,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97339
932291,Fairways Leama,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98193
932291,Fairways Leama,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
932291,Fairways Leama,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
932291,Fairways Leama,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
932291,Fairways Leama,2024-01-20T16:40:00.000+00:00,feeder,1,N Current (Min),A,55.12
932291,Fairways Leama,2024-01-20T16:40:00.000+00:00,feeder,1,N Current (Max),A,38.62
932291,Fairways Leama,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,26.62
932291,Fairways Leama,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,49.38
932291,Fairways Leama,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.12
932291,Fairways Leama,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,45.0
932291,Fairways Leama,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,76.5
932291,Fairways Leama,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.88
932291,Fairways Leama,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,25.0
932291,Fairways Leama,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,33.0
932291,Fairways Leama,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
932291,Fairways Leama,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.17
932291,Fairways Leama,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.53
932291,Fairways Leama,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
932291,Fairways Leama,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.36
932291,Fairways Leama,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.59
932291,Fairways Leama,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
932291,Fairways Leama,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.69
932291,Fairways Leama,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.12
932291,Fairways Leama,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
932291,Fairways Leama,2024-01-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
932291,Fairways Leama,2024-01-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
932291,Fairways Leama,2024-01-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
932291,Fairways Leama,2024-01-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,46.0
932291,Fairways Leama,2024-01-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
932291,Fairways Leama,2024-01-20T16:40:00.000+00:00,busbar,,N Current (Min),A,77.62
932291,Fairways Leama,2024-01-20T16:40:00.000+00:00,busbar,,N Current (Max),A,141.12
932291,Fairways Leama,2024-01-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,106.5
932291,Fairways Leama,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (Min),A,94.75
932291,Fairways Leama,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (Max),A,164.25
932291,Fairways Leama,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
932291,Fairways Leama,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (Min),A,174.0
932291,Fairways Leama,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (Max),A,232.0
932291,Fairways Leama,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.75
932291,Fairways Leama,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (Min),A,166.0
932291,Fairways Leama,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (Max),A,228.62
932291,Fairways Leama,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.88
932291,Fairways Leama,2024-01-20T16:40:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T16:40:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.31
932291,Fairways Leama,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.25
932291,Fairways Leama,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.44
932291,Fairways Leama,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96841
932291,Fairways Leama,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92627
932291,Fairways Leama,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94488
932291,Fairways Leama,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
932291,Fairways Leama,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
932291,Fairways Leama,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
932291,Fairways Leama,2024-01-20T16:30:00.000+00:00,feeder,4,N Current (Min),A,25.38
932291,Fairways Leama,2024-01-20T16:30:00.000+00:00,feeder,4,N Current (Max),A,60.38
932291,Fairways Leama,2024-01-20T16:30:00.000+00:00,feeder,4,N Current (RMS),A,35.62
932291,Fairways Leama,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,25.12
932291,Fairways Leama,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,61.38
932291,Fairways Leama,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.5
932291,Fairways Leama,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,42.25
932291,Fairways Leama,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,67.0
932291,Fairways Leama,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.62
932291,Fairways Leama,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,45.12
932291,Fairways Leama,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,85.12
932291,Fairways Leama,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.88
932291,Fairways Leama,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.25
932291,Fairways Leama,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.69
932291,Fairways Leama,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.06
932291,Fairways Leama,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92181
932291,Fairways Leama,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89496
932291,Fairways Leama,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96863
932291,Fairways Leama,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
932291,Fairways Leama,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-20T16:30:00.000+00:00,feeder,3,N Current (Min),A,9.25
932291,Fairways Leama,2024-01-20T16:30:00.000+00:00,feeder,3,N Current (Max),A,23.5
932291,Fairways Leama,2024-01-20T16:30:00.000+00:00,feeder,3,N Current (RMS),A,16.25
932291,Fairways Leama,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.38
932291,Fairways Leama,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,13.0
932291,Fairways Leama,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.25
932291,Fairways Leama,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
932291,Fairways Leama,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,21.25
932291,Fairways Leama,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.75
932291,Fairways Leama,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,9.12
932291,Fairways Leama,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,30.88
932291,Fairways Leama,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
932291,Fairways Leama,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.75
932291,Fairways Leama,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
932291,Fairways Leama,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.44
932291,Fairways Leama,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
