Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932291,Fairways Leama,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92663
932291,Fairways Leama,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97607
932291,Fairways Leama,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97766
932291,Fairways Leama,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
932291,Fairways Leama,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
932291,Fairways Leama,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
932291,Fairways Leama,2024-01-20T16:30:00.000+00:00,feeder,2,N Current (Min),A,35.0
932291,Fairways Leama,2024-01-20T16:30:00.000+00:00,feeder,2,N Current (Max),A,76.88
932291,Fairways Leama,2024-01-20T16:30:00.000+00:00,feeder,2,N Current (RMS),A,57.62
932291,Fairways Leama,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
932291,Fairways Leama,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,54.5
932291,Fairways Leama,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.38
932291,Fairways Leama,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,34.5
932291,Fairways Leama,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,84.88
932291,Fairways Leama,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.75
932291,Fairways Leama,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,87.0
932291,Fairways Leama,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,115.12
932291,Fairways Leama,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,99.12
932291,Fairways Leama,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.25
932291,Fairways Leama,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.13
932291,Fairways Leama,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
932291,Fairways Leama,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96329
932291,Fairways Leama,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96277
932291,Fairways Leama,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98608
932291,Fairways Leama,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
932291,Fairways Leama,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
932291,Fairways Leama,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
932291,Fairways Leama,2024-01-20T16:30:00.000+00:00,feeder,1,N Current (Min),A,38.38
932291,Fairways Leama,2024-01-20T16:30:00.000+00:00,feeder,1,N Current (Max),A,28.75
932291,Fairways Leama,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,24.38
932291,Fairways Leama,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,47.88
932291,Fairways Leama,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.62
932291,Fairways Leama,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,43.62
932291,Fairways Leama,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,58.62
932291,Fairways Leama,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.12
932291,Fairways Leama,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,24.88
932291,Fairways Leama,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,32.88
932291,Fairways Leama,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.88
932291,Fairways Leama,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.14
932291,Fairways Leama,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.36
932291,Fairways Leama,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
932291,Fairways Leama,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,235.47
932291,Fairways Leama,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.67
932291,Fairways Leama,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
932291,Fairways Leama,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.53
932291,Fairways Leama,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.8
932291,Fairways Leama,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
932291,Fairways Leama,2024-01-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
932291,Fairways Leama,2024-01-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
932291,Fairways Leama,2024-01-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
932291,Fairways Leama,2024-01-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
932291,Fairways Leama,2024-01-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,48.0
932291,Fairways Leama,2024-01-20T16:30:00.000+00:00,busbar,,N Current (Min),A,81.88
932291,Fairways Leama,2024-01-20T16:30:00.000+00:00,busbar,,N Current (Max),A,134.25
932291,Fairways Leama,2024-01-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,109.62
932291,Fairways Leama,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (Min),A,95.12
932291,Fairways Leama,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (Max),A,147.5
932291,Fairways Leama,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.25
932291,Fairways Leama,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (Min),A,143.5
932291,Fairways Leama,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (Max),A,208.12
932291,Fairways Leama,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.62
932291,Fairways Leama,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (Min),A,184.75
932291,Fairways Leama,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (Max),A,231.0
932291,Fairways Leama,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
932291,Fairways Leama,2024-01-20T16:30:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T16:30:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.0
932291,Fairways Leama,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.56
932291,Fairways Leama,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.13
932291,Fairways Leama,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97183
932291,Fairways Leama,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95392
932291,Fairways Leama,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94903
932291,Fairways Leama,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
932291,Fairways Leama,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
932291,Fairways Leama,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
932291,Fairways Leama,2024-01-20T16:20:00.000+00:00,feeder,4,N Current (Min),A,26.0
932291,Fairways Leama,2024-01-20T16:20:00.000+00:00,feeder,4,N Current (Max),A,44.12
932291,Fairways Leama,2024-01-20T16:20:00.000+00:00,feeder,4,N Current (RMS),A,31.88
932291,Fairways Leama,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,31.62
932291,Fairways Leama,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,55.38
932291,Fairways Leama,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.5
932291,Fairways Leama,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,48.25
932291,Fairways Leama,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,75.25
932291,Fairways Leama,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,56.5
932291,Fairways Leama,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,41.0
932291,Fairways Leama,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,71.75
932291,Fairways Leama,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.88
932291,Fairways Leama,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.75
932291,Fairways Leama,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.94
932291,Fairways Leama,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.43
932291,Fairways Leama,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92251
932291,Fairways Leama,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86862
932291,Fairways Leama,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96176
932291,Fairways Leama,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
932291,Fairways Leama,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-20T16:20:00.000+00:00,feeder,3,N Current (Min),A,6.75
932291,Fairways Leama,2024-01-20T16:20:00.000+00:00,feeder,3,N Current (Max),A,58.25
932291,Fairways Leama,2024-01-20T16:20:00.000+00:00,feeder,3,N Current (RMS),A,12.12
932291,Fairways Leama,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.62
932291,Fairways Leama,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,12.5
932291,Fairways Leama,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.12
932291,Fairways Leama,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
932291,Fairways Leama,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,10.0
932291,Fairways Leama,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
932291,Fairways Leama,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,9.75
932291,Fairways Leama,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,64.75
932291,Fairways Leama,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
932291,Fairways Leama,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.44
932291,Fairways Leama,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.25
932291,Fairways Leama,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.37
932291,Fairways Leama,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92831
932291,Fairways Leama,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95798
932291,Fairways Leama,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97235
932291,Fairways Leama,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
932291,Fairways Leama,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
932291,Fairways Leama,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
932291,Fairways Leama,2024-01-20T16:20:00.000+00:00,feeder,2,N Current (Min),A,30.5
932291,Fairways Leama,2024-01-20T16:20:00.000+00:00,feeder,2,N Current (Max),A,70.5
932291,Fairways Leama,2024-01-20T16:20:00.000+00:00,feeder,2,N Current (RMS),A,53.5
932291,Fairways Leama,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
932291,Fairways Leama,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,58.12
932291,Fairways Leama,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.88
932291,Fairways Leama,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,29.88
932291,Fairways Leama,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,69.12
932291,Fairways Leama,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.38
932291,Fairways Leama,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,73.5
932291,Fairways Leama,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,107.0
932291,Fairways Leama,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,89.12
932291,Fairways Leama,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.87
932291,Fairways Leama,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.06
932291,Fairways Leama,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
932291,Fairways Leama,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96393
932291,Fairways Leama,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95554
932291,Fairways Leama,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98471
932291,Fairways Leama,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
932291,Fairways Leama,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
932291,Fairways Leama,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
932291,Fairways Leama,2024-01-20T16:20:00.000+00:00,feeder,1,N Current (Min),A,31.88
932291,Fairways Leama,2024-01-20T16:20:00.000+00:00,feeder,1,N Current (Max),A,24.62
932291,Fairways Leama,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,23.75
932291,Fairways Leama,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,51.88
932291,Fairways Leama,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.25
932291,Fairways Leama,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,37.25
932291,Fairways Leama,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,50.62
932291,Fairways Leama,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.38
932291,Fairways Leama,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,23.75
932291,Fairways Leama,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,33.88
932291,Fairways Leama,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.25
932291,Fairways Leama,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.55
932291,Fairways Leama,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.75
932291,Fairways Leama,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
932291,Fairways Leama,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,235.75
932291,Fairways Leama,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,236.94
932291,Fairways Leama,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.52
932291,Fairways Leama,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.88
932291,Fairways Leama,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.41
932291,Fairways Leama,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
932291,Fairways Leama,2024-01-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
932291,Fairways Leama,2024-01-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
932291,Fairways Leama,2024-01-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
932291,Fairways Leama,2024-01-20T16:20:00.000+00:00,busbar,,N Current (Min),A,79.0
932291,Fairways Leama,2024-01-20T16:20:00.000+00:00,busbar,,N Current (Max),A,135.25
932291,Fairways Leama,2024-01-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,94.38
932291,Fairways Leama,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (Min),A,102.88
932291,Fairways Leama,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (Max),A,152.38
932291,Fairways Leama,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.25
932291,Fairways Leama,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (Min),A,126.62
932291,Fairways Leama,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (Max),A,178.12
932291,Fairways Leama,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
932291,Fairways Leama,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (Min),A,166.88
932291,Fairways Leama,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (Max),A,231.62
932291,Fairways Leama,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.88
932291,Fairways Leama,2024-01-20T16:20:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T16:20:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.0
932291,Fairways Leama,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.75
932291,Fairways Leama,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.75
932291,Fairways Leama,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96423
932291,Fairways Leama,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96158
932291,Fairways Leama,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96249
932291,Fairways Leama,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
932291,Fairways Leama,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
932291,Fairways Leama,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
932291,Fairways Leama,2024-01-20T16:10:00.000+00:00,feeder,4,N Current (Min),A,26.38
932291,Fairways Leama,2024-01-20T16:10:00.000+00:00,feeder,4,N Current (Max),A,65.5
932291,Fairways Leama,2024-01-20T16:10:00.000+00:00,feeder,4,N Current (RMS),A,39.75
932291,Fairways Leama,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,25.25
932291,Fairways Leama,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,54.75
932291,Fairways Leama,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.0
932291,Fairways Leama,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,46.75
932291,Fairways Leama,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,79.62
932291,Fairways Leama,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,61.25
932291,Fairways Leama,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,40.88
932291,Fairways Leama,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,90.0
932291,Fairways Leama,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,62.62
932291,Fairways Leama,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.06
932291,Fairways Leama,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.19
932291,Fairways Leama,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.12
932291,Fairways Leama,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84298
932291,Fairways Leama,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86999
932291,Fairways Leama,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99741
932291,Fairways Leama,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
932291,Fairways Leama,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
932291,Fairways Leama,2024-01-20T16:10:00.000+00:00,feeder,3,N Current (Min),A,55.0
932291,Fairways Leama,2024-01-20T16:10:00.000+00:00,feeder,3,N Current (Max),A,66.62
932291,Fairways Leama,2024-01-20T16:10:00.000+00:00,feeder,3,N Current (RMS),A,60.12
932291,Fairways Leama,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.12
932291,Fairways Leama,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,16.62
932291,Fairways Leama,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.62
932291,Fairways Leama,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
932291,Fairways Leama,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,15.25
932291,Fairways Leama,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
932291,Fairways Leama,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,61.5
932291,Fairways Leama,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,74.38
932291,Fairways Leama,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,67.12
932291,Fairways Leama,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.63
932291,Fairways Leama,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.19
932291,Fairways Leama,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.69
932291,Fairways Leama,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9353
932291,Fairways Leama,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94076
932291,Fairways Leama,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.978
932291,Fairways Leama,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
932291,Fairways Leama,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
932291,Fairways Leama,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
932291,Fairways Leama,2024-01-20T16:10:00.000+00:00,feeder,2,N Current (Min),A,39.88
932291,Fairways Leama,2024-01-20T16:10:00.000+00:00,feeder,2,N Current (Max),A,98.25
932291,Fairways Leama,2024-01-20T16:10:00.000+00:00,feeder,2,N Current (RMS),A,65.5
932291,Fairways Leama,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.38
932291,Fairways Leama,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,61.38
932291,Fairways Leama,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
932291,Fairways Leama,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,28.5
932291,Fairways Leama,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,56.38
932291,Fairways Leama,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.75
932291,Fairways Leama,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,82.62
932291,Fairways Leama,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,135.0
932291,Fairways Leama,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,98.25
932291,Fairways Leama,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.57
932291,Fairways Leama,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.63
932291,Fairways Leama,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
932291,Fairways Leama,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96606
932291,Fairways Leama,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95596
932291,Fairways Leama,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98279
932291,Fairways Leama,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
932291,Fairways Leama,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
932291,Fairways Leama,2024-01-20T16:10:00.000+00:00,feeder,1,N Current (Min),A,32.0
932291,Fairways Leama,2024-01-20T16:10:00.000+00:00,feeder,1,N Current (Max),A,23.25
932291,Fairways Leama,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,25.75
932291,Fairways Leama,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,38.38
932291,Fairways Leama,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
932291,Fairways Leama,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,35.5
932291,Fairways Leama,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,52.25
932291,Fairways Leama,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.62
932291,Fairways Leama,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,22.75
932291,Fairways Leama,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,34.5
932291,Fairways Leama,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.12
932291,Fairways Leama,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.92
932291,Fairways Leama,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.44
932291,Fairways Leama,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
932291,Fairways Leama,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.28
932291,Fairways Leama,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.59
932291,Fairways Leama,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
932291,Fairways Leama,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.2
932291,Fairways Leama,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.95
932291,Fairways Leama,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
932291,Fairways Leama,2024-01-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
932291,Fairways Leama,2024-01-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
932291,Fairways Leama,2024-01-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,59.0
932291,Fairways Leama,2024-01-20T16:10:00.000+00:00,busbar,,N Current (Min),A,108.88
932291,Fairways Leama,2024-01-20T16:10:00.000+00:00,busbar,,N Current (Max),A,216.0
932291,Fairways Leama,2024-01-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,152.88
932291,Fairways Leama,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (Min),A,80.88
932291,Fairways Leama,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (Max),A,154.75
932291,Fairways Leama,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
932291,Fairways Leama,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (Min),A,124.38
932291,Fairways Leama,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (Max),A,177.12
932291,Fairways Leama,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
932291,Fairways Leama,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (Min),A,211.88
932291,Fairways Leama,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (Max),A,308.88
932291,Fairways Leama,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.38
932291,Fairways Leama,2024-01-20T16:10:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T16:10:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.13
932291,Fairways Leama,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.13
932291,Fairways Leama,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.44
932291,Fairways Leama,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97742
932291,Fairways Leama,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92947
932291,Fairways Leama,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96661
932291,Fairways Leama,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
932291,Fairways Leama,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
932291,Fairways Leama,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
932291,Fairways Leama,2024-01-20T16:00:00.000+00:00,feeder,4,N Current (Min),A,25.38
932291,Fairways Leama,2024-01-20T16:00:00.000+00:00,feeder,4,N Current (Max),A,56.0
932291,Fairways Leama,2024-01-20T16:00:00.000+00:00,feeder,4,N Current (RMS),A,36.5
932291,Fairways Leama,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,32.25
932291,Fairways Leama,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,67.12
932291,Fairways Leama,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.62
932291,Fairways Leama,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,39.25
932291,Fairways Leama,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,68.0
932291,Fairways Leama,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.0
932291,Fairways Leama,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,38.88
932291,Fairways Leama,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,85.25
932291,Fairways Leama,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,62.5
932291,Fairways Leama,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.0
932291,Fairways Leama,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.25
932291,Fairways Leama,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.44
932291,Fairways Leama,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95084
932291,Fairways Leama,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8667
932291,Fairways Leama,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97565
932291,Fairways Leama,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
932291,Fairways Leama,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
932291,Fairways Leama,2024-01-20T16:00:00.000+00:00,feeder,3,N Current (Min),A,8.38
932291,Fairways Leama,2024-01-20T16:00:00.000+00:00,feeder,3,N Current (Max),A,61.75
932291,Fairways Leama,2024-01-20T16:00:00.000+00:00,feeder,3,N Current (RMS),A,17.0
932291,Fairways Leama,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.38
932291,Fairways Leama,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,23.12
932291,Fairways Leama,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.25
932291,Fairways Leama,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.38
932291,Fairways Leama,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,13.0
932291,Fairways Leama,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.25
932291,Fairways Leama,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,16.88
932291,Fairways Leama,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,68.75
932291,Fairways Leama,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
932291,Fairways Leama,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.75
932291,Fairways Leama,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.63
932291,Fairways Leama,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.31
932291,Fairways Leama,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92789
932291,Fairways Leama,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9602
932291,Fairways Leama,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97906
932291,Fairways Leama,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
932291,Fairways Leama,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
932291,Fairways Leama,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
932291,Fairways Leama,2024-01-20T16:00:00.000+00:00,feeder,2,N Current (Min),A,32.75
932291,Fairways Leama,2024-01-20T16:00:00.000+00:00,feeder,2,N Current (Max),A,83.88
932291,Fairways Leama,2024-01-20T16:00:00.000+00:00,feeder,2,N Current (RMS),A,57.62
932291,Fairways Leama,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.12
932291,Fairways Leama,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,62.88
932291,Fairways Leama,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.25
932291,Fairways Leama,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,28.62
932291,Fairways Leama,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,72.0
932291,Fairways Leama,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.5
932291,Fairways Leama,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,77.62
932291,Fairways Leama,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,115.88
932291,Fairways Leama,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,93.38
932291,Fairways Leama,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
932291,Fairways Leama,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.44
932291,Fairways Leama,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
932291,Fairways Leama,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97498
932291,Fairways Leama,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95023
932291,Fairways Leama,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98468
932291,Fairways Leama,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
932291,Fairways Leama,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
932291,Fairways Leama,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
932291,Fairways Leama,2024-01-20T16:00:00.000+00:00,feeder,1,N Current (Min),A,29.5
932291,Fairways Leama,2024-01-20T16:00:00.000+00:00,feeder,1,N Current (Max),A,18.62
932291,Fairways Leama,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,24.38
932291,Fairways Leama,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,41.88
932291,Fairways Leama,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.62
932291,Fairways Leama,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,33.5
932291,Fairways Leama,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,50.25
932291,Fairways Leama,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.38
932291,Fairways Leama,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,21.38
932291,Fairways Leama,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,41.12
932291,Fairways Leama,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
932291,Fairways Leama,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.28
932291,Fairways Leama,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.2
932291,Fairways Leama,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
932291,Fairways Leama,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.92
932291,Fairways Leama,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.89
932291,Fairways Leama,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
932291,Fairways Leama,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.83
932291,Fairways Leama,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.23
932291,Fairways Leama,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
932291,Fairways Leama,2024-01-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
932291,Fairways Leama,2024-01-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
932291,Fairways Leama,2024-01-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,49.0
932291,Fairways Leama,2024-01-20T16:00:00.000+00:00,busbar,,N Current (Min),A,81.0
932291,Fairways Leama,2024-01-20T16:00:00.000+00:00,busbar,,N Current (Max),A,176.0
932291,Fairways Leama,2024-01-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,111.38
932291,Fairways Leama,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (Min),A,104.62
932291,Fairways Leama,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (Max),A,162.75
932291,Fairways Leama,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.38
932291,Fairways Leama,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (Min),A,112.0
932291,Fairways Leama,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (Max),A,179.38
932291,Fairways Leama,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.88
932291,Fairways Leama,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (Min),A,167.0
932291,Fairways Leama,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (Max),A,267.75
932291,Fairways Leama,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
932291,Fairways Leama,2024-01-20T16:00:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T16:00:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.06
932291,Fairways Leama,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.5
932291,Fairways Leama,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.37
932291,Fairways Leama,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95291
932291,Fairways Leama,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92456
932291,Fairways Leama,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96225
932291,Fairways Leama,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
932291,Fairways Leama,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
932291,Fairways Leama,2024-01-20T15:50:00.000+00:00,feeder,4,N Current (Min),A,24.5
932291,Fairways Leama,2024-01-20T15:50:00.000+00:00,feeder,4,N Current (Max),A,50.88
932291,Fairways Leama,2024-01-20T15:50:00.000+00:00,feeder,4,N Current (RMS),A,37.25
932291,Fairways Leama,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,21.38
932291,Fairways Leama,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,49.5
932291,Fairways Leama,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.25
932291,Fairways Leama,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,40.75
932291,Fairways Leama,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,68.25
932291,Fairways Leama,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.5
932291,Fairways Leama,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,43.62
932291,Fairways Leama,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,66.12
932291,Fairways Leama,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,54.25
932291,Fairways Leama,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.06
932291,Fairways Leama,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.38
932291,Fairways Leama,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.81
932291,Fairways Leama,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93506
932291,Fairways Leama,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87332
932291,Fairways Leama,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9653
932291,Fairways Leama,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
932291,Fairways Leama,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-20T15:50:00.000+00:00,feeder,3,N Current (Min),A,8.62
932291,Fairways Leama,2024-01-20T15:50:00.000+00:00,feeder,3,N Current (Max),A,20.5
932291,Fairways Leama,2024-01-20T15:50:00.000+00:00,feeder,3,N Current (RMS),A,12.38
932291,Fairways Leama,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
932291,Fairways Leama,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,24.25
932291,Fairways Leama,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.38
932291,Fairways Leama,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
932291,Fairways Leama,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,15.88
932291,Fairways Leama,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
932291,Fairways Leama,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,9.5
932291,Fairways Leama,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,31.12
932291,Fairways Leama,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
932291,Fairways Leama,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.75
932291,Fairways Leama,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.25
932291,Fairways Leama,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.0
932291,Fairways Leama,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9267
932291,Fairways Leama,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96695
932291,Fairways Leama,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97757
932291,Fairways Leama,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
932291,Fairways Leama,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
