Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932291,Fairways Leama,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
932291,Fairways Leama,2024-01-20T15:50:00.000+00:00,feeder,2,N Current (Min),A,37.0
932291,Fairways Leama,2024-01-20T15:50:00.000+00:00,feeder,2,N Current (Max),A,94.25
932291,Fairways Leama,2024-01-20T15:50:00.000+00:00,feeder,2,N Current (RMS),A,56.5
932291,Fairways Leama,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,22.25
932291,Fairways Leama,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,53.62
932291,Fairways Leama,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.75
932291,Fairways Leama,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,29.62
932291,Fairways Leama,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,81.25
932291,Fairways Leama,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.0
932291,Fairways Leama,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,69.75
932291,Fairways Leama,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,134.88
932291,Fairways Leama,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,92.88
932291,Fairways Leama,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.13
932291,Fairways Leama,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.0
932291,Fairways Leama,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
932291,Fairways Leama,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97031
932291,Fairways Leama,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94275
932291,Fairways Leama,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98938
932291,Fairways Leama,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
932291,Fairways Leama,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
932291,Fairways Leama,2024-01-20T15:50:00.000+00:00,feeder,1,N Current (Min),A,23.25
932291,Fairways Leama,2024-01-20T15:50:00.000+00:00,feeder,1,N Current (Max),A,17.38
932291,Fairways Leama,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,24.75
932291,Fairways Leama,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,37.12
932291,Fairways Leama,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.75
932291,Fairways Leama,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,32.62
932291,Fairways Leama,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,40.5
932291,Fairways Leama,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.88
932291,Fairways Leama,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,21.38
932291,Fairways Leama,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,39.12
932291,Fairways Leama,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.38
932291,Fairways Leama,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.36
932291,Fairways Leama,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.55
932291,Fairways Leama,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
932291,Fairways Leama,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.06
932291,Fairways Leama,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.14
932291,Fairways Leama,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
932291,Fairways Leama,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.28
932291,Fairways Leama,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.33
932291,Fairways Leama,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
932291,Fairways Leama,2024-01-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
932291,Fairways Leama,2024-01-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
932291,Fairways Leama,2024-01-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
932291,Fairways Leama,2024-01-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
932291,Fairways Leama,2024-01-20T15:50:00.000+00:00,busbar,,N Current (Min),A,92.25
932291,Fairways Leama,2024-01-20T15:50:00.000+00:00,busbar,,N Current (Max),A,134.5
932291,Fairways Leama,2024-01-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,109.75
932291,Fairways Leama,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (Min),A,84.88
932291,Fairways Leama,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (Max),A,136.12
932291,Fairways Leama,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.62
932291,Fairways Leama,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (Min),A,115.0
932291,Fairways Leama,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (Max),A,184.62
932291,Fairways Leama,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.75
932291,Fairways Leama,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (Min),A,169.38
932291,Fairways Leama,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (Max),A,229.25
932291,Fairways Leama,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
932291,Fairways Leama,2024-01-20T15:50:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T15:50:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.81
932291,Fairways Leama,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.75
932291,Fairways Leama,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.31
932291,Fairways Leama,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93185
932291,Fairways Leama,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91113
932291,Fairways Leama,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9393
932291,Fairways Leama,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
932291,Fairways Leama,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
932291,Fairways Leama,2024-01-20T15:40:00.000+00:00,feeder,4,N Current (Min),A,22.62
932291,Fairways Leama,2024-01-20T15:40:00.000+00:00,feeder,4,N Current (Max),A,48.12
932291,Fairways Leama,2024-01-20T15:40:00.000+00:00,feeder,4,N Current (RMS),A,33.62
932291,Fairways Leama,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,21.12
932291,Fairways Leama,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,38.88
932291,Fairways Leama,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.62
932291,Fairways Leama,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,34.88
932291,Fairways Leama,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,59.62
932291,Fairways Leama,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.75
932291,Fairways Leama,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,33.25
932291,Fairways Leama,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,61.12
932291,Fairways Leama,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.0
932291,Fairways Leama,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.5
932291,Fairways Leama,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.69
932291,Fairways Leama,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.81
932291,Fairways Leama,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81271
932291,Fairways Leama,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89377
932291,Fairways Leama,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9487
932291,Fairways Leama,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
932291,Fairways Leama,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-20T15:40:00.000+00:00,feeder,3,N Current (Min),A,7.62
932291,Fairways Leama,2024-01-20T15:40:00.000+00:00,feeder,3,N Current (Max),A,33.75
932291,Fairways Leama,2024-01-20T15:40:00.000+00:00,feeder,3,N Current (RMS),A,14.75
932291,Fairways Leama,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
932291,Fairways Leama,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,7.62
932291,Fairways Leama,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.88
932291,Fairways Leama,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.25
932291,Fairways Leama,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,42.25
932291,Fairways Leama,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
932291,Fairways Leama,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.12
932291,Fairways Leama,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,19.88
932291,Fairways Leama,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.12
932291,Fairways Leama,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.06
932291,Fairways Leama,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.31
932291,Fairways Leama,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.43
932291,Fairways Leama,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89545
932291,Fairways Leama,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94757
932291,Fairways Leama,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98154
932291,Fairways Leama,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
932291,Fairways Leama,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
932291,Fairways Leama,2024-01-20T15:40:00.000+00:00,feeder,2,N Current (Min),A,47.75
932291,Fairways Leama,2024-01-20T15:40:00.000+00:00,feeder,2,N Current (Max),A,91.38
932291,Fairways Leama,2024-01-20T15:40:00.000+00:00,feeder,2,N Current (RMS),A,66.25
932291,Fairways Leama,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.25
932291,Fairways Leama,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,46.38
932291,Fairways Leama,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.75
932291,Fairways Leama,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,28.62
932291,Fairways Leama,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,60.88
932291,Fairways Leama,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.62
932291,Fairways Leama,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,81.62
932291,Fairways Leama,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,115.88
932291,Fairways Leama,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,95.62
932291,Fairways Leama,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.19
932291,Fairways Leama,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.81
932291,Fairways Leama,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
932291,Fairways Leama,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98697
932291,Fairways Leama,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93985
932291,Fairways Leama,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99417
932291,Fairways Leama,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
932291,Fairways Leama,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
932291,Fairways Leama,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
932291,Fairways Leama,2024-01-20T15:40:00.000+00:00,feeder,1,N Current (Min),A,23.62
932291,Fairways Leama,2024-01-20T15:40:00.000+00:00,feeder,1,N Current (Max),A,18.25
932291,Fairways Leama,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,26.88
932291,Fairways Leama,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,54.12
932291,Fairways Leama,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
932291,Fairways Leama,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,32.38
932291,Fairways Leama,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,40.88
932291,Fairways Leama,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
932291,Fairways Leama,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,25.25
932291,Fairways Leama,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,32.75
932291,Fairways Leama,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
932291,Fairways Leama,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.83
932291,Fairways Leama,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.84
932291,Fairways Leama,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
932291,Fairways Leama,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.58
932291,Fairways Leama,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.72
932291,Fairways Leama,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
932291,Fairways Leama,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.7
932291,Fairways Leama,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.62
932291,Fairways Leama,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
932291,Fairways Leama,2024-01-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
932291,Fairways Leama,2024-01-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
932291,Fairways Leama,2024-01-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
932291,Fairways Leama,2024-01-20T15:40:00.000+00:00,busbar,,N Current (Min),A,83.88
932291,Fairways Leama,2024-01-20T15:40:00.000+00:00,busbar,,N Current (Max),A,133.62
932291,Fairways Leama,2024-01-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,105.25
932291,Fairways Leama,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (Min),A,81.62
932291,Fairways Leama,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (Max),A,135.25
932291,Fairways Leama,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.88
932291,Fairways Leama,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (Min),A,114.5
932291,Fairways Leama,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (Max),A,156.75
932291,Fairways Leama,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.38
932291,Fairways Leama,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (Min),A,163.5
932291,Fairways Leama,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (Max),A,215.12
932291,Fairways Leama,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
932291,Fairways Leama,2024-01-20T15:40:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T15:40:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.0
932291,Fairways Leama,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.57
932291,Fairways Leama,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.31
932291,Fairways Leama,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93173
932291,Fairways Leama,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93198
932291,Fairways Leama,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90143
932291,Fairways Leama,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
932291,Fairways Leama,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
932291,Fairways Leama,2024-01-20T15:30:00.000+00:00,feeder,4,N Current (Min),A,23.25
932291,Fairways Leama,2024-01-20T15:30:00.000+00:00,feeder,4,N Current (Max),A,42.38
932291,Fairways Leama,2024-01-20T15:30:00.000+00:00,feeder,4,N Current (RMS),A,27.75
932291,Fairways Leama,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,22.12
932291,Fairways Leama,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,56.25
932291,Fairways Leama,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.88
932291,Fairways Leama,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,38.0
932291,Fairways Leama,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,64.88
932291,Fairways Leama,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.38
932291,Fairways Leama,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,30.5
932291,Fairways Leama,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,59.75
932291,Fairways Leama,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.38
932291,Fairways Leama,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.62
932291,Fairways Leama,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.25
932291,Fairways Leama,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.81
932291,Fairways Leama,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85895
932291,Fairways Leama,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97208
932291,Fairways Leama,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98123
932291,Fairways Leama,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
932291,Fairways Leama,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
932291,Fairways Leama,2024-01-20T15:30:00.000+00:00,feeder,3,N Current (Min),A,13.62
932291,Fairways Leama,2024-01-20T15:30:00.000+00:00,feeder,3,N Current (Max),A,33.38
932291,Fairways Leama,2024-01-20T15:30:00.000+00:00,feeder,3,N Current (RMS),A,22.25
932291,Fairways Leama,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.88
932291,Fairways Leama,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,8.88
932291,Fairways Leama,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.75
932291,Fairways Leama,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
932291,Fairways Leama,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,44.38
932291,Fairways Leama,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
932291,Fairways Leama,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,16.12
932291,Fairways Leama,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,34.0
932291,Fairways Leama,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.38
932291,Fairways Leama,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.75
932291,Fairways Leama,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.19
932291,Fairways Leama,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
932291,Fairways Leama,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88644
932291,Fairways Leama,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96143
932291,Fairways Leama,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98581
932291,Fairways Leama,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
932291,Fairways Leama,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
932291,Fairways Leama,2024-01-20T15:30:00.000+00:00,feeder,2,N Current (Min),A,53.0
932291,Fairways Leama,2024-01-20T15:30:00.000+00:00,feeder,2,N Current (Max),A,98.75
932291,Fairways Leama,2024-01-20T15:30:00.000+00:00,feeder,2,N Current (RMS),A,78.0
932291,Fairways Leama,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,18.12
932291,Fairways Leama,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,40.88
932291,Fairways Leama,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.25
932291,Fairways Leama,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,29.0
932291,Fairways Leama,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,76.25
932291,Fairways Leama,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.75
932291,Fairways Leama,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,90.0
932291,Fairways Leama,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,128.75
932291,Fairways Leama,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,109.5
932291,Fairways Leama,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
932291,Fairways Leama,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.31
932291,Fairways Leama,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.56
932291,Fairways Leama,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99451
932291,Fairways Leama,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91952
932291,Fairways Leama,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9949
932291,Fairways Leama,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
932291,Fairways Leama,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
932291,Fairways Leama,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
932291,Fairways Leama,2024-01-20T15:30:00.000+00:00,feeder,1,N Current (Min),A,32.88
932291,Fairways Leama,2024-01-20T15:30:00.000+00:00,feeder,1,N Current (Max),A,19.5
932291,Fairways Leama,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,40.12
932291,Fairways Leama,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,67.38
932291,Fairways Leama,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.12
932291,Fairways Leama,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,32.0
932291,Fairways Leama,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,40.75
932291,Fairways Leama,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.38
932291,Fairways Leama,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,24.88
932291,Fairways Leama,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,36.25
932291,Fairways Leama,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
932291,Fairways Leama,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.36
932291,Fairways Leama,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.11
932291,Fairways Leama,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
932291,Fairways Leama,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.88
932291,Fairways Leama,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.95
932291,Fairways Leama,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
932291,Fairways Leama,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.06
932291,Fairways Leama,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.03
932291,Fairways Leama,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
932291,Fairways Leama,2024-01-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
932291,Fairways Leama,2024-01-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
932291,Fairways Leama,2024-01-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
932291,Fairways Leama,2024-01-20T15:30:00.000+00:00,busbar,,N Current (Min),A,79.12
932291,Fairways Leama,2024-01-20T15:30:00.000+00:00,busbar,,N Current (Max),A,134.12
932291,Fairways Leama,2024-01-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,105.62
932291,Fairways Leama,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (Min),A,97.62
932291,Fairways Leama,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (Max),A,145.88
932291,Fairways Leama,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.38
932291,Fairways Leama,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (Min),A,117.38
932291,Fairways Leama,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (Max),A,189.62
932291,Fairways Leama,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.88
932291,Fairways Leama,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (Min),A,171.88
932291,Fairways Leama,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (Max),A,225.38
932291,Fairways Leama,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.75
932291,Fairways Leama,2024-01-20T15:30:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T15:30:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.57
932291,Fairways Leama,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.44
932291,Fairways Leama,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.69
932291,Fairways Leama,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93411
932291,Fairways Leama,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88894
932291,Fairways Leama,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9313
932291,Fairways Leama,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
932291,Fairways Leama,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
932291,Fairways Leama,2024-01-20T15:20:00.000+00:00,feeder,4,N Current (Min),A,23.38
932291,Fairways Leama,2024-01-20T15:20:00.000+00:00,feeder,4,N Current (Max),A,42.25
932291,Fairways Leama,2024-01-20T15:20:00.000+00:00,feeder,4,N Current (RMS),A,29.5
932291,Fairways Leama,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,22.75
932291,Fairways Leama,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,47.12
932291,Fairways Leama,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.5
932291,Fairways Leama,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,31.62
932291,Fairways Leama,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,52.62
932291,Fairways Leama,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.25
932291,Fairways Leama,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,31.88
932291,Fairways Leama,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,66.38
932291,Fairways Leama,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.88
932291,Fairways Leama,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.19
932291,Fairways Leama,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.62
932291,Fairways Leama,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.5
932291,Fairways Leama,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80438
932291,Fairways Leama,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99545
932291,Fairways Leama,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95492
932291,Fairways Leama,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
932291,Fairways Leama,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-20T15:20:00.000+00:00,feeder,3,N Current (Min),A,13.25
932291,Fairways Leama,2024-01-20T15:20:00.000+00:00,feeder,3,N Current (Max),A,37.12
932291,Fairways Leama,2024-01-20T15:20:00.000+00:00,feeder,3,N Current (RMS),A,28.38
932291,Fairways Leama,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
932291,Fairways Leama,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,12.5
932291,Fairways Leama,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.25
932291,Fairways Leama,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,23.62
932291,Fairways Leama,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,44.88
932291,Fairways Leama,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.62
932291,Fairways Leama,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
932291,Fairways Leama,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,22.88
932291,Fairways Leama,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.38
932291,Fairways Leama,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.81
932291,Fairways Leama,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.56
932291,Fairways Leama,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.25
932291,Fairways Leama,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92905
932291,Fairways Leama,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9574
932291,Fairways Leama,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98758
932291,Fairways Leama,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
932291,Fairways Leama,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
932291,Fairways Leama,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
932291,Fairways Leama,2024-01-20T15:20:00.000+00:00,feeder,2,N Current (Min),A,53.25
932291,Fairways Leama,2024-01-20T15:20:00.000+00:00,feeder,2,N Current (Max),A,97.0
932291,Fairways Leama,2024-01-20T15:20:00.000+00:00,feeder,2,N Current (RMS),A,73.38
932291,Fairways Leama,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,19.38
932291,Fairways Leama,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,54.0
932291,Fairways Leama,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
932291,Fairways Leama,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,27.12
932291,Fairways Leama,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,66.0
932291,Fairways Leama,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.62
932291,Fairways Leama,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,90.12
932291,Fairways Leama,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,127.75
932291,Fairways Leama,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,109.0
932291,Fairways Leama,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
932291,Fairways Leama,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.62
932291,Fairways Leama,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.5
932291,Fairways Leama,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97684
932291,Fairways Leama,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91714
932291,Fairways Leama,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98944
932291,Fairways Leama,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
932291,Fairways Leama,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
932291,Fairways Leama,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-20T15:20:00.000+00:00,feeder,1,N Current (Min),A,22.62
932291,Fairways Leama,2024-01-20T15:20:00.000+00:00,feeder,1,N Current (Max),A,16.75
932291,Fairways Leama,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,26.0
932291,Fairways Leama,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,49.25
932291,Fairways Leama,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.12
932291,Fairways Leama,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,31.12
932291,Fairways Leama,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,38.62
932291,Fairways Leama,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.62
932291,Fairways Leama,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,17.0
932291,Fairways Leama,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,32.0
932291,Fairways Leama,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.25
932291,Fairways Leama,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.33
932291,Fairways Leama,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.31
932291,Fairways Leama,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
932291,Fairways Leama,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.86
932291,Fairways Leama,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.77
932291,Fairways Leama,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
932291,Fairways Leama,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.08
932291,Fairways Leama,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.14
932291,Fairways Leama,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
932291,Fairways Leama,2024-01-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
932291,Fairways Leama,2024-01-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
932291,Fairways Leama,2024-01-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
932291,Fairways Leama,2024-01-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
932291,Fairways Leama,2024-01-20T15:20:00.000+00:00,busbar,,N Current (Min),A,84.88
932291,Fairways Leama,2024-01-20T15:20:00.000+00:00,busbar,,N Current (Max),A,129.0
932291,Fairways Leama,2024-01-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,104.62
932291,Fairways Leama,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (Min),A,77.12
932291,Fairways Leama,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (Max),A,142.12
932291,Fairways Leama,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
932291,Fairways Leama,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (Min),A,130.12
932291,Fairways Leama,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (Max),A,178.38
932291,Fairways Leama,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.38
932291,Fairways Leama,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (Min),A,168.25
932291,Fairways Leama,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (Max),A,216.62
932291,Fairways Leama,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.38
932291,Fairways Leama,2024-01-20T15:20:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T15:20:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.81
932291,Fairways Leama,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.88
932291,Fairways Leama,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.75
932291,Fairways Leama,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92651
932291,Fairways Leama,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94202
932291,Fairways Leama,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92203
932291,Fairways Leama,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
932291,Fairways Leama,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
932291,Fairways Leama,2024-01-20T15:10:00.000+00:00,feeder,4,N Current (Min),A,25.62
932291,Fairways Leama,2024-01-20T15:10:00.000+00:00,feeder,4,N Current (Max),A,60.88
932291,Fairways Leama,2024-01-20T15:10:00.000+00:00,feeder,4,N Current (RMS),A,35.38
932291,Fairways Leama,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,21.12
932291,Fairways Leama,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,46.5
932291,Fairways Leama,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.88
932291,Fairways Leama,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,39.25
932291,Fairways Leama,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,85.75
932291,Fairways Leama,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.5
932291,Fairways Leama,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,31.38
932291,Fairways Leama,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,50.62
932291,Fairways Leama,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.75
932291,Fairways Leama,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.94
932291,Fairways Leama,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.25
932291,Fairways Leama,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.31
932291,Fairways Leama,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85663
932291,Fairways Leama,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98837
932291,Fairways Leama,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97241
932291,Fairways Leama,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
932291,Fairways Leama,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-20T15:10:00.000+00:00,feeder,3,N Current (Min),A,7.88
932291,Fairways Leama,2024-01-20T15:10:00.000+00:00,feeder,3,N Current (Max),A,46.38
932291,Fairways Leama,2024-01-20T15:10:00.000+00:00,feeder,3,N Current (RMS),A,25.5
932291,Fairways Leama,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.12
932291,Fairways Leama,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,25.88
932291,Fairways Leama,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.88
932291,Fairways Leama,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
932291,Fairways Leama,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,54.75
932291,Fairways Leama,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.25
932291,Fairways Leama,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.62
932291,Fairways Leama,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,26.0
932291,Fairways Leama,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.25
932291,Fairways Leama,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.81
932291,Fairways Leama,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.0
932291,Fairways Leama,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.0
932291,Fairways Leama,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90005
932291,Fairways Leama,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96222
932291,Fairways Leama,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98602
932291,Fairways Leama,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
932291,Fairways Leama,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
932291,Fairways Leama,2024-01-20T15:10:00.000+00:00,feeder,2,N Current (Min),A,23.5
932291,Fairways Leama,2024-01-20T15:10:00.000+00:00,feeder,2,N Current (Max),A,97.38
932291,Fairways Leama,2024-01-20T15:10:00.000+00:00,feeder,2,N Current (RMS),A,62.12
932291,Fairways Leama,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.0
932291,Fairways Leama,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,59.0
