Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932291,Fairways Leama,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
932291,Fairways Leama,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,27.5
932291,Fairways Leama,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,81.5
932291,Fairways Leama,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.75
932291,Fairways Leama,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,64.25
932291,Fairways Leama,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,122.25
932291,Fairways Leama,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,95.12
932291,Fairways Leama,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.19
932291,Fairways Leama,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.31
932291,Fairways Leama,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
932291,Fairways Leama,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98349
932291,Fairways Leama,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93967
932291,Fairways Leama,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9761
932291,Fairways Leama,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
932291,Fairways Leama,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
932291,Fairways Leama,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-20T15:10:00.000+00:00,feeder,1,N Current (Min),A,28.75
932291,Fairways Leama,2024-01-20T15:10:00.000+00:00,feeder,1,N Current (Max),A,19.88
932291,Fairways Leama,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,23.5
932291,Fairways Leama,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,52.88
932291,Fairways Leama,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.38
932291,Fairways Leama,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,30.75
932291,Fairways Leama,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,47.5
932291,Fairways Leama,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
932291,Fairways Leama,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.62
932291,Fairways Leama,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,32.5
932291,Fairways Leama,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.75
932291,Fairways Leama,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.28
932291,Fairways Leama,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.34
932291,Fairways Leama,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
932291,Fairways Leama,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.8
932291,Fairways Leama,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.22
932291,Fairways Leama,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
932291,Fairways Leama,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.78
932291,Fairways Leama,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.92
932291,Fairways Leama,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
932291,Fairways Leama,2024-01-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
932291,Fairways Leama,2024-01-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
932291,Fairways Leama,2024-01-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
932291,Fairways Leama,2024-01-20T15:10:00.000+00:00,busbar,,N Current (Min),A,72.75
932291,Fairways Leama,2024-01-20T15:10:00.000+00:00,busbar,,N Current (Max),A,128.62
932291,Fairways Leama,2024-01-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,101.0
932291,Fairways Leama,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (Min),A,86.5
932291,Fairways Leama,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (Max),A,153.5
932291,Fairways Leama,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.62
932291,Fairways Leama,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (Min),A,133.88
932291,Fairways Leama,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (Max),A,224.88
932291,Fairways Leama,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
932291,Fairways Leama,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (Min),A,134.62
932291,Fairways Leama,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (Max),A,204.75
932291,Fairways Leama,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.88
932291,Fairways Leama,2024-01-20T15:10:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T15:10:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.63
932291,Fairways Leama,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.31
932291,Fairways Leama,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.87
932291,Fairways Leama,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97122
932291,Fairways Leama,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96826
932291,Fairways Leama,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93024
932291,Fairways Leama,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
932291,Fairways Leama,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
932291,Fairways Leama,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
932291,Fairways Leama,2024-01-20T15:00:00.000+00:00,feeder,4,N Current (Min),A,28.25
932291,Fairways Leama,2024-01-20T15:00:00.000+00:00,feeder,4,N Current (Max),A,50.75
932291,Fairways Leama,2024-01-20T15:00:00.000+00:00,feeder,4,N Current (RMS),A,38.88
932291,Fairways Leama,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,33.12
932291,Fairways Leama,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,64.0
932291,Fairways Leama,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.25
932291,Fairways Leama,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,65.5
932291,Fairways Leama,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,85.38
932291,Fairways Leama,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,76.38
932291,Fairways Leama,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,27.5
932291,Fairways Leama,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,56.25
932291,Fairways Leama,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.0
932291,Fairways Leama,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.0
932291,Fairways Leama,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.44
932291,Fairways Leama,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.31
932291,Fairways Leama,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85531
932291,Fairways Leama,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9779
932291,Fairways Leama,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97613
932291,Fairways Leama,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
932291,Fairways Leama,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-20T15:00:00.000+00:00,feeder,3,N Current (Min),A,7.5
932291,Fairways Leama,2024-01-20T15:00:00.000+00:00,feeder,3,N Current (Max),A,27.0
932291,Fairways Leama,2024-01-20T15:00:00.000+00:00,feeder,3,N Current (RMS),A,15.75
932291,Fairways Leama,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.0
932291,Fairways Leama,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,20.12
932291,Fairways Leama,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.75
932291,Fairways Leama,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
932291,Fairways Leama,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,34.75
932291,Fairways Leama,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.88
932291,Fairways Leama,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
932291,Fairways Leama,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,33.62
932291,Fairways Leama,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.62
932291,Fairways Leama,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.81
932291,Fairways Leama,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.75
932291,Fairways Leama,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.44
932291,Fairways Leama,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96216
932291,Fairways Leama,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98022
932291,Fairways Leama,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.978
932291,Fairways Leama,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
932291,Fairways Leama,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
932291,Fairways Leama,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
932291,Fairways Leama,2024-01-20T15:00:00.000+00:00,feeder,2,N Current (Min),A,25.88
932291,Fairways Leama,2024-01-20T15:00:00.000+00:00,feeder,2,N Current (Max),A,71.75
932291,Fairways Leama,2024-01-20T15:00:00.000+00:00,feeder,2,N Current (RMS),A,46.5
932291,Fairways Leama,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,27.5
932291,Fairways Leama,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,60.88
932291,Fairways Leama,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.75
932291,Fairways Leama,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,40.75
932291,Fairways Leama,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,82.25
932291,Fairways Leama,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.88
932291,Fairways Leama,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,67.88
932291,Fairways Leama,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,112.75
932291,Fairways Leama,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,89.5
932291,Fairways Leama,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
932291,Fairways Leama,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.0
932291,Fairways Leama,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.5
932291,Fairways Leama,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97079
932291,Fairways Leama,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94595
932291,Fairways Leama,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9743
932291,Fairways Leama,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
932291,Fairways Leama,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-20T15:00:00.000+00:00,feeder,1,N Current (Min),A,41.75
932291,Fairways Leama,2024-01-20T15:00:00.000+00:00,feeder,1,N Current (Max),A,20.12
932291,Fairways Leama,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,23.0
932291,Fairways Leama,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,35.12
932291,Fairways Leama,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.38
932291,Fairways Leama,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.12
932291,Fairways Leama,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,60.38
932291,Fairways Leama,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.12
932291,Fairways Leama,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.62
932291,Fairways Leama,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,25.25
932291,Fairways Leama,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.25
932291,Fairways Leama,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.55
932291,Fairways Leama,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.75
932291,Fairways Leama,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
932291,Fairways Leama,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.81
932291,Fairways Leama,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.98
932291,Fairways Leama,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
932291,Fairways Leama,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.39
932291,Fairways Leama,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.16
932291,Fairways Leama,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
932291,Fairways Leama,2024-01-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
932291,Fairways Leama,2024-01-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,44.0
932291,Fairways Leama,2024-01-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
932291,Fairways Leama,2024-01-20T15:00:00.000+00:00,busbar,,N Current (Min),A,69.12
932291,Fairways Leama,2024-01-20T15:00:00.000+00:00,busbar,,N Current (Max),A,117.88
932291,Fairways Leama,2024-01-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,90.88
932291,Fairways Leama,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (Min),A,98.25
932291,Fairways Leama,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (Max),A,144.75
932291,Fairways Leama,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.62
932291,Fairways Leama,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (Min),A,168.0
932291,Fairways Leama,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (Max),A,226.25
932291,Fairways Leama,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
932291,Fairways Leama,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (Min),A,144.0
932291,Fairways Leama,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (Max),A,195.88
932291,Fairways Leama,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.62
932291,Fairways Leama,2024-01-20T15:00:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T15:00:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.0
932291,Fairways Leama,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.69
932291,Fairways Leama,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.12
932291,Fairways Leama,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90027
932291,Fairways Leama,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96182
932291,Fairways Leama,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91388
932291,Fairways Leama,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
932291,Fairways Leama,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
932291,Fairways Leama,2024-01-20T14:50:00.000+00:00,feeder,4,N Current (Min),A,30.62
932291,Fairways Leama,2024-01-20T14:50:00.000+00:00,feeder,4,N Current (Max),A,67.12
932291,Fairways Leama,2024-01-20T14:50:00.000+00:00,feeder,4,N Current (RMS),A,47.0
932291,Fairways Leama,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,13.12
932291,Fairways Leama,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,70.5
932291,Fairways Leama,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.88
932291,Fairways Leama,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,63.5
932291,Fairways Leama,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,99.0
932291,Fairways Leama,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,71.62
932291,Fairways Leama,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,26.62
932291,Fairways Leama,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,51.38
932291,Fairways Leama,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.88
932291,Fairways Leama,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.13
932291,Fairways Leama,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.62
932291,Fairways Leama,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.25
932291,Fairways Leama,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79284
932291,Fairways Leama,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99448
932291,Fairways Leama,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92645
932291,Fairways Leama,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
932291,Fairways Leama,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-20T14:50:00.000+00:00,feeder,3,N Current (Min),A,9.12
932291,Fairways Leama,2024-01-20T14:50:00.000+00:00,feeder,3,N Current (Max),A,30.88
932291,Fairways Leama,2024-01-20T14:50:00.000+00:00,feeder,3,N Current (RMS),A,22.88
932291,Fairways Leama,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
932291,Fairways Leama,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,21.75
932291,Fairways Leama,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.75
932291,Fairways Leama,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,23.88
932291,Fairways Leama,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,36.0
932291,Fairways Leama,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
932291,Fairways Leama,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
932291,Fairways Leama,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,33.62
932291,Fairways Leama,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.38
932291,Fairways Leama,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.06
932291,Fairways Leama,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.37
932291,Fairways Leama,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.25
932291,Fairways Leama,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93964
932291,Fairways Leama,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9476
932291,Fairways Leama,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98706
932291,Fairways Leama,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
932291,Fairways Leama,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
932291,Fairways Leama,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
932291,Fairways Leama,2024-01-20T14:50:00.000+00:00,feeder,2,N Current (Min),A,39.38
932291,Fairways Leama,2024-01-20T14:50:00.000+00:00,feeder,2,N Current (Max),A,85.0
932291,Fairways Leama,2024-01-20T14:50:00.000+00:00,feeder,2,N Current (RMS),A,62.5
932291,Fairways Leama,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,16.75
932291,Fairways Leama,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,58.0
932291,Fairways Leama,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.88
932291,Fairways Leama,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,26.0
932291,Fairways Leama,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,57.0
932291,Fairways Leama,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
932291,Fairways Leama,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,85.25
932291,Fairways Leama,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,119.25
932291,Fairways Leama,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,97.25
932291,Fairways Leama,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.69
932291,Fairways Leama,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.37
932291,Fairways Leama,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
932291,Fairways Leama,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97461
932291,Fairways Leama,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93585
932291,Fairways Leama,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96716
932291,Fairways Leama,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
932291,Fairways Leama,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
932291,Fairways Leama,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-20T14:50:00.000+00:00,feeder,1,N Current (Min),A,38.75
932291,Fairways Leama,2024-01-20T14:50:00.000+00:00,feeder,1,N Current (Max),A,20.62
932291,Fairways Leama,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,22.62
932291,Fairways Leama,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,49.38
932291,Fairways Leama,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.12
932291,Fairways Leama,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,28.5
932291,Fairways Leama,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,53.62
932291,Fairways Leama,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
932291,Fairways Leama,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.38
932291,Fairways Leama,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,24.0
932291,Fairways Leama,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.75
932291,Fairways Leama,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.52
932291,Fairways Leama,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
932291,Fairways Leama,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
932291,Fairways Leama,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.5
932291,Fairways Leama,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.7
932291,Fairways Leama,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
932291,Fairways Leama,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.19
932291,Fairways Leama,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.2
932291,Fairways Leama,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
932291,Fairways Leama,2024-01-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
932291,Fairways Leama,2024-01-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
932291,Fairways Leama,2024-01-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
932291,Fairways Leama,2024-01-20T14:50:00.000+00:00,busbar,,N Current (Min),A,62.75
932291,Fairways Leama,2024-01-20T14:50:00.000+00:00,busbar,,N Current (Max),A,132.25
932291,Fairways Leama,2024-01-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,94.12
932291,Fairways Leama,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (Min),A,70.0
932291,Fairways Leama,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (Max),A,155.25
932291,Fairways Leama,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
932291,Fairways Leama,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (Min),A,145.25
932291,Fairways Leama,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (Max),A,231.5
932291,Fairways Leama,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
932291,Fairways Leama,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (Min),A,143.12
932291,Fairways Leama,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (Max),A,188.12
932291,Fairways Leama,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
932291,Fairways Leama,2024-01-20T14:50:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T14:50:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.75
932291,Fairways Leama,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.5
932291,Fairways Leama,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.88
932291,Fairways Leama,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84482
932291,Fairways Leama,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96912
932291,Fairways Leama,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9588
932291,Fairways Leama,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
932291,Fairways Leama,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
932291,Fairways Leama,2024-01-20T14:40:00.000+00:00,feeder,4,N Current (Min),A,40.0
932291,Fairways Leama,2024-01-20T14:40:00.000+00:00,feeder,4,N Current (Max),A,62.0
932291,Fairways Leama,2024-01-20T14:40:00.000+00:00,feeder,4,N Current (RMS),A,50.25
932291,Fairways Leama,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,16.25
932291,Fairways Leama,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,31.0
932291,Fairways Leama,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.38
932291,Fairways Leama,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,62.38
932291,Fairways Leama,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,81.38
932291,Fairways Leama,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,67.38
932291,Fairways Leama,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,26.88
932291,Fairways Leama,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,71.12
932291,Fairways Leama,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.25
932291,Fairways Leama,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.25
932291,Fairways Leama,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
932291,Fairways Leama,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.0
932291,Fairways Leama,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86346
932291,Fairways Leama,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90774
932291,Fairways Leama,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96567
932291,Fairways Leama,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
932291,Fairways Leama,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-20T14:40:00.000+00:00,feeder,3,N Current (Min),A,8.12
932291,Fairways Leama,2024-01-20T14:40:00.000+00:00,feeder,3,N Current (Max),A,18.38
932291,Fairways Leama,2024-01-20T14:40:00.000+00:00,feeder,3,N Current (RMS),A,12.12
932291,Fairways Leama,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
932291,Fairways Leama,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,19.75
932291,Fairways Leama,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.25
932291,Fairways Leama,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
932291,Fairways Leama,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,28.38
932291,Fairways Leama,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
932291,Fairways Leama,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,16.0
932291,Fairways Leama,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,24.5
932291,Fairways Leama,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.62
932291,Fairways Leama,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.63
932291,Fairways Leama,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.75
932291,Fairways Leama,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
932291,Fairways Leama,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95123
932291,Fairways Leama,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93375
932291,Fairways Leama,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98172
932291,Fairways Leama,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
932291,Fairways Leama,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
932291,Fairways Leama,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
932291,Fairways Leama,2024-01-20T14:40:00.000+00:00,feeder,2,N Current (Min),A,23.25
932291,Fairways Leama,2024-01-20T14:40:00.000+00:00,feeder,2,N Current (Max),A,76.5
932291,Fairways Leama,2024-01-20T14:40:00.000+00:00,feeder,2,N Current (RMS),A,55.38
932291,Fairways Leama,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.62
932291,Fairways Leama,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,75.25
932291,Fairways Leama,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.88
932291,Fairways Leama,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,26.38
932291,Fairways Leama,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,56.25
932291,Fairways Leama,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
932291,Fairways Leama,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,61.0
932291,Fairways Leama,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,110.88
932291,Fairways Leama,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,88.88
932291,Fairways Leama,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
932291,Fairways Leama,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.31
932291,Fairways Leama,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.0
932291,Fairways Leama,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99231
932291,Fairways Leama,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92261
932291,Fairways Leama,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97913
932291,Fairways Leama,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
932291,Fairways Leama,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
932291,Fairways Leama,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-20T14:40:00.000+00:00,feeder,1,N Current (Min),A,56.38
932291,Fairways Leama,2024-01-20T14:40:00.000+00:00,feeder,1,N Current (Max),A,31.62
932291,Fairways Leama,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,42.38
932291,Fairways Leama,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,82.38
932291,Fairways Leama,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.62
932291,Fairways Leama,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,26.88
932291,Fairways Leama,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,54.0
932291,Fairways Leama,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.38
932291,Fairways Leama,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.62
932291,Fairways Leama,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,33.5
932291,Fairways Leama,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.25
932291,Fairways Leama,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.38
932291,Fairways Leama,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.44
932291,Fairways Leama,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
932291,Fairways Leama,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.5
932291,Fairways Leama,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.75
932291,Fairways Leama,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
932291,Fairways Leama,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.28
932291,Fairways Leama,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.0
932291,Fairways Leama,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
932291,Fairways Leama,2024-01-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
932291,Fairways Leama,2024-01-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
932291,Fairways Leama,2024-01-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
932291,Fairways Leama,2024-01-20T14:40:00.000+00:00,busbar,,N Current (Min),A,60.62
932291,Fairways Leama,2024-01-20T14:40:00.000+00:00,busbar,,N Current (Max),A,104.25
932291,Fairways Leama,2024-01-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,81.12
932291,Fairways Leama,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (Min),A,111.12
932291,Fairways Leama,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (Max),A,150.88
932291,Fairways Leama,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.88
932291,Fairways Leama,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (Min),A,124.5
932291,Fairways Leama,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (Max),A,171.88
932291,Fairways Leama,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.75
932291,Fairways Leama,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (Min),A,144.25
932291,Fairways Leama,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (Max),A,212.88
932291,Fairways Leama,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.62
932291,Fairways Leama,2024-01-20T14:40:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T14:40:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.19
932291,Fairways Leama,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.13
932291,Fairways Leama,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.81
932291,Fairways Leama,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93219
932291,Fairways Leama,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95718
932291,Fairways Leama,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96109
932291,Fairways Leama,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
932291,Fairways Leama,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
932291,Fairways Leama,2024-01-20T14:30:00.000+00:00,feeder,4,N Current (Min),A,21.5
932291,Fairways Leama,2024-01-20T14:30:00.000+00:00,feeder,4,N Current (Max),A,62.5
932291,Fairways Leama,2024-01-20T14:30:00.000+00:00,feeder,4,N Current (RMS),A,40.75
932291,Fairways Leama,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,17.38
932291,Fairways Leama,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,62.62
932291,Fairways Leama,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
932291,Fairways Leama,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,57.5
932291,Fairways Leama,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,81.5
932291,Fairways Leama,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,63.88
932291,Fairways Leama,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,41.5
932291,Fairways Leama,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,84.12
932291,Fairways Leama,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,55.38
932291,Fairways Leama,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.38
932291,Fairways Leama,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.25
932291,Fairways Leama,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.81
932291,Fairways Leama,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80533
932291,Fairways Leama,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90619
932291,Fairways Leama,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9364
932291,Fairways Leama,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
932291,Fairways Leama,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-20T14:30:00.000+00:00,feeder,3,N Current (Min),A,6.0
932291,Fairways Leama,2024-01-20T14:30:00.000+00:00,feeder,3,N Current (Max),A,22.38
932291,Fairways Leama,2024-01-20T14:30:00.000+00:00,feeder,3,N Current (RMS),A,11.75
932291,Fairways Leama,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
932291,Fairways Leama,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,11.25
932291,Fairways Leama,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.62
932291,Fairways Leama,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
932291,Fairways Leama,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,11.38
932291,Fairways Leama,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.12
932291,Fairways Leama,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
932291,Fairways Leama,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,29.38
932291,Fairways Leama,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.38
932291,Fairways Leama,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.0
932291,Fairways Leama,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.0
932291,Fairways Leama,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.44
932291,Fairways Leama,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91876
932291,Fairways Leama,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96207
932291,Fairways Leama,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97604
932291,Fairways Leama,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
932291,Fairways Leama,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
932291,Fairways Leama,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
932291,Fairways Leama,2024-01-20T14:30:00.000+00:00,feeder,2,N Current (Min),A,29.12
932291,Fairways Leama,2024-01-20T14:30:00.000+00:00,feeder,2,N Current (Max),A,75.12
932291,Fairways Leama,2024-01-20T14:30:00.000+00:00,feeder,2,N Current (RMS),A,55.12
932291,Fairways Leama,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.75
932291,Fairways Leama,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,62.38
932291,Fairways Leama,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.88
932291,Fairways Leama,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.75
932291,Fairways Leama,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,65.38
932291,Fairways Leama,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.38
932291,Fairways Leama,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,74.62
932291,Fairways Leama,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,112.62
