Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932291,Fairways Leama,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,92.25
932291,Fairways Leama,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
932291,Fairways Leama,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.56
932291,Fairways Leama,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
932291,Fairways Leama,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99234
932291,Fairways Leama,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91427
932291,Fairways Leama,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98495
932291,Fairways Leama,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
932291,Fairways Leama,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
932291,Fairways Leama,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-20T14:30:00.000+00:00,feeder,1,N Current (Min),A,47.12
932291,Fairways Leama,2024-01-20T14:30:00.000+00:00,feeder,1,N Current (Max),A,30.25
932291,Fairways Leama,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,45.25
932291,Fairways Leama,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,74.25
932291,Fairways Leama,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.0
932291,Fairways Leama,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,28.0
932291,Fairways Leama,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,39.0
932291,Fairways Leama,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.12
932291,Fairways Leama,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.5
932291,Fairways Leama,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,27.12
932291,Fairways Leama,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.62
932291,Fairways Leama,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.8
932291,Fairways Leama,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.64
932291,Fairways Leama,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
932291,Fairways Leama,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.0
932291,Fairways Leama,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.02
932291,Fairways Leama,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
932291,Fairways Leama,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.38
932291,Fairways Leama,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.45
932291,Fairways Leama,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
932291,Fairways Leama,2024-01-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
932291,Fairways Leama,2024-01-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
932291,Fairways Leama,2024-01-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
932291,Fairways Leama,2024-01-20T14:30:00.000+00:00,busbar,,N Current (Min),A,63.62
932291,Fairways Leama,2024-01-20T14:30:00.000+00:00,busbar,,N Current (Max),A,123.88
932291,Fairways Leama,2024-01-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,86.38
932291,Fairways Leama,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (Min),A,91.12
932291,Fairways Leama,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (Max),A,170.88
932291,Fairways Leama,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.38
932291,Fairways Leama,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (Min),A,127.0
932291,Fairways Leama,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (Max),A,168.12
932291,Fairways Leama,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.12
932291,Fairways Leama,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (Min),A,164.38
932291,Fairways Leama,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (Max),A,233.88
932291,Fairways Leama,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.25
932291,Fairways Leama,2024-01-20T14:30:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T14:30:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.81
932291,Fairways Leama,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.06
932291,Fairways Leama,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.25
932291,Fairways Leama,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88595
932291,Fairways Leama,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94226
932291,Fairways Leama,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93088
932291,Fairways Leama,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
932291,Fairways Leama,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
932291,Fairways Leama,2024-01-20T14:20:00.000+00:00,feeder,4,N Current (Min),A,32.25
932291,Fairways Leama,2024-01-20T14:20:00.000+00:00,feeder,4,N Current (Max),A,54.88
932291,Fairways Leama,2024-01-20T14:20:00.000+00:00,feeder,4,N Current (RMS),A,42.88
932291,Fairways Leama,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,17.88
932291,Fairways Leama,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,32.5
932291,Fairways Leama,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.25
932291,Fairways Leama,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,54.0
932291,Fairways Leama,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,75.5
932291,Fairways Leama,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,61.0
932291,Fairways Leama,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,30.38
932291,Fairways Leama,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,59.62
932291,Fairways Leama,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.88
932291,Fairways Leama,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.19
932291,Fairways Leama,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.44
932291,Fairways Leama,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.44
932291,Fairways Leama,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80914
932291,Fairways Leama,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94553
932291,Fairways Leama,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96872
932291,Fairways Leama,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
932291,Fairways Leama,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-20T14:20:00.000+00:00,feeder,3,N Current (Min),A,7.38
932291,Fairways Leama,2024-01-20T14:20:00.000+00:00,feeder,3,N Current (Max),A,14.0
932291,Fairways Leama,2024-01-20T14:20:00.000+00:00,feeder,3,N Current (RMS),A,10.38
932291,Fairways Leama,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
932291,Fairways Leama,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,19.25
932291,Fairways Leama,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.12
932291,Fairways Leama,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
932291,Fairways Leama,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,14.0
932291,Fairways Leama,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
932291,Fairways Leama,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,15.75
932291,Fairways Leama,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,21.25
932291,Fairways Leama,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.12
932291,Fairways Leama,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.69
932291,Fairways Leama,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.75
932291,Fairways Leama,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.06
932291,Fairways Leama,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83963
932291,Fairways Leama,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92239
932291,Fairways Leama,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96396
932291,Fairways Leama,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
932291,Fairways Leama,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
932291,Fairways Leama,2024-01-20T14:20:00.000+00:00,feeder,2,N Current (Min),A,33.88
932291,Fairways Leama,2024-01-20T14:20:00.000+00:00,feeder,2,N Current (Max),A,70.88
932291,Fairways Leama,2024-01-20T14:20:00.000+00:00,feeder,2,N Current (RMS),A,52.5
932291,Fairways Leama,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,16.62
932291,Fairways Leama,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,35.62
932291,Fairways Leama,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.12
932291,Fairways Leama,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.5
932291,Fairways Leama,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,49.88
932291,Fairways Leama,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.75
932291,Fairways Leama,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,60.62
932291,Fairways Leama,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,92.88
932291,Fairways Leama,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,78.25
932291,Fairways Leama,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.25
932291,Fairways Leama,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.25
932291,Fairways Leama,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.06
932291,Fairways Leama,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9971
932291,Fairways Leama,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94342
932291,Fairways Leama,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98077
932291,Fairways Leama,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
932291,Fairways Leama,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
932291,Fairways Leama,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
932291,Fairways Leama,2024-01-20T14:20:00.000+00:00,feeder,1,N Current (Min),A,48.25
932291,Fairways Leama,2024-01-20T14:20:00.000+00:00,feeder,1,N Current (Max),A,29.0
932291,Fairways Leama,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,45.62
932291,Fairways Leama,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,77.88
932291,Fairways Leama,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.12
932291,Fairways Leama,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,28.5
932291,Fairways Leama,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,45.88
932291,Fairways Leama,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.75
932291,Fairways Leama,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,16.5
932291,Fairways Leama,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,38.38
932291,Fairways Leama,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.62
932291,Fairways Leama,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.61
932291,Fairways Leama,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.72
932291,Fairways Leama,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
932291,Fairways Leama,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.17
932291,Fairways Leama,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.95
932291,Fairways Leama,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
932291,Fairways Leama,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.67
932291,Fairways Leama,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.39
932291,Fairways Leama,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
932291,Fairways Leama,2024-01-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
932291,Fairways Leama,2024-01-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
932291,Fairways Leama,2024-01-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
932291,Fairways Leama,2024-01-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
932291,Fairways Leama,2024-01-20T14:20:00.000+00:00,busbar,,N Current (Min),A,62.75
932291,Fairways Leama,2024-01-20T14:20:00.000+00:00,busbar,,N Current (Max),A,99.12
932291,Fairways Leama,2024-01-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,79.75
932291,Fairways Leama,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (Min),A,96.62
932291,Fairways Leama,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (Max),A,141.75
932291,Fairways Leama,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.25
932291,Fairways Leama,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (Min),A,119.0
932291,Fairways Leama,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (Max),A,164.38
932291,Fairways Leama,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.88
932291,Fairways Leama,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (Min),A,135.0
932291,Fairways Leama,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (Max),A,187.75
932291,Fairways Leama,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.25
932291,Fairways Leama,2024-01-20T14:20:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T14:20:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.56
932291,Fairways Leama,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.81
932291,Fairways Leama,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.38
932291,Fairways Leama,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87768
932291,Fairways Leama,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95251
932291,Fairways Leama,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92605
932291,Fairways Leama,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
932291,Fairways Leama,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
932291,Fairways Leama,2024-01-20T14:10:00.000+00:00,feeder,4,N Current (Min),A,35.62
932291,Fairways Leama,2024-01-20T14:10:00.000+00:00,feeder,4,N Current (Max),A,61.25
932291,Fairways Leama,2024-01-20T14:10:00.000+00:00,feeder,4,N Current (RMS),A,47.75
932291,Fairways Leama,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,17.25
932291,Fairways Leama,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,29.0
932291,Fairways Leama,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.88
932291,Fairways Leama,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,58.25
932291,Fairways Leama,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,82.38
932291,Fairways Leama,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,66.0
932291,Fairways Leama,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,31.0
932291,Fairways Leama,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,82.5
932291,Fairways Leama,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.75
932291,Fairways Leama,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.94
932291,Fairways Leama,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.56
932291,Fairways Leama,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
932291,Fairways Leama,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.75872
932291,Fairways Leama,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98831
932291,Fairways Leama,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92569
932291,Fairways Leama,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
932291,Fairways Leama,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-20T14:10:00.000+00:00,feeder,3,N Current (Min),A,7.88
932291,Fairways Leama,2024-01-20T14:10:00.000+00:00,feeder,3,N Current (Max),A,40.5
932291,Fairways Leama,2024-01-20T14:10:00.000+00:00,feeder,3,N Current (RMS),A,20.25
932291,Fairways Leama,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
932291,Fairways Leama,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,9.0
932291,Fairways Leama,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.25
932291,Fairways Leama,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
932291,Fairways Leama,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,48.5
932291,Fairways Leama,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.88
932291,Fairways Leama,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
932291,Fairways Leama,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,21.75
932291,Fairways Leama,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.88
932291,Fairways Leama,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-44.31
932291,Fairways Leama,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.81
932291,Fairways Leama,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.87
932291,Fairways Leama,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86383
932291,Fairways Leama,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95618
932291,Fairways Leama,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96783
932291,Fairways Leama,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
932291,Fairways Leama,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
932291,Fairways Leama,2024-01-20T14:10:00.000+00:00,feeder,2,N Current (Min),A,25.88
932291,Fairways Leama,2024-01-20T14:10:00.000+00:00,feeder,2,N Current (Max),A,78.0
932291,Fairways Leama,2024-01-20T14:10:00.000+00:00,feeder,2,N Current (RMS),A,51.0
932291,Fairways Leama,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,16.5
932291,Fairways Leama,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,41.75
932291,Fairways Leama,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.25
932291,Fairways Leama,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,27.75
932291,Fairways Leama,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,66.88
932291,Fairways Leama,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.88
932291,Fairways Leama,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,67.5
932291,Fairways Leama,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,102.75
932291,Fairways Leama,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,82.5
932291,Fairways Leama,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
932291,Fairways Leama,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.63
932291,Fairways Leama,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
932291,Fairways Leama,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99103
932291,Fairways Leama,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93829
932291,Fairways Leama,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99084
932291,Fairways Leama,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
932291,Fairways Leama,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
932291,Fairways Leama,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
932291,Fairways Leama,2024-01-20T14:10:00.000+00:00,feeder,1,N Current (Min),A,57.5
932291,Fairways Leama,2024-01-20T14:10:00.000+00:00,feeder,1,N Current (Max),A,26.25
932291,Fairways Leama,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,33.75
932291,Fairways Leama,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,93.25
932291,Fairways Leama,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.5
932291,Fairways Leama,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,27.25
932291,Fairways Leama,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,46.25
932291,Fairways Leama,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
932291,Fairways Leama,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,21.25
932291,Fairways Leama,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,49.88
932291,Fairways Leama,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.38
932291,Fairways Leama,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.36
932291,Fairways Leama,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.45
932291,Fairways Leama,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
932291,Fairways Leama,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.62
932291,Fairways Leama,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.62
932291,Fairways Leama,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
932291,Fairways Leama,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.72
932291,Fairways Leama,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.14
932291,Fairways Leama,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
932291,Fairways Leama,2024-01-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
932291,Fairways Leama,2024-01-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
932291,Fairways Leama,2024-01-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
932291,Fairways Leama,2024-01-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
932291,Fairways Leama,2024-01-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
932291,Fairways Leama,2024-01-20T14:10:00.000+00:00,busbar,,N Current (Min),A,62.5
932291,Fairways Leama,2024-01-20T14:10:00.000+00:00,busbar,,N Current (Max),A,128.88
932291,Fairways Leama,2024-01-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,90.75
932291,Fairways Leama,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (Min),A,85.25
932291,Fairways Leama,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (Max),A,142.75
932291,Fairways Leama,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.12
932291,Fairways Leama,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (Min),A,132.12
932291,Fairways Leama,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (Max),A,202.25
932291,Fairways Leama,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.62
932291,Fairways Leama,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (Min),A,147.25
932291,Fairways Leama,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (Max),A,224.62
932291,Fairways Leama,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.38
932291,Fairways Leama,2024-01-20T14:10:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T14:10:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.0
932291,Fairways Leama,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.06
932291,Fairways Leama,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.19
932291,Fairways Leama,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89093
932291,Fairways Leama,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96735
932291,Fairways Leama,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95474
932291,Fairways Leama,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
932291,Fairways Leama,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
932291,Fairways Leama,2024-01-20T14:00:00.000+00:00,feeder,4,N Current (Min),A,32.88
932291,Fairways Leama,2024-01-20T14:00:00.000+00:00,feeder,4,N Current (Max),A,63.12
932291,Fairways Leama,2024-01-20T14:00:00.000+00:00,feeder,4,N Current (RMS),A,48.25
932291,Fairways Leama,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,19.12
932291,Fairways Leama,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,41.12
932291,Fairways Leama,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.12
932291,Fairways Leama,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,59.38
932291,Fairways Leama,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,79.75
932291,Fairways Leama,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,70.62
932291,Fairways Leama,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,45.0
932291,Fairways Leama,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,79.12
932291,Fairways Leama,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.88
932291,Fairways Leama,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.81
932291,Fairways Leama,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.25
932291,Fairways Leama,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.94
932291,Fairways Leama,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83709
932291,Fairways Leama,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99557
932291,Fairways Leama,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97308
932291,Fairways Leama,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
932291,Fairways Leama,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-20T14:00:00.000+00:00,feeder,3,N Current (Min),A,10.38
932291,Fairways Leama,2024-01-20T14:00:00.000+00:00,feeder,3,N Current (Max),A,38.5
932291,Fairways Leama,2024-01-20T14:00:00.000+00:00,feeder,3,N Current (RMS),A,23.5
932291,Fairways Leama,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.12
932291,Fairways Leama,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,22.5
932291,Fairways Leama,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.38
932291,Fairways Leama,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.75
932291,Fairways Leama,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,46.0
932291,Fairways Leama,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.75
932291,Fairways Leama,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,15.0
932291,Fairways Leama,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,33.62
932291,Fairways Leama,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.12
932291,Fairways Leama,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.44
932291,Fairways Leama,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.81
932291,Fairways Leama,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.69
932291,Fairways Leama,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93997
932291,Fairways Leama,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93967
932291,Fairways Leama,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9866
932291,Fairways Leama,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
932291,Fairways Leama,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
932291,Fairways Leama,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
932291,Fairways Leama,2024-01-20T14:00:00.000+00:00,feeder,2,N Current (Min),A,33.5
932291,Fairways Leama,2024-01-20T14:00:00.000+00:00,feeder,2,N Current (Max),A,88.75
932291,Fairways Leama,2024-01-20T14:00:00.000+00:00,feeder,2,N Current (RMS),A,68.62
932291,Fairways Leama,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.88
932291,Fairways Leama,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,56.75
932291,Fairways Leama,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
932291,Fairways Leama,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,22.88
932291,Fairways Leama,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,58.12
932291,Fairways Leama,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.75
932291,Fairways Leama,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,75.88
932291,Fairways Leama,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,122.0
932291,Fairways Leama,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,103.75
932291,Fairways Leama,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
932291,Fairways Leama,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.75
932291,Fairways Leama,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
932291,Fairways Leama,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98648
932291,Fairways Leama,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92346
932291,Fairways Leama,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99106
932291,Fairways Leama,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
932291,Fairways Leama,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
932291,Fairways Leama,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
932291,Fairways Leama,2024-01-20T14:00:00.000+00:00,feeder,1,N Current (Min),A,28.25
932291,Fairways Leama,2024-01-20T14:00:00.000+00:00,feeder,1,N Current (Max),A,14.88
932291,Fairways Leama,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,38.0
932291,Fairways Leama,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,50.38
932291,Fairways Leama,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.88
932291,Fairways Leama,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,27.0
932291,Fairways Leama,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,50.5
932291,Fairways Leama,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.62
932291,Fairways Leama,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,19.62
932291,Fairways Leama,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,34.12
932291,Fairways Leama,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
932291,Fairways Leama,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.36
932291,Fairways Leama,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.58
932291,Fairways Leama,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
932291,Fairways Leama,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.75
932291,Fairways Leama,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.39
932291,Fairways Leama,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
932291,Fairways Leama,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.75
932291,Fairways Leama,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.81
932291,Fairways Leama,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
932291,Fairways Leama,2024-01-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
932291,Fairways Leama,2024-01-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
932291,Fairways Leama,2024-01-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,48.0
932291,Fairways Leama,2024-01-20T14:00:00.000+00:00,busbar,,N Current (Min),A,79.75
932291,Fairways Leama,2024-01-20T14:00:00.000+00:00,busbar,,N Current (Max),A,141.12
932291,Fairways Leama,2024-01-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,106.38
932291,Fairways Leama,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (Min),A,99.62
932291,Fairways Leama,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (Max),A,132.5
932291,Fairways Leama,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.12
932291,Fairways Leama,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (Min),A,134.25
932291,Fairways Leama,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (Max),A,200.5
932291,Fairways Leama,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.75
932291,Fairways Leama,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (Min),A,167.0
932291,Fairways Leama,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (Max),A,244.5
932291,Fairways Leama,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.12
932291,Fairways Leama,2024-01-20T14:00:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T14:00:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.06
932291,Fairways Leama,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.37
932291,Fairways Leama,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.56
932291,Fairways Leama,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92374
932291,Fairways Leama,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9657
932291,Fairways Leama,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95789
932291,Fairways Leama,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
932291,Fairways Leama,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
932291,Fairways Leama,2024-01-20T13:50:00.000+00:00,feeder,4,N Current (Min),A,27.0
932291,Fairways Leama,2024-01-20T13:50:00.000+00:00,feeder,4,N Current (Max),A,59.5
932291,Fairways Leama,2024-01-20T13:50:00.000+00:00,feeder,4,N Current (RMS),A,40.75
932291,Fairways Leama,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,17.62
932291,Fairways Leama,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,40.62
932291,Fairways Leama,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
932291,Fairways Leama,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,58.5
932291,Fairways Leama,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,78.75
932291,Fairways Leama,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,64.25
932291,Fairways Leama,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,40.25
932291,Fairways Leama,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,76.0
932291,Fairways Leama,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.62
932291,Fairways Leama,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.38
932291,Fairways Leama,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.44
932291,Fairways Leama,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.13
932291,Fairways Leama,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88461
932291,Fairways Leama,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99475
932291,Fairways Leama,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96088
932291,Fairways Leama,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
932291,Fairways Leama,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-20T13:50:00.000+00:00,feeder,3,N Current (Min),A,11.0
932291,Fairways Leama,2024-01-20T13:50:00.000+00:00,feeder,3,N Current (Max),A,31.75
932291,Fairways Leama,2024-01-20T13:50:00.000+00:00,feeder,3,N Current (RMS),A,24.38
932291,Fairways Leama,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.62
932291,Fairways Leama,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,22.12
932291,Fairways Leama,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.75
932291,Fairways Leama,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.25
932291,Fairways Leama,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,41.62
932291,Fairways Leama,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.88
932291,Fairways Leama,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,14.38
932291,Fairways Leama,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,22.5
932291,Fairways Leama,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
932291,Fairways Leama,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.19
932291,Fairways Leama,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.94
932291,Fairways Leama,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
932291,Fairways Leama,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91272
932291,Fairways Leama,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95856
932291,Fairways Leama,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97983
932291,Fairways Leama,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
932291,Fairways Leama,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
932291,Fairways Leama,2024-01-20T13:50:00.000+00:00,feeder,2,N Current (Min),A,30.75
932291,Fairways Leama,2024-01-20T13:50:00.000+00:00,feeder,2,N Current (Max),A,82.75
932291,Fairways Leama,2024-01-20T13:50:00.000+00:00,feeder,2,N Current (RMS),A,53.62
932291,Fairways Leama,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.0
932291,Fairways Leama,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,55.25
932291,Fairways Leama,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.25
932291,Fairways Leama,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.75
932291,Fairways Leama,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,58.0
932291,Fairways Leama,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.12
932291,Fairways Leama,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,66.12
932291,Fairways Leama,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,117.5
932291,Fairways Leama,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,86.38
932291,Fairways Leama,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
932291,Fairways Leama,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.12
932291,Fairways Leama,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
