Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932291,Fairways Leama,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.56
932291,Fairways Leama,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9866
932291,Fairways Leama,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9462
932291,Fairways Leama,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99637
932291,Fairways Leama,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
932291,Fairways Leama,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
932291,Fairways Leama,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
932291,Fairways Leama,2024-01-20T13:50:00.000+00:00,feeder,1,N Current (Min),A,23.12
932291,Fairways Leama,2024-01-20T13:50:00.000+00:00,feeder,1,N Current (Max),A,14.38
932291,Fairways Leama,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,37.12
932291,Fairways Leama,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,57.75
932291,Fairways Leama,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.88
932291,Fairways Leama,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,27.62
932291,Fairways Leama,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,45.75
932291,Fairways Leama,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.62
932291,Fairways Leama,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,29.12
932291,Fairways Leama,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,43.0
932291,Fairways Leama,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.38
932291,Fairways Leama,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.48
932291,Fairways Leama,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.45
932291,Fairways Leama,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
932291,Fairways Leama,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.27
932291,Fairways Leama,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.5
932291,Fairways Leama,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
932291,Fairways Leama,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.58
932291,Fairways Leama,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.53
932291,Fairways Leama,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
932291,Fairways Leama,2024-01-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
932291,Fairways Leama,2024-01-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
932291,Fairways Leama,2024-01-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
932291,Fairways Leama,2024-01-20T13:50:00.000+00:00,busbar,,N Current (Min),A,72.88
932291,Fairways Leama,2024-01-20T13:50:00.000+00:00,busbar,,N Current (Max),A,125.38
932291,Fairways Leama,2024-01-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,95.75
932291,Fairways Leama,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (Min),A,89.88
932291,Fairways Leama,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (Max),A,138.25
932291,Fairways Leama,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
932291,Fairways Leama,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (Min),A,148.75
932291,Fairways Leama,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (Max),A,202.75
932291,Fairways Leama,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.38
932291,Fairways Leama,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (Min),A,159.12
932291,Fairways Leama,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (Max),A,217.75
932291,Fairways Leama,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.25
932291,Fairways Leama,2024-01-20T13:50:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T13:50:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.81
932291,Fairways Leama,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.31
932291,Fairways Leama,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.06
932291,Fairways Leama,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96667
932291,Fairways Leama,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95377
932291,Fairways Leama,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96445
932291,Fairways Leama,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
932291,Fairways Leama,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
932291,Fairways Leama,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
932291,Fairways Leama,2024-01-20T13:40:00.000+00:00,feeder,4,N Current (Min),A,23.75
932291,Fairways Leama,2024-01-20T13:40:00.000+00:00,feeder,4,N Current (Max),A,54.0
932291,Fairways Leama,2024-01-20T13:40:00.000+00:00,feeder,4,N Current (RMS),A,38.5
932291,Fairways Leama,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,24.62
932291,Fairways Leama,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,54.38
932291,Fairways Leama,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.12
932291,Fairways Leama,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,57.25
932291,Fairways Leama,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,80.12
932291,Fairways Leama,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,67.62
932291,Fairways Leama,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,41.5
932291,Fairways Leama,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,78.88
932291,Fairways Leama,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,59.12
932291,Fairways Leama,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.06
932291,Fairways Leama,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.06
932291,Fairways Leama,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.0
932291,Fairways Leama,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92767
932291,Fairways Leama,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98987
932291,Fairways Leama,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96454
932291,Fairways Leama,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
932291,Fairways Leama,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-20T13:40:00.000+00:00,feeder,3,N Current (Min),A,8.62
932291,Fairways Leama,2024-01-20T13:40:00.000+00:00,feeder,3,N Current (Max),A,29.88
932291,Fairways Leama,2024-01-20T13:40:00.000+00:00,feeder,3,N Current (RMS),A,18.0
932291,Fairways Leama,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.88
932291,Fairways Leama,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,43.0
932291,Fairways Leama,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.12
932291,Fairways Leama,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.12
932291,Fairways Leama,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,39.62
932291,Fairways Leama,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
932291,Fairways Leama,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,14.75
932291,Fairways Leama,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,20.25
932291,Fairways Leama,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.88
932291,Fairways Leama,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.94
932291,Fairways Leama,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.75
932291,Fairways Leama,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.37
932291,Fairways Leama,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92416
932291,Fairways Leama,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97012
932291,Fairways Leama,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92325
932291,Fairways Leama,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
932291,Fairways Leama,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
932291,Fairways Leama,2024-01-20T13:40:00.000+00:00,feeder,2,N Current (Min),A,17.62
932291,Fairways Leama,2024-01-20T13:40:00.000+00:00,feeder,2,N Current (Max),A,50.25
932291,Fairways Leama,2024-01-20T13:40:00.000+00:00,feeder,2,N Current (RMS),A,24.38
932291,Fairways Leama,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.62
932291,Fairways Leama,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,45.5
932291,Fairways Leama,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.62
932291,Fairways Leama,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,26.88
932291,Fairways Leama,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,64.5
932291,Fairways Leama,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.12
932291,Fairways Leama,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,44.62
932291,Fairways Leama,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,77.38
932291,Fairways Leama,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.5
932291,Fairways Leama,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
932291,Fairways Leama,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.56
932291,Fairways Leama,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.38
932291,Fairways Leama,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98901
932291,Fairways Leama,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94546
932291,Fairways Leama,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99622
932291,Fairways Leama,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
932291,Fairways Leama,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
932291,Fairways Leama,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
932291,Fairways Leama,2024-01-20T13:40:00.000+00:00,feeder,1,N Current (Min),A,34.25
932291,Fairways Leama,2024-01-20T13:40:00.000+00:00,feeder,1,N Current (Max),A,17.12
932291,Fairways Leama,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,30.38
932291,Fairways Leama,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,68.5
932291,Fairways Leama,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
932291,Fairways Leama,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.12
932291,Fairways Leama,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,45.25
932291,Fairways Leama,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.38
932291,Fairways Leama,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,25.12
932291,Fairways Leama,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,38.12
932291,Fairways Leama,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
932291,Fairways Leama,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.75
932291,Fairways Leama,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.95
932291,Fairways Leama,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
932291,Fairways Leama,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.05
932291,Fairways Leama,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.84
932291,Fairways Leama,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
932291,Fairways Leama,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.36
932291,Fairways Leama,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.31
932291,Fairways Leama,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
932291,Fairways Leama,2024-01-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
932291,Fairways Leama,2024-01-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
932291,Fairways Leama,2024-01-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
932291,Fairways Leama,2024-01-20T13:40:00.000+00:00,busbar,,N Current (Min),A,60.12
932291,Fairways Leama,2024-01-20T13:40:00.000+00:00,busbar,,N Current (Max),A,105.12
932291,Fairways Leama,2024-01-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,72.25
932291,Fairways Leama,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (Min),A,105.62
932291,Fairways Leama,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (Max),A,169.38
932291,Fairways Leama,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.12
932291,Fairways Leama,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (Min),A,136.88
932291,Fairways Leama,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (Max),A,204.38
932291,Fairways Leama,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.75
932291,Fairways Leama,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (Min),A,134.5
932291,Fairways Leama,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (Max),A,189.38
932291,Fairways Leama,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.62
932291,Fairways Leama,2024-01-20T13:40:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T13:40:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.5
932291,Fairways Leama,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.0
932291,Fairways Leama,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.13
932291,Fairways Leama,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92648
932291,Fairways Leama,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97299
932291,Fairways Leama,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97263
932291,Fairways Leama,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
932291,Fairways Leama,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
932291,Fairways Leama,2024-01-20T13:30:00.000+00:00,feeder,4,N Current (Min),A,31.75
932291,Fairways Leama,2024-01-20T13:30:00.000+00:00,feeder,4,N Current (Max),A,82.0
932291,Fairways Leama,2024-01-20T13:30:00.000+00:00,feeder,4,N Current (RMS),A,61.0
932291,Fairways Leama,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,15.38
932291,Fairways Leama,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,44.38
932291,Fairways Leama,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.88
932291,Fairways Leama,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,65.12
932291,Fairways Leama,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,96.25
932291,Fairways Leama,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,79.75
932291,Fairways Leama,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,47.25
932291,Fairways Leama,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,108.38
932291,Fairways Leama,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,75.0
932291,Fairways Leama,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.5
932291,Fairways Leama,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
932291,Fairways Leama,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
932291,Fairways Leama,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84732
932291,Fairways Leama,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98419
932291,Fairways Leama,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96658
932291,Fairways Leama,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-20T13:30:00.000+00:00,feeder,3,N Current (Min),A,9.12
932291,Fairways Leama,2024-01-20T13:30:00.000+00:00,feeder,3,N Current (Max),A,28.5
932291,Fairways Leama,2024-01-20T13:30:00.000+00:00,feeder,3,N Current (RMS),A,16.5
932291,Fairways Leama,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.38
932291,Fairways Leama,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,27.88
932291,Fairways Leama,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.88
932291,Fairways Leama,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
932291,Fairways Leama,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,38.5
932291,Fairways Leama,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.62
932291,Fairways Leama,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,14.75
932291,Fairways Leama,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,28.75
932291,Fairways Leama,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.38
932291,Fairways Leama,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.87
932291,Fairways Leama,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.13
932291,Fairways Leama,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.5
932291,Fairways Leama,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87204
932291,Fairways Leama,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97519
932291,Fairways Leama,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91083
932291,Fairways Leama,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
932291,Fairways Leama,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
932291,Fairways Leama,2024-01-20T13:30:00.000+00:00,feeder,2,N Current (Min),A,17.62
932291,Fairways Leama,2024-01-20T13:30:00.000+00:00,feeder,2,N Current (Max),A,43.25
932291,Fairways Leama,2024-01-20T13:30:00.000+00:00,feeder,2,N Current (RMS),A,25.88
932291,Fairways Leama,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,16.38
932291,Fairways Leama,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,45.75
932291,Fairways Leama,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.12
932291,Fairways Leama,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,34.12
932291,Fairways Leama,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,68.5
932291,Fairways Leama,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.88
932291,Fairways Leama,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,43.38
932291,Fairways Leama,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,70.88
932291,Fairways Leama,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.5
932291,Fairways Leama,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
932291,Fairways Leama,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.75
932291,Fairways Leama,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.56
932291,Fairways Leama,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98291
932291,Fairways Leama,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96677
932291,Fairways Leama,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98532
932291,Fairways Leama,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
932291,Fairways Leama,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
932291,Fairways Leama,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-20T13:30:00.000+00:00,feeder,1,N Current (Min),A,48.88
932291,Fairways Leama,2024-01-20T13:30:00.000+00:00,feeder,1,N Current (Max),A,27.62
932291,Fairways Leama,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,25.0
932291,Fairways Leama,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,56.12
932291,Fairways Leama,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.38
932291,Fairways Leama,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,28.5
932291,Fairways Leama,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,66.75
932291,Fairways Leama,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.12
932291,Fairways Leama,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,15.25
932291,Fairways Leama,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,26.5
932291,Fairways Leama,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
932291,Fairways Leama,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.78
932291,Fairways Leama,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.98
932291,Fairways Leama,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
932291,Fairways Leama,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.61
932291,Fairways Leama,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.61
932291,Fairways Leama,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
932291,Fairways Leama,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.14
932291,Fairways Leama,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.3
932291,Fairways Leama,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
932291,Fairways Leama,2024-01-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
932291,Fairways Leama,2024-01-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
932291,Fairways Leama,2024-01-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
932291,Fairways Leama,2024-01-20T13:30:00.000+00:00,busbar,,N Current (Min),A,67.38
932291,Fairways Leama,2024-01-20T13:30:00.000+00:00,busbar,,N Current (Max),A,139.0
932291,Fairways Leama,2024-01-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,100.75
932291,Fairways Leama,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (Min),A,72.38
932291,Fairways Leama,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (Max),A,156.12
932291,Fairways Leama,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
932291,Fairways Leama,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (Min),A,166.5
932291,Fairways Leama,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (Max),A,237.12
932291,Fairways Leama,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.12
932291,Fairways Leama,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (Min),A,130.62
932291,Fairways Leama,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (Max),A,204.25
932291,Fairways Leama,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.75
932291,Fairways Leama,2024-01-20T13:30:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T13:30:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.31
932291,Fairways Leama,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.0
932291,Fairways Leama,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.44
932291,Fairways Leama,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89212
932291,Fairways Leama,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98581
932291,Fairways Leama,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9729
932291,Fairways Leama,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
932291,Fairways Leama,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
932291,Fairways Leama,2024-01-20T13:20:00.000+00:00,feeder,4,N Current (Min),A,43.75
932291,Fairways Leama,2024-01-20T13:20:00.000+00:00,feeder,4,N Current (Max),A,86.38
932291,Fairways Leama,2024-01-20T13:20:00.000+00:00,feeder,4,N Current (RMS),A,70.62
932291,Fairways Leama,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,15.75
932291,Fairways Leama,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,38.25
932291,Fairways Leama,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.12
932291,Fairways Leama,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,72.12
932291,Fairways Leama,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,124.75
932291,Fairways Leama,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,98.62
932291,Fairways Leama,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,44.75
932291,Fairways Leama,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,101.88
932291,Fairways Leama,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,70.88
932291,Fairways Leama,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.81
932291,Fairways Leama,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.63
932291,Fairways Leama,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.31
932291,Fairways Leama,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85339
932291,Fairways Leama,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97748
932291,Fairways Leama,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96991
932291,Fairways Leama,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
932291,Fairways Leama,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-20T13:20:00.000+00:00,feeder,3,N Current (Min),A,8.88
932291,Fairways Leama,2024-01-20T13:20:00.000+00:00,feeder,3,N Current (Max),A,23.75
932291,Fairways Leama,2024-01-20T13:20:00.000+00:00,feeder,3,N Current (RMS),A,13.25
932291,Fairways Leama,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
932291,Fairways Leama,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,31.5
932291,Fairways Leama,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.12
932291,Fairways Leama,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
932291,Fairways Leama,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,31.12
932291,Fairways Leama,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.62
932291,Fairways Leama,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,17.62
932291,Fairways Leama,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,28.12
932291,Fairways Leama,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.62
932291,Fairways Leama,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.06
932291,Fairways Leama,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
932291,Fairways Leama,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.19
932291,Fairways Leama,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9082
932291,Fairways Leama,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93484
932291,Fairways Leama,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94427
932291,Fairways Leama,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
932291,Fairways Leama,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
932291,Fairways Leama,2024-01-20T13:20:00.000+00:00,feeder,2,N Current (Min),A,25.0
932291,Fairways Leama,2024-01-20T13:20:00.000+00:00,feeder,2,N Current (Max),A,64.12
932291,Fairways Leama,2024-01-20T13:20:00.000+00:00,feeder,2,N Current (RMS),A,40.12
932291,Fairways Leama,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.0
932291,Fairways Leama,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,53.88
932291,Fairways Leama,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.38
932291,Fairways Leama,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.62
932291,Fairways Leama,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,59.75
932291,Fairways Leama,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
932291,Fairways Leama,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,48.5
932291,Fairways Leama,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,84.0
932291,Fairways Leama,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.0
932291,Fairways Leama,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
932291,Fairways Leama,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.63
932291,Fairways Leama,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
932291,Fairways Leama,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98749
932291,Fairways Leama,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97397
932291,Fairways Leama,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9585
932291,Fairways Leama,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
932291,Fairways Leama,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
932291,Fairways Leama,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-20T13:20:00.000+00:00,feeder,1,N Current (Min),A,40.5
932291,Fairways Leama,2024-01-20T13:20:00.000+00:00,feeder,1,N Current (Max),A,29.5
932291,Fairways Leama,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,32.0
932291,Fairways Leama,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,62.38
932291,Fairways Leama,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.75
932291,Fairways Leama,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,34.38
932291,Fairways Leama,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,60.88
932291,Fairways Leama,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
932291,Fairways Leama,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,14.5
932291,Fairways Leama,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,29.5
932291,Fairways Leama,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.12
932291,Fairways Leama,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.56
932291,Fairways Leama,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.55
932291,Fairways Leama,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
932291,Fairways Leama,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.45
932291,Fairways Leama,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.23
932291,Fairways Leama,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
932291,Fairways Leama,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.7
932291,Fairways Leama,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.05
932291,Fairways Leama,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
932291,Fairways Leama,2024-01-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
932291,Fairways Leama,2024-01-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,45.0
932291,Fairways Leama,2024-01-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
932291,Fairways Leama,2024-01-20T13:20:00.000+00:00,busbar,,N Current (Min),A,72.5
932291,Fairways Leama,2024-01-20T13:20:00.000+00:00,busbar,,N Current (Max),A,139.12
932291,Fairways Leama,2024-01-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,98.12
932291,Fairways Leama,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (Min),A,77.0
932291,Fairways Leama,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (Max),A,135.0
932291,Fairways Leama,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.88
932291,Fairways Leama,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (Min),A,163.38
932291,Fairways Leama,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (Max),A,234.62
932291,Fairways Leama,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.25
932291,Fairways Leama,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (Min),A,142.0
932291,Fairways Leama,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (Max),A,218.25
932291,Fairways Leama,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
932291,Fairways Leama,2024-01-20T13:20:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T13:20:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.5
932291,Fairways Leama,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.31
932291,Fairways Leama,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.13
932291,Fairways Leama,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85519
932291,Fairways Leama,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96005
932291,Fairways Leama,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97409
932291,Fairways Leama,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
932291,Fairways Leama,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
932291,Fairways Leama,2024-01-20T13:10:00.000+00:00,feeder,4,N Current (Min),A,36.25
932291,Fairways Leama,2024-01-20T13:10:00.000+00:00,feeder,4,N Current (Max),A,75.62
932291,Fairways Leama,2024-01-20T13:10:00.000+00:00,feeder,4,N Current (RMS),A,56.38
932291,Fairways Leama,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,14.5
932291,Fairways Leama,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,40.62
932291,Fairways Leama,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.62
932291,Fairways Leama,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,34.12
932291,Fairways Leama,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,99.38
932291,Fairways Leama,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,63.38
932291,Fairways Leama,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,51.88
932291,Fairways Leama,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,89.75
932291,Fairways Leama,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,68.75
932291,Fairways Leama,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.06
932291,Fairways Leama,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.81
932291,Fairways Leama,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.06
932291,Fairways Leama,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91638
932291,Fairways Leama,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99313
932291,Fairways Leama,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97162
932291,Fairways Leama,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
932291,Fairways Leama,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-20T13:10:00.000+00:00,feeder,3,N Current (Min),A,8.38
932291,Fairways Leama,2024-01-20T13:10:00.000+00:00,feeder,3,N Current (Max),A,37.75
932291,Fairways Leama,2024-01-20T13:10:00.000+00:00,feeder,3,N Current (RMS),A,22.0
932291,Fairways Leama,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.62
932291,Fairways Leama,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,42.62
932291,Fairways Leama,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.25
932291,Fairways Leama,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.38
932291,Fairways Leama,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,45.5
932291,Fairways Leama,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.38
932291,Fairways Leama,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,17.75
932291,Fairways Leama,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,34.0
932291,Fairways Leama,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
932291,Fairways Leama,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.63
932291,Fairways Leama,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.87
932291,Fairways Leama,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.25
932291,Fairways Leama,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9436
932291,Fairways Leama,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92911
932291,Fairways Leama,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94137
932291,Fairways Leama,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
932291,Fairways Leama,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
932291,Fairways Leama,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
932291,Fairways Leama,2024-01-20T13:10:00.000+00:00,feeder,2,N Current (Min),A,19.88
932291,Fairways Leama,2024-01-20T13:10:00.000+00:00,feeder,2,N Current (Max),A,53.0
932291,Fairways Leama,2024-01-20T13:10:00.000+00:00,feeder,2,N Current (RMS),A,32.88
932291,Fairways Leama,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,27.12
932291,Fairways Leama,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,53.38
932291,Fairways Leama,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
932291,Fairways Leama,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.0
932291,Fairways Leama,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,52.38
932291,Fairways Leama,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.88
932291,Fairways Leama,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,51.5
932291,Fairways Leama,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,80.0
932291,Fairways Leama,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.88
932291,Fairways Leama,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
932291,Fairways Leama,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
932291,Fairways Leama,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.25
932291,Fairways Leama,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98483
932291,Fairways Leama,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98099
