Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932291,Fairways Leama,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95764
932291,Fairways Leama,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
932291,Fairways Leama,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
932291,Fairways Leama,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-20T13:10:00.000+00:00,feeder,1,N Current (Min),A,41.75
932291,Fairways Leama,2024-01-20T13:10:00.000+00:00,feeder,1,N Current (Max),A,30.12
932291,Fairways Leama,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,22.88
932291,Fairways Leama,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,54.0
932291,Fairways Leama,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.75
932291,Fairways Leama,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,35.25
932291,Fairways Leama,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,60.88
932291,Fairways Leama,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.12
932291,Fairways Leama,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.25
932291,Fairways Leama,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,23.75
932291,Fairways Leama,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.62
932291,Fairways Leama,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.56
932291,Fairways Leama,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.66
932291,Fairways Leama,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
932291,Fairways Leama,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.55
932291,Fairways Leama,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.72
932291,Fairways Leama,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
932291,Fairways Leama,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.58
932291,Fairways Leama,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.81
932291,Fairways Leama,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
932291,Fairways Leama,2024-01-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
932291,Fairways Leama,2024-01-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
932291,Fairways Leama,2024-01-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
932291,Fairways Leama,2024-01-20T13:10:00.000+00:00,busbar,,N Current (Min),A,61.38
932291,Fairways Leama,2024-01-20T13:10:00.000+00:00,busbar,,N Current (Max),A,126.0
932291,Fairways Leama,2024-01-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,88.62
932291,Fairways Leama,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (Min),A,75.62
932291,Fairways Leama,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (Max),A,155.25
932291,Fairways Leama,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.38
932291,Fairways Leama,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (Min),A,141.0
932291,Fairways Leama,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (Max),A,211.38
932291,Fairways Leama,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.88
932291,Fairways Leama,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (Min),A,145.25
932291,Fairways Leama,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (Max),A,191.88
932291,Fairways Leama,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
932291,Fairways Leama,2024-01-20T13:10:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T13:10:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.75
932291,Fairways Leama,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.94
932291,Fairways Leama,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.87
932291,Fairways Leama,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90582
932291,Fairways Leama,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88476
932291,Fairways Leama,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96674
932291,Fairways Leama,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
932291,Fairways Leama,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
932291,Fairways Leama,2024-01-20T13:00:00.000+00:00,feeder,4,N Current (Min),A,26.62
932291,Fairways Leama,2024-01-20T13:00:00.000+00:00,feeder,4,N Current (Max),A,73.25
932291,Fairways Leama,2024-01-20T13:00:00.000+00:00,feeder,4,N Current (RMS),A,49.75
932291,Fairways Leama,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,17.12
932291,Fairways Leama,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,41.5
932291,Fairways Leama,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.88
932291,Fairways Leama,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,28.12
932291,Fairways Leama,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,58.38
932291,Fairways Leama,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.25
932291,Fairways Leama,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,34.62
932291,Fairways Leama,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,99.5
932291,Fairways Leama,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,66.75
932291,Fairways Leama,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.75
932291,Fairways Leama,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.0
932291,Fairways Leama,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
932291,Fairways Leama,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90689
932291,Fairways Leama,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98737
932291,Fairways Leama,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98206
932291,Fairways Leama,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
932291,Fairways Leama,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
932291,Fairways Leama,2024-01-20T13:00:00.000+00:00,feeder,3,N Current (Min),A,10.0
932291,Fairways Leama,2024-01-20T13:00:00.000+00:00,feeder,3,N Current (Max),A,30.88
932291,Fairways Leama,2024-01-20T13:00:00.000+00:00,feeder,3,N Current (RMS),A,22.88
932291,Fairways Leama,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.12
932291,Fairways Leama,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,23.62
932291,Fairways Leama,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.62
932291,Fairways Leama,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
932291,Fairways Leama,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,42.12
932291,Fairways Leama,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.38
932291,Fairways Leama,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,21.12
932291,Fairways Leama,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,33.5
932291,Fairways Leama,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.25
932291,Fairways Leama,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.25
932291,Fairways Leama,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.25
932291,Fairways Leama,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.37
932291,Fairways Leama,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89596
932291,Fairways Leama,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96057
932291,Fairways Leama,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93713
932291,Fairways Leama,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
932291,Fairways Leama,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
932291,Fairways Leama,2024-01-20T13:00:00.000+00:00,feeder,2,N Current (Min),A,17.62
932291,Fairways Leama,2024-01-20T13:00:00.000+00:00,feeder,2,N Current (Max),A,50.5
932291,Fairways Leama,2024-01-20T13:00:00.000+00:00,feeder,2,N Current (RMS),A,28.62
932291,Fairways Leama,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.88
932291,Fairways Leama,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,52.75
932291,Fairways Leama,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.25
932291,Fairways Leama,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,21.75
932291,Fairways Leama,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,63.0
932291,Fairways Leama,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.62
932291,Fairways Leama,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,44.62
932291,Fairways Leama,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,72.25
932291,Fairways Leama,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.75
932291,Fairways Leama,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
932291,Fairways Leama,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.56
932291,Fairways Leama,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.63
932291,Fairways Leama,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98972
932291,Fairways Leama,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97342
932291,Fairways Leama,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96094
932291,Fairways Leama,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
932291,Fairways Leama,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
932291,Fairways Leama,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-20T13:00:00.000+00:00,feeder,1,N Current (Min),A,43.88
932291,Fairways Leama,2024-01-20T13:00:00.000+00:00,feeder,1,N Current (Max),A,28.0
932291,Fairways Leama,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,23.25
932291,Fairways Leama,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,71.38
932291,Fairways Leama,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.38
932291,Fairways Leama,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,32.5
932291,Fairways Leama,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,65.0
932291,Fairways Leama,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.25
932291,Fairways Leama,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.62
932291,Fairways Leama,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,30.88
932291,Fairways Leama,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.12
932291,Fairways Leama,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.28
932291,Fairways Leama,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.38
932291,Fairways Leama,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
932291,Fairways Leama,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.48
932291,Fairways Leama,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.88
932291,Fairways Leama,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
932291,Fairways Leama,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.56
932291,Fairways Leama,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.55
932291,Fairways Leama,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
932291,Fairways Leama,2024-01-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
932291,Fairways Leama,2024-01-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
932291,Fairways Leama,2024-01-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
932291,Fairways Leama,2024-01-20T13:00:00.000+00:00,busbar,,N Current (Min),A,63.5
932291,Fairways Leama,2024-01-20T13:00:00.000+00:00,busbar,,N Current (Max),A,115.25
932291,Fairways Leama,2024-01-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,82.75
932291,Fairways Leama,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (Min),A,78.12
932291,Fairways Leama,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (Max),A,150.38
932291,Fairways Leama,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.75
932291,Fairways Leama,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (Min),A,95.25
932291,Fairways Leama,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (Max),A,200.5
932291,Fairways Leama,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.12
932291,Fairways Leama,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (Min),A,137.12
932291,Fairways Leama,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (Max),A,195.12
932291,Fairways Leama,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.88
932291,Fairways Leama,2024-01-20T13:00:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T13:00:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.44
932291,Fairways Leama,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.69
932291,Fairways Leama,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.37
932291,Fairways Leama,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93515
932291,Fairways Leama,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83993
932291,Fairways Leama,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97641
932291,Fairways Leama,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
932291,Fairways Leama,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
932291,Fairways Leama,2024-01-20T12:50:00.000+00:00,feeder,4,N Current (Min),A,33.62
932291,Fairways Leama,2024-01-20T12:50:00.000+00:00,feeder,4,N Current (Max),A,83.5
932291,Fairways Leama,2024-01-20T12:50:00.000+00:00,feeder,4,N Current (RMS),A,57.38
932291,Fairways Leama,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,23.25
932291,Fairways Leama,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,47.5
932291,Fairways Leama,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.62
932291,Fairways Leama,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,28.75
932291,Fairways Leama,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,48.75
932291,Fairways Leama,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.38
932291,Fairways Leama,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,53.25
932291,Fairways Leama,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,100.0
932291,Fairways Leama,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,75.38
932291,Fairways Leama,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.31
932291,Fairways Leama,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.44
932291,Fairways Leama,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
932291,Fairways Leama,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9537
932291,Fairways Leama,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91318
932291,Fairways Leama,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9791
932291,Fairways Leama,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
932291,Fairways Leama,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-20T12:50:00.000+00:00,feeder,3,N Current (Min),A,10.0
932291,Fairways Leama,2024-01-20T12:50:00.000+00:00,feeder,3,N Current (Max),A,26.38
932291,Fairways Leama,2024-01-20T12:50:00.000+00:00,feeder,3,N Current (RMS),A,15.62
932291,Fairways Leama,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.5
932291,Fairways Leama,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,39.38
932291,Fairways Leama,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
932291,Fairways Leama,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
932291,Fairways Leama,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,21.0
932291,Fairways Leama,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
932291,Fairways Leama,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,19.5
932291,Fairways Leama,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,27.12
932291,Fairways Leama,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.12
932291,Fairways Leama,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.06
932291,Fairways Leama,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.19
932291,Fairways Leama,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.19
932291,Fairways Leama,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86261
932291,Fairways Leama,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96201
932291,Fairways Leama,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95175
932291,Fairways Leama,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
932291,Fairways Leama,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
932291,Fairways Leama,2024-01-20T12:50:00.000+00:00,feeder,2,N Current (Min),A,21.5
932291,Fairways Leama,2024-01-20T12:50:00.000+00:00,feeder,2,N Current (Max),A,54.75
932291,Fairways Leama,2024-01-20T12:50:00.000+00:00,feeder,2,N Current (RMS),A,37.5
932291,Fairways Leama,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,16.62
932291,Fairways Leama,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,42.25
932291,Fairways Leama,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.62
932291,Fairways Leama,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.12
932291,Fairways Leama,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,64.25
932291,Fairways Leama,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.62
932291,Fairways Leama,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,54.38
932291,Fairways Leama,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,83.62
932291,Fairways Leama,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,67.12
932291,Fairways Leama,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
932291,Fairways Leama,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.06
932291,Fairways Leama,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.31
932291,Fairways Leama,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98846
932291,Fairways Leama,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95642
932291,Fairways Leama,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96771
932291,Fairways Leama,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
932291,Fairways Leama,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
932291,Fairways Leama,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-20T12:50:00.000+00:00,feeder,1,N Current (Min),A,36.88
932291,Fairways Leama,2024-01-20T12:50:00.000+00:00,feeder,1,N Current (Max),A,20.5
932291,Fairways Leama,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,26.75
932291,Fairways Leama,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,62.88
932291,Fairways Leama,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
932291,Fairways Leama,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,32.75
932291,Fairways Leama,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,45.0
932291,Fairways Leama,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
932291,Fairways Leama,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,17.75
932291,Fairways Leama,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,30.25
932291,Fairways Leama,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.25
932291,Fairways Leama,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.14
932291,Fairways Leama,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.3
932291,Fairways Leama,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
932291,Fairways Leama,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.81
932291,Fairways Leama,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.5
932291,Fairways Leama,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
932291,Fairways Leama,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.34
932291,Fairways Leama,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.47
932291,Fairways Leama,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
932291,Fairways Leama,2024-01-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
932291,Fairways Leama,2024-01-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
932291,Fairways Leama,2024-01-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
932291,Fairways Leama,2024-01-20T12:50:00.000+00:00,busbar,,N Current (Min),A,71.88
932291,Fairways Leama,2024-01-20T12:50:00.000+00:00,busbar,,N Current (Max),A,135.5
932291,Fairways Leama,2024-01-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,100.88
932291,Fairways Leama,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (Min),A,85.0
932291,Fairways Leama,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (Max),A,154.25
932291,Fairways Leama,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.38
932291,Fairways Leama,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (Min),A,96.5
932291,Fairways Leama,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (Max),A,154.12
932291,Fairways Leama,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.62
932291,Fairways Leama,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (Min),A,147.0
932291,Fairways Leama,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (Max),A,222.75
932291,Fairways Leama,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.25
932291,Fairways Leama,2024-01-20T12:50:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T12:50:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.56
932291,Fairways Leama,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.31
932291,Fairways Leama,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.43
932291,Fairways Leama,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90106
932291,Fairways Leama,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92642
932291,Fairways Leama,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97998
932291,Fairways Leama,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
932291,Fairways Leama,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
932291,Fairways Leama,2024-01-20T12:40:00.000+00:00,feeder,4,N Current (Min),A,41.0
932291,Fairways Leama,2024-01-20T12:40:00.000+00:00,feeder,4,N Current (Max),A,97.12
932291,Fairways Leama,2024-01-20T12:40:00.000+00:00,feeder,4,N Current (RMS),A,64.25
932291,Fairways Leama,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,13.88
932291,Fairways Leama,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,37.88
932291,Fairways Leama,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.75
932291,Fairways Leama,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,32.88
932291,Fairways Leama,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,69.0
932291,Fairways Leama,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.38
932291,Fairways Leama,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,65.75
932291,Fairways Leama,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,111.38
932291,Fairways Leama,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,84.62
932291,Fairways Leama,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.87
932291,Fairways Leama,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.75
932291,Fairways Leama,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.56
932291,Fairways Leama,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96164
932291,Fairways Leama,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90582
932291,Fairways Leama,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98068
932291,Fairways Leama,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
932291,Fairways Leama,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-20T12:40:00.000+00:00,feeder,3,N Current (Min),A,9.38
932291,Fairways Leama,2024-01-20T12:40:00.000+00:00,feeder,3,N Current (Max),A,28.5
932291,Fairways Leama,2024-01-20T12:40:00.000+00:00,feeder,3,N Current (RMS),A,15.38
932291,Fairways Leama,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.38
932291,Fairways Leama,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,38.88
932291,Fairways Leama,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
932291,Fairways Leama,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.25
932291,Fairways Leama,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,20.62
932291,Fairways Leama,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.88
932291,Fairways Leama,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,15.88
932291,Fairways Leama,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,34.88
932291,Fairways Leama,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.75
932291,Fairways Leama,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.81
932291,Fairways Leama,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
932291,Fairways Leama,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.87
932291,Fairways Leama,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94919
932291,Fairways Leama,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97763
932291,Fairways Leama,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96619
932291,Fairways Leama,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
932291,Fairways Leama,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
932291,Fairways Leama,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
932291,Fairways Leama,2024-01-20T12:40:00.000+00:00,feeder,2,N Current (Min),A,18.25
932291,Fairways Leama,2024-01-20T12:40:00.000+00:00,feeder,2,N Current (Max),A,49.12
932291,Fairways Leama,2024-01-20T12:40:00.000+00:00,feeder,2,N Current (RMS),A,33.12
932291,Fairways Leama,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.25
932291,Fairways Leama,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,63.5
932291,Fairways Leama,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.25
932291,Fairways Leama,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,26.75
932291,Fairways Leama,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,81.38
932291,Fairways Leama,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.88
932291,Fairways Leama,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,60.5
932291,Fairways Leama,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,87.12
932291,Fairways Leama,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,74.38
932291,Fairways Leama,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
932291,Fairways Leama,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.19
932291,Fairways Leama,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.81
932291,Fairways Leama,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98645
932291,Fairways Leama,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94989
932291,Fairways Leama,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97769
932291,Fairways Leama,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
932291,Fairways Leama,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
932291,Fairways Leama,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
932291,Fairways Leama,2024-01-20T12:40:00.000+00:00,feeder,1,N Current (Min),A,33.38
932291,Fairways Leama,2024-01-20T12:40:00.000+00:00,feeder,1,N Current (Max),A,19.75
932291,Fairways Leama,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.38
932291,Fairways Leama,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,60.62
932291,Fairways Leama,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.12
932291,Fairways Leama,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,30.75
932291,Fairways Leama,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,48.38
932291,Fairways Leama,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.25
932291,Fairways Leama,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,18.38
932291,Fairways Leama,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,42.62
932291,Fairways Leama,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.12
932291,Fairways Leama,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.38
932291,Fairways Leama,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.5
932291,Fairways Leama,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
932291,Fairways Leama,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.44
932291,Fairways Leama,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.72
932291,Fairways Leama,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
932291,Fairways Leama,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.64
932291,Fairways Leama,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.66
932291,Fairways Leama,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
932291,Fairways Leama,2024-01-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
932291,Fairways Leama,2024-01-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
932291,Fairways Leama,2024-01-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,49.0
932291,Fairways Leama,2024-01-20T12:40:00.000+00:00,busbar,,N Current (Min),A,74.0
932291,Fairways Leama,2024-01-20T12:40:00.000+00:00,busbar,,N Current (Max),A,155.62
932291,Fairways Leama,2024-01-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,105.25
932291,Fairways Leama,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (Min),A,93.75
932291,Fairways Leama,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (Max),A,159.88
932291,Fairways Leama,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.75
932291,Fairways Leama,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (Min),A,116.12
932291,Fairways Leama,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (Max),A,191.0
932291,Fairways Leama,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
932291,Fairways Leama,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (Min),A,174.75
932291,Fairways Leama,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (Max),A,242.88
932291,Fairways Leama,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
932291,Fairways Leama,2024-01-20T12:40:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T12:40:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.25
932291,Fairways Leama,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.19
932291,Fairways Leama,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.69
932291,Fairways Leama,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84213
932291,Fairways Leama,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94668
932291,Fairways Leama,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9747
932291,Fairways Leama,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
932291,Fairways Leama,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
932291,Fairways Leama,2024-01-20T12:30:00.000+00:00,feeder,4,N Current (Min),A,40.38
932291,Fairways Leama,2024-01-20T12:30:00.000+00:00,feeder,4,N Current (Max),A,79.88
932291,Fairways Leama,2024-01-20T12:30:00.000+00:00,feeder,4,N Current (RMS),A,56.38
932291,Fairways Leama,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,13.88
932291,Fairways Leama,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,45.75
932291,Fairways Leama,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.12
932291,Fairways Leama,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,35.5
932291,Fairways Leama,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,75.62
932291,Fairways Leama,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.75
932291,Fairways Leama,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,55.38
932291,Fairways Leama,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,93.5
932291,Fairways Leama,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,72.25
932291,Fairways Leama,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.06
932291,Fairways Leama,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.56
932291,Fairways Leama,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.44
932291,Fairways Leama,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9603
932291,Fairways Leama,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92932
932291,Fairways Leama,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97098
932291,Fairways Leama,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
932291,Fairways Leama,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-20T12:30:00.000+00:00,feeder,3,N Current (Min),A,8.25
932291,Fairways Leama,2024-01-20T12:30:00.000+00:00,feeder,3,N Current (Max),A,31.5
932291,Fairways Leama,2024-01-20T12:30:00.000+00:00,feeder,3,N Current (RMS),A,16.5
932291,Fairways Leama,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,9.88
932291,Fairways Leama,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,41.12
932291,Fairways Leama,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.38
932291,Fairways Leama,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
932291,Fairways Leama,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,23.12
932291,Fairways Leama,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.88
932291,Fairways Leama,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,9.0
932291,Fairways Leama,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,38.62
932291,Fairways Leama,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.75
932291,Fairways Leama,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.94
932291,Fairways Leama,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.81
932291,Fairways Leama,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.63
932291,Fairways Leama,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9216
932291,Fairways Leama,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97064
932291,Fairways Leama,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95917
932291,Fairways Leama,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
932291,Fairways Leama,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
932291,Fairways Leama,2024-01-20T12:30:00.000+00:00,feeder,2,N Current (Min),A,17.5
932291,Fairways Leama,2024-01-20T12:30:00.000+00:00,feeder,2,N Current (Max),A,47.25
932291,Fairways Leama,2024-01-20T12:30:00.000+00:00,feeder,2,N Current (RMS),A,31.0
932291,Fairways Leama,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.62
932291,Fairways Leama,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,52.38
932291,Fairways Leama,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.25
932291,Fairways Leama,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,29.0
932291,Fairways Leama,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,77.88
932291,Fairways Leama,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.12
932291,Fairways Leama,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,49.62
932291,Fairways Leama,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,86.12
932291,Fairways Leama,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.38
932291,Fairways Leama,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
932291,Fairways Leama,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.56
932291,Fairways Leama,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
932291,Fairways Leama,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97641
932291,Fairways Leama,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94934
932291,Fairways Leama,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99216
932291,Fairways Leama,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
932291,Fairways Leama,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
932291,Fairways Leama,2024-01-20T12:30:00.000+00:00,feeder,1,N Current (Min),A,51.0
932291,Fairways Leama,2024-01-20T12:30:00.000+00:00,feeder,1,N Current (Max),A,24.25
