Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932291,Fairways Leama,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,21.88
932291,Fairways Leama,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,42.88
932291,Fairways Leama,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
932291,Fairways Leama,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,30.5
932291,Fairways Leama,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,54.12
932291,Fairways Leama,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
932291,Fairways Leama,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,24.5
932291,Fairways Leama,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,70.38
932291,Fairways Leama,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.25
932291,Fairways Leama,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.08
932291,Fairways Leama,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.48
932291,Fairways Leama,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
932291,Fairways Leama,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.72
932291,Fairways Leama,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.83
932291,Fairways Leama,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
932291,Fairways Leama,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.36
932291,Fairways Leama,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.64
932291,Fairways Leama,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
932291,Fairways Leama,2024-01-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
932291,Fairways Leama,2024-01-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
932291,Fairways Leama,2024-01-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
932291,Fairways Leama,2024-01-20T12:30:00.000+00:00,busbar,,N Current (Min),A,85.25
932291,Fairways Leama,2024-01-20T12:30:00.000+00:00,busbar,,N Current (Max),A,131.62
932291,Fairways Leama,2024-01-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,109.0
932291,Fairways Leama,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (Min),A,79.5
932291,Fairways Leama,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (Max),A,149.75
932291,Fairways Leama,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.62
932291,Fairways Leama,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (Min),A,118.75
932291,Fairways Leama,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (Max),A,199.5
932291,Fairways Leama,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.38
932291,Fairways Leama,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (Min),A,170.25
932291,Fairways Leama,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (Max),A,224.0
932291,Fairways Leama,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
932291,Fairways Leama,2024-01-20T12:30:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T12:30:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.37
932291,Fairways Leama,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.75
932291,Fairways Leama,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.63
932291,Fairways Leama,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90439
932291,Fairways Leama,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92782
932291,Fairways Leama,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97821
932291,Fairways Leama,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
932291,Fairways Leama,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
932291,Fairways Leama,2024-01-20T12:20:00.000+00:00,feeder,4,N Current (Min),A,35.5
932291,Fairways Leama,2024-01-20T12:20:00.000+00:00,feeder,4,N Current (Max),A,84.25
932291,Fairways Leama,2024-01-20T12:20:00.000+00:00,feeder,4,N Current (RMS),A,58.5
932291,Fairways Leama,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,13.12
932291,Fairways Leama,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,49.38
932291,Fairways Leama,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.38
932291,Fairways Leama,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,28.12
932291,Fairways Leama,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,72.0
932291,Fairways Leama,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.5
932291,Fairways Leama,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,60.88
932291,Fairways Leama,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,97.0
932291,Fairways Leama,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,77.5
932291,Fairways Leama,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.19
932291,Fairways Leama,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.38
932291,Fairways Leama,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.38
932291,Fairways Leama,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97763
932291,Fairways Leama,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84985
932291,Fairways Leama,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92615
932291,Fairways Leama,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-20T12:20:00.000+00:00,feeder,3,N Current (Min),A,12.5
932291,Fairways Leama,2024-01-20T12:20:00.000+00:00,feeder,3,N Current (Max),A,27.12
932291,Fairways Leama,2024-01-20T12:20:00.000+00:00,feeder,3,N Current (RMS),A,17.38
932291,Fairways Leama,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,16.88
932291,Fairways Leama,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,33.0
932291,Fairways Leama,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.38
932291,Fairways Leama,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.38
932291,Fairways Leama,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,15.88
932291,Fairways Leama,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.75
932291,Fairways Leama,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
932291,Fairways Leama,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,18.75
932291,Fairways Leama,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.62
932291,Fairways Leama,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.0
932291,Fairways Leama,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.5
932291,Fairways Leama,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.81
932291,Fairways Leama,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92227
932291,Fairways Leama,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9812
932291,Fairways Leama,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96429
932291,Fairways Leama,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
932291,Fairways Leama,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
932291,Fairways Leama,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
932291,Fairways Leama,2024-01-20T12:20:00.000+00:00,feeder,2,N Current (Min),A,18.25
932291,Fairways Leama,2024-01-20T12:20:00.000+00:00,feeder,2,N Current (Max),A,51.12
932291,Fairways Leama,2024-01-20T12:20:00.000+00:00,feeder,2,N Current (RMS),A,29.0
932291,Fairways Leama,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,18.25
932291,Fairways Leama,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,60.5
932291,Fairways Leama,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.62
932291,Fairways Leama,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,39.38
932291,Fairways Leama,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,89.12
932291,Fairways Leama,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.0
932291,Fairways Leama,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,50.12
932291,Fairways Leama,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,78.62
932291,Fairways Leama,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.38
932291,Fairways Leama,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
932291,Fairways Leama,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.44
932291,Fairways Leama,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
932291,Fairways Leama,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96814
932291,Fairways Leama,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95541
932291,Fairways Leama,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99136
932291,Fairways Leama,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
932291,Fairways Leama,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
932291,Fairways Leama,2024-01-20T12:20:00.000+00:00,feeder,1,N Current (Min),A,45.62
932291,Fairways Leama,2024-01-20T12:20:00.000+00:00,feeder,1,N Current (Max),A,23.5
932291,Fairways Leama,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,20.0
932291,Fairways Leama,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,47.75
932291,Fairways Leama,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.62
932291,Fairways Leama,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,31.25
932291,Fairways Leama,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,54.88
932291,Fairways Leama,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.75
932291,Fairways Leama,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,21.0
932291,Fairways Leama,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,68.12
932291,Fairways Leama,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.25
932291,Fairways Leama,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.81
932291,Fairways Leama,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.14
932291,Fairways Leama,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
932291,Fairways Leama,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.3
932291,Fairways Leama,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.38
932291,Fairways Leama,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
932291,Fairways Leama,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.33
932291,Fairways Leama,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.47
932291,Fairways Leama,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
932291,Fairways Leama,2024-01-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
932291,Fairways Leama,2024-01-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
932291,Fairways Leama,2024-01-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
932291,Fairways Leama,2024-01-20T12:20:00.000+00:00,busbar,,N Current (Min),A,71.25
932291,Fairways Leama,2024-01-20T12:20:00.000+00:00,busbar,,N Current (Max),A,140.62
932291,Fairways Leama,2024-01-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,100.25
932291,Fairways Leama,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (Min),A,82.0
932291,Fairways Leama,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (Max),A,149.62
932291,Fairways Leama,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.38
932291,Fairways Leama,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (Min),A,118.25
932291,Fairways Leama,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (Max),A,203.5
932291,Fairways Leama,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.25
932291,Fairways Leama,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (Min),A,168.88
932291,Fairways Leama,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (Max),A,221.88
932291,Fairways Leama,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.25
932291,Fairways Leama,2024-01-20T12:20:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T12:20:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.69
932291,Fairways Leama,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.94
932291,Fairways Leama,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.13
932291,Fairways Leama,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92816
932291,Fairways Leama,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88153
932291,Fairways Leama,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97449
932291,Fairways Leama,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
932291,Fairways Leama,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
932291,Fairways Leama,2024-01-20T12:10:00.000+00:00,feeder,4,N Current (Min),A,37.0
932291,Fairways Leama,2024-01-20T12:10:00.000+00:00,feeder,4,N Current (Max),A,81.38
932291,Fairways Leama,2024-01-20T12:10:00.000+00:00,feeder,4,N Current (RMS),A,55.12
932291,Fairways Leama,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,13.25
932291,Fairways Leama,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,37.0
932291,Fairways Leama,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.38
932291,Fairways Leama,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,27.38
932291,Fairways Leama,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,43.5
932291,Fairways Leama,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
932291,Fairways Leama,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,54.38
932291,Fairways Leama,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,96.25
932291,Fairways Leama,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,71.38
932291,Fairways Leama,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.43
932291,Fairways Leama,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.82
932291,Fairways Leama,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.56
932291,Fairways Leama,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95947
932291,Fairways Leama,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91824
932291,Fairways Leama,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95941
932291,Fairways Leama,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
932291,Fairways Leama,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-20T12:10:00.000+00:00,feeder,3,N Current (Min),A,7.5
932291,Fairways Leama,2024-01-20T12:10:00.000+00:00,feeder,3,N Current (Max),A,34.12
932291,Fairways Leama,2024-01-20T12:10:00.000+00:00,feeder,3,N Current (RMS),A,14.62
932291,Fairways Leama,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
932291,Fairways Leama,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,41.12
932291,Fairways Leama,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
932291,Fairways Leama,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
932291,Fairways Leama,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,23.62
932291,Fairways Leama,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.38
932291,Fairways Leama,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,9.62
932291,Fairways Leama,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,21.5
932291,Fairways Leama,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.88
932291,Fairways Leama,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.06
932291,Fairways Leama,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
932291,Fairways Leama,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.81
932291,Fairways Leama,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97461
932291,Fairways Leama,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96551
932291,Fairways Leama,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97772
932291,Fairways Leama,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
932291,Fairways Leama,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
932291,Fairways Leama,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
932291,Fairways Leama,2024-01-20T12:10:00.000+00:00,feeder,2,N Current (Min),A,17.12
932291,Fairways Leama,2024-01-20T12:10:00.000+00:00,feeder,2,N Current (Max),A,55.38
932291,Fairways Leama,2024-01-20T12:10:00.000+00:00,feeder,2,N Current (RMS),A,33.75
932291,Fairways Leama,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,37.25
932291,Fairways Leama,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,74.25
932291,Fairways Leama,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,57.5
932291,Fairways Leama,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.0
932291,Fairways Leama,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,70.0
932291,Fairways Leama,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.75
932291,Fairways Leama,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,62.88
932291,Fairways Leama,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,86.5
932291,Fairways Leama,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,72.75
932291,Fairways Leama,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
932291,Fairways Leama,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.06
932291,Fairways Leama,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
932291,Fairways Leama,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98761
932291,Fairways Leama,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95697
932291,Fairways Leama,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98981
932291,Fairways Leama,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
932291,Fairways Leama,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
932291,Fairways Leama,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
932291,Fairways Leama,2024-01-20T12:10:00.000+00:00,feeder,1,N Current (Min),A,26.0
932291,Fairways Leama,2024-01-20T12:10:00.000+00:00,feeder,1,N Current (Max),A,16.62
932291,Fairways Leama,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,33.38
932291,Fairways Leama,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,55.88
932291,Fairways Leama,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
932291,Fairways Leama,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,31.38
932291,Fairways Leama,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,45.62
932291,Fairways Leama,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
932291,Fairways Leama,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,20.62
932291,Fairways Leama,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,46.38
932291,Fairways Leama,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.12
932291,Fairways Leama,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.64
932291,Fairways Leama,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.48
932291,Fairways Leama,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
932291,Fairways Leama,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.31
932291,Fairways Leama,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.12
932291,Fairways Leama,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
932291,Fairways Leama,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.11
932291,Fairways Leama,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.3
932291,Fairways Leama,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
932291,Fairways Leama,2024-01-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
932291,Fairways Leama,2024-01-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
932291,Fairways Leama,2024-01-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
932291,Fairways Leama,2024-01-20T12:10:00.000+00:00,busbar,,N Current (Min),A,69.25
932291,Fairways Leama,2024-01-20T12:10:00.000+00:00,busbar,,N Current (Max),A,128.0
932291,Fairways Leama,2024-01-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,90.5
932291,Fairways Leama,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (Min),A,108.62
932291,Fairways Leama,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (Max),A,180.5
932291,Fairways Leama,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.88
932291,Fairways Leama,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (Min),A,97.88
932291,Fairways Leama,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (Max),A,156.5
932291,Fairways Leama,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.12
932291,Fairways Leama,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (Min),A,162.62
932291,Fairways Leama,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (Max),A,230.0
932291,Fairways Leama,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.88
932291,Fairways Leama,2024-01-20T12:10:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T12:10:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.44
932291,Fairways Leama,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.56
932291,Fairways Leama,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.94
932291,Fairways Leama,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92279
932291,Fairways Leama,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86911
932291,Fairways Leama,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96539
932291,Fairways Leama,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
932291,Fairways Leama,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
932291,Fairways Leama,2024-01-20T12:00:00.000+00:00,feeder,4,N Current (Min),A,27.12
932291,Fairways Leama,2024-01-20T12:00:00.000+00:00,feeder,4,N Current (Max),A,75.0
932291,Fairways Leama,2024-01-20T12:00:00.000+00:00,feeder,4,N Current (RMS),A,45.12
932291,Fairways Leama,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,13.62
932291,Fairways Leama,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,42.62
932291,Fairways Leama,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.88
932291,Fairways Leama,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,26.38
932291,Fairways Leama,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,51.38
932291,Fairways Leama,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.5
932291,Fairways Leama,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,44.0
932291,Fairways Leama,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,82.38
932291,Fairways Leama,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.75
932291,Fairways Leama,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.06
932291,Fairways Leama,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.75
932291,Fairways Leama,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.13
932291,Fairways Leama,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85657
932291,Fairways Leama,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86648
932291,Fairways Leama,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96738
932291,Fairways Leama,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
932291,Fairways Leama,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-20T12:00:00.000+00:00,feeder,3,N Current (Min),A,8.0
932291,Fairways Leama,2024-01-20T12:00:00.000+00:00,feeder,3,N Current (Max),A,36.12
932291,Fairways Leama,2024-01-20T12:00:00.000+00:00,feeder,3,N Current (RMS),A,17.25
932291,Fairways Leama,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
932291,Fairways Leama,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,21.12
932291,Fairways Leama,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.38
932291,Fairways Leama,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.38
932291,Fairways Leama,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,17.25
932291,Fairways Leama,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
932291,Fairways Leama,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.88
932291,Fairways Leama,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,40.0
932291,Fairways Leama,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.75
932291,Fairways Leama,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.81
932291,Fairways Leama,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.07
932291,Fairways Leama,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.75
932291,Fairways Leama,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94217
932291,Fairways Leama,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93439
932291,Fairways Leama,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98019
932291,Fairways Leama,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
932291,Fairways Leama,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
932291,Fairways Leama,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
932291,Fairways Leama,2024-01-20T12:00:00.000+00:00,feeder,2,N Current (Min),A,28.5
932291,Fairways Leama,2024-01-20T12:00:00.000+00:00,feeder,2,N Current (Max),A,65.0
932291,Fairways Leama,2024-01-20T12:00:00.000+00:00,feeder,2,N Current (RMS),A,46.75
932291,Fairways Leama,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.0
932291,Fairways Leama,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,73.75
932291,Fairways Leama,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.62
932291,Fairways Leama,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,24.88
932291,Fairways Leama,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,50.38
932291,Fairways Leama,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.88
932291,Fairways Leama,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,62.88
932291,Fairways Leama,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,101.12
932291,Fairways Leama,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,77.38
932291,Fairways Leama,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
932291,Fairways Leama,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.06
932291,Fairways Leama,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
932291,Fairways Leama,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98941
932291,Fairways Leama,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97507
932291,Fairways Leama,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99469
932291,Fairways Leama,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
932291,Fairways Leama,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
932291,Fairways Leama,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
932291,Fairways Leama,2024-01-20T12:00:00.000+00:00,feeder,1,N Current (Min),A,38.0
932291,Fairways Leama,2024-01-20T12:00:00.000+00:00,feeder,1,N Current (Max),A,19.5
932291,Fairways Leama,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,35.38
932291,Fairways Leama,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,57.0
932291,Fairways Leama,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.25
932291,Fairways Leama,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.75
932291,Fairways Leama,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,73.12
932291,Fairways Leama,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.75
932291,Fairways Leama,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,23.12
932291,Fairways Leama,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,58.62
932291,Fairways Leama,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.88
932291,Fairways Leama,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.28
932291,Fairways Leama,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.59
932291,Fairways Leama,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
932291,Fairways Leama,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.86
932291,Fairways Leama,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.19
932291,Fairways Leama,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
932291,Fairways Leama,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.7
932291,Fairways Leama,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.22
932291,Fairways Leama,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
932291,Fairways Leama,2024-01-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
932291,Fairways Leama,2024-01-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
932291,Fairways Leama,2024-01-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,47.0
932291,Fairways Leama,2024-01-20T12:00:00.000+00:00,busbar,,N Current (Min),A,77.38
932291,Fairways Leama,2024-01-20T12:00:00.000+00:00,busbar,,N Current (Max),A,143.25
932291,Fairways Leama,2024-01-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,109.62
932291,Fairways Leama,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (Min),A,92.62
932291,Fairways Leama,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (Max),A,137.62
932291,Fairways Leama,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
932291,Fairways Leama,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (Min),A,92.25
932291,Fairways Leama,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (Max),A,180.75
932291,Fairways Leama,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
932291,Fairways Leama,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (Min),A,171.25
932291,Fairways Leama,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (Max),A,225.0
932291,Fairways Leama,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.12
932291,Fairways Leama,2024-01-20T12:00:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T12:00:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.75
932291,Fairways Leama,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.19
932291,Fairways Leama,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.19
932291,Fairways Leama,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95267
932291,Fairways Leama,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93307
932291,Fairways Leama,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96884
932291,Fairways Leama,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
932291,Fairways Leama,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
932291,Fairways Leama,2024-01-20T11:50:00.000+00:00,feeder,4,N Current (Min),A,22.12
932291,Fairways Leama,2024-01-20T11:50:00.000+00:00,feeder,4,N Current (Max),A,56.12
932291,Fairways Leama,2024-01-20T11:50:00.000+00:00,feeder,4,N Current (RMS),A,35.38
932291,Fairways Leama,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,15.5
932291,Fairways Leama,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,51.38
932291,Fairways Leama,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.12
932291,Fairways Leama,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,39.88
932291,Fairways Leama,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,61.25
932291,Fairways Leama,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.12
932291,Fairways Leama,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,43.5
932291,Fairways Leama,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,66.88
932291,Fairways Leama,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,54.5
932291,Fairways Leama,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.13
932291,Fairways Leama,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.31
932291,Fairways Leama,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
932291,Fairways Leama,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96912
932291,Fairways Leama,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90948
932291,Fairways Leama,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98523
932291,Fairways Leama,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
932291,Fairways Leama,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
932291,Fairways Leama,2024-01-20T11:50:00.000+00:00,feeder,3,N Current (Min),A,11.12
932291,Fairways Leama,2024-01-20T11:50:00.000+00:00,feeder,3,N Current (Max),A,29.88
932291,Fairways Leama,2024-01-20T11:50:00.000+00:00,feeder,3,N Current (RMS),A,19.25
932291,Fairways Leama,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
932291,Fairways Leama,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,34.62
932291,Fairways Leama,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.12
932291,Fairways Leama,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
932291,Fairways Leama,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,20.38
932291,Fairways Leama,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.25
932291,Fairways Leama,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,18.38
932291,Fairways Leama,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,37.38
932291,Fairways Leama,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.88
932291,Fairways Leama,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.81
932291,Fairways Leama,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.13
932291,Fairways Leama,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.81
932291,Fairways Leama,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89673
932291,Fairways Leama,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97165
932291,Fairways Leama,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96689
932291,Fairways Leama,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
932291,Fairways Leama,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
932291,Fairways Leama,2024-01-20T11:50:00.000+00:00,feeder,2,N Current (Min),A,25.5
932291,Fairways Leama,2024-01-20T11:50:00.000+00:00,feeder,2,N Current (Max),A,64.5
932291,Fairways Leama,2024-01-20T11:50:00.000+00:00,feeder,2,N Current (RMS),A,44.5
932291,Fairways Leama,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.75
932291,Fairways Leama,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,43.38
932291,Fairways Leama,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.88
932291,Fairways Leama,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,34.12
932291,Fairways Leama,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,72.62
932291,Fairways Leama,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.5
932291,Fairways Leama,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,63.0
932291,Fairways Leama,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,101.12
932291,Fairways Leama,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,78.62
932291,Fairways Leama,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
932291,Fairways Leama,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
932291,Fairways Leama,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.69
932291,Fairways Leama,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98843
932291,Fairways Leama,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9631
932291,Fairways Leama,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99814
932291,Fairways Leama,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
932291,Fairways Leama,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
932291,Fairways Leama,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
932291,Fairways Leama,2024-01-20T11:50:00.000+00:00,feeder,1,N Current (Min),A,42.0
932291,Fairways Leama,2024-01-20T11:50:00.000+00:00,feeder,1,N Current (Max),A,29.5
932291,Fairways Leama,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,35.75
932291,Fairways Leama,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,52.62
932291,Fairways Leama,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.38
932291,Fairways Leama,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,24.5
932291,Fairways Leama,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,77.88
932291,Fairways Leama,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.62
