Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932291,Fairways Leama,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,40.75
932291,Fairways Leama,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,68.0
932291,Fairways Leama,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.38
932291,Fairways Leama,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.66
932291,Fairways Leama,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.52
932291,Fairways Leama,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
932291,Fairways Leama,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.88
932291,Fairways Leama,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.39
932291,Fairways Leama,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
932291,Fairways Leama,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.5
932291,Fairways Leama,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.88
932291,Fairways Leama,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
932291,Fairways Leama,2024-01-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
932291,Fairways Leama,2024-01-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
932291,Fairways Leama,2024-01-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,50.0
932291,Fairways Leama,2024-01-20T11:50:00.000+00:00,busbar,,N Current (Min),A,74.75
932291,Fairways Leama,2024-01-20T11:50:00.000+00:00,busbar,,N Current (Max),A,147.75
932291,Fairways Leama,2024-01-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,111.62
932291,Fairways Leama,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (Min),A,78.75
932291,Fairways Leama,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (Max),A,158.62
932291,Fairways Leama,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
932291,Fairways Leama,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (Min),A,106.25
932291,Fairways Leama,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (Max),A,198.62
932291,Fairways Leama,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.88
932291,Fairways Leama,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (Min),A,189.5
932291,Fairways Leama,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (Max),A,230.62
932291,Fairways Leama,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.25
932291,Fairways Leama,2024-01-20T11:50:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T11:50:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.0
932291,Fairways Leama,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.07
932291,Fairways Leama,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.13
932291,Fairways Leama,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95474
932291,Fairways Leama,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89154
932291,Fairways Leama,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9603
932291,Fairways Leama,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
932291,Fairways Leama,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
932291,Fairways Leama,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
932291,Fairways Leama,2024-01-20T11:40:00.000+00:00,feeder,4,N Current (Min),A,23.0
932291,Fairways Leama,2024-01-20T11:40:00.000+00:00,feeder,4,N Current (Max),A,45.62
932291,Fairways Leama,2024-01-20T11:40:00.000+00:00,feeder,4,N Current (RMS),A,32.88
932291,Fairways Leama,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,23.5
932291,Fairways Leama,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,49.62
932291,Fairways Leama,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.62
932291,Fairways Leama,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,28.38
932291,Fairways Leama,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,56.38
932291,Fairways Leama,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.62
932291,Fairways Leama,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,32.62
932291,Fairways Leama,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,65.12
932291,Fairways Leama,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.12
932291,Fairways Leama,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.38
932291,Fairways Leama,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.69
932291,Fairways Leama,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.31
932291,Fairways Leama,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.59185
932291,Fairways Leama,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90509
932291,Fairways Leama,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98254
932291,Fairways Leama,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
932291,Fairways Leama,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
932291,Fairways Leama,2024-01-20T11:40:00.000+00:00,feeder,3,N Current (Min),A,8.38
932291,Fairways Leama,2024-01-20T11:40:00.000+00:00,feeder,3,N Current (Max),A,26.62
932291,Fairways Leama,2024-01-20T11:40:00.000+00:00,feeder,3,N Current (RMS),A,21.38
932291,Fairways Leama,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
932291,Fairways Leama,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,34.75
932291,Fairways Leama,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.88
932291,Fairways Leama,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
932291,Fairways Leama,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,19.62
932291,Fairways Leama,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
932291,Fairways Leama,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,17.25
932291,Fairways Leama,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,29.88
932291,Fairways Leama,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.88
932291,Fairways Leama,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.69
932291,Fairways Leama,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.44
932291,Fairways Leama,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.94
932291,Fairways Leama,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83746
932291,Fairways Leama,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97327
932291,Fairways Leama,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96527
932291,Fairways Leama,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
932291,Fairways Leama,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
932291,Fairways Leama,2024-01-20T11:40:00.000+00:00,feeder,2,N Current (Min),A,31.75
932291,Fairways Leama,2024-01-20T11:40:00.000+00:00,feeder,2,N Current (Max),A,67.75
932291,Fairways Leama,2024-01-20T11:40:00.000+00:00,feeder,2,N Current (RMS),A,46.38
932291,Fairways Leama,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,16.88
932291,Fairways Leama,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,47.38
932291,Fairways Leama,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.25
932291,Fairways Leama,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,33.38
932291,Fairways Leama,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,69.62
932291,Fairways Leama,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.12
932291,Fairways Leama,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,63.0
932291,Fairways Leama,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,104.62
932291,Fairways Leama,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,80.0
932291,Fairways Leama,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
932291,Fairways Leama,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.88
932291,Fairways Leama,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.5
932291,Fairways Leama,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98804
932291,Fairways Leama,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92172
932291,Fairways Leama,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99741
932291,Fairways Leama,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
932291,Fairways Leama,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
932291,Fairways Leama,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
932291,Fairways Leama,2024-01-20T11:40:00.000+00:00,feeder,1,N Current (Min),A,41.62
932291,Fairways Leama,2024-01-20T11:40:00.000+00:00,feeder,1,N Current (Max),A,20.38
932291,Fairways Leama,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,24.38
932291,Fairways Leama,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,55.88
932291,Fairways Leama,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.25
932291,Fairways Leama,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,24.38
932291,Fairways Leama,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,55.25
932291,Fairways Leama,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.25
932291,Fairways Leama,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,23.75
932291,Fairways Leama,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,60.12
932291,Fairways Leama,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.38
932291,Fairways Leama,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.66
932291,Fairways Leama,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.44
932291,Fairways Leama,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
932291,Fairways Leama,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.3
932291,Fairways Leama,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.45
932291,Fairways Leama,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
932291,Fairways Leama,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.89
932291,Fairways Leama,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.69
932291,Fairways Leama,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
932291,Fairways Leama,2024-01-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
932291,Fairways Leama,2024-01-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
932291,Fairways Leama,2024-01-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
932291,Fairways Leama,2024-01-20T11:40:00.000+00:00,busbar,,N Current (Min),A,73.88
932291,Fairways Leama,2024-01-20T11:40:00.000+00:00,busbar,,N Current (Max),A,137.38
932291,Fairways Leama,2024-01-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,111.75
932291,Fairways Leama,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (Min),A,77.5
932291,Fairways Leama,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (Max),A,153.25
932291,Fairways Leama,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
932291,Fairways Leama,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (Min),A,106.38
932291,Fairways Leama,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (Max),A,164.62
932291,Fairways Leama,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.38
932291,Fairways Leama,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (Min),A,157.25
932291,Fairways Leama,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (Max),A,233.88
932291,Fairways Leama,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
932291,Fairways Leama,2024-01-20T11:40:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T11:40:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.37
932291,Fairways Leama,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.94
932291,Fairways Leama,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.62
932291,Fairways Leama,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9472
932291,Fairways Leama,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86084
932291,Fairways Leama,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92267
932291,Fairways Leama,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
932291,Fairways Leama,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
932291,Fairways Leama,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
932291,Fairways Leama,2024-01-20T11:30:00.000+00:00,feeder,4,N Current (Min),A,21.5
932291,Fairways Leama,2024-01-20T11:30:00.000+00:00,feeder,4,N Current (Max),A,46.5
932291,Fairways Leama,2024-01-20T11:30:00.000+00:00,feeder,4,N Current (RMS),A,28.12
932291,Fairways Leama,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,16.38
932291,Fairways Leama,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,49.25
932291,Fairways Leama,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.5
932291,Fairways Leama,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,26.62
932291,Fairways Leama,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,45.75
932291,Fairways Leama,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.38
932291,Fairways Leama,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,28.88
932291,Fairways Leama,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,65.5
932291,Fairways Leama,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.12
932291,Fairways Leama,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.69
932291,Fairways Leama,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.13
932291,Fairways Leama,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
932291,Fairways Leama,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80066
932291,Fairways Leama,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94974
932291,Fairways Leama,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96579
932291,Fairways Leama,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
932291,Fairways Leama,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-20T11:30:00.000+00:00,feeder,3,N Current (Min),A,6.75
932291,Fairways Leama,2024-01-20T11:30:00.000+00:00,feeder,3,N Current (Max),A,30.62
932291,Fairways Leama,2024-01-20T11:30:00.000+00:00,feeder,3,N Current (RMS),A,12.88
932291,Fairways Leama,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
932291,Fairways Leama,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,32.38
932291,Fairways Leama,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.38
932291,Fairways Leama,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.62
932291,Fairways Leama,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,20.62
932291,Fairways Leama,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
932291,Fairways Leama,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.0
932291,Fairways Leama,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,37.62
932291,Fairways Leama,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.75
932291,Fairways Leama,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.19
932291,Fairways Leama,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
932291,Fairways Leama,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.12
932291,Fairways Leama,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77063
932291,Fairways Leama,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9263
932291,Fairways Leama,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9538
932291,Fairways Leama,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
932291,Fairways Leama,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
932291,Fairways Leama,2024-01-20T11:30:00.000+00:00,feeder,2,N Current (Min),A,33.25
932291,Fairways Leama,2024-01-20T11:30:00.000+00:00,feeder,2,N Current (Max),A,69.0
932291,Fairways Leama,2024-01-20T11:30:00.000+00:00,feeder,2,N Current (RMS),A,47.0
932291,Fairways Leama,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,16.38
932291,Fairways Leama,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,41.62
932291,Fairways Leama,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.75
932291,Fairways Leama,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.38
932291,Fairways Leama,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,47.12
932291,Fairways Leama,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.75
932291,Fairways Leama,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,60.75
932291,Fairways Leama,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,87.0
932291,Fairways Leama,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,70.12
932291,Fairways Leama,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
932291,Fairways Leama,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.5
932291,Fairways Leama,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.88
932291,Fairways Leama,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98706
932291,Fairways Leama,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94403
932291,Fairways Leama,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99609
932291,Fairways Leama,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
932291,Fairways Leama,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
932291,Fairways Leama,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
932291,Fairways Leama,2024-01-20T11:30:00.000+00:00,feeder,1,N Current (Min),A,37.5
932291,Fairways Leama,2024-01-20T11:30:00.000+00:00,feeder,1,N Current (Max),A,19.25
932291,Fairways Leama,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,23.38
932291,Fairways Leama,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,51.0
932291,Fairways Leama,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.38
932291,Fairways Leama,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,27.5
932291,Fairways Leama,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,54.75
932291,Fairways Leama,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.88
932291,Fairways Leama,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,22.75
932291,Fairways Leama,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,54.88
932291,Fairways Leama,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.25
932291,Fairways Leama,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.61
932291,Fairways Leama,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.73
932291,Fairways Leama,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
932291,Fairways Leama,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.69
932291,Fairways Leama,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.56
932291,Fairways Leama,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
932291,Fairways Leama,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.11
932291,Fairways Leama,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.5
932291,Fairways Leama,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
932291,Fairways Leama,2024-01-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
932291,Fairways Leama,2024-01-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
932291,Fairways Leama,2024-01-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
932291,Fairways Leama,2024-01-20T11:30:00.000+00:00,busbar,,N Current (Min),A,68.25
932291,Fairways Leama,2024-01-20T11:30:00.000+00:00,busbar,,N Current (Max),A,136.38
932291,Fairways Leama,2024-01-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,95.38
932291,Fairways Leama,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (Min),A,73.5
932291,Fairways Leama,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (Max),A,126.62
932291,Fairways Leama,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.25
932291,Fairways Leama,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (Min),A,96.88
932291,Fairways Leama,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (Max),A,142.5
932291,Fairways Leama,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.62
932291,Fairways Leama,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (Min),A,143.88
932291,Fairways Leama,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (Max),A,205.75
932291,Fairways Leama,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
932291,Fairways Leama,2024-01-20T11:30:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T11:30:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.25
932291,Fairways Leama,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.62
932291,Fairways Leama,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.44
932291,Fairways Leama,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95401
932291,Fairways Leama,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92078
932291,Fairways Leama,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95724
932291,Fairways Leama,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
932291,Fairways Leama,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
932291,Fairways Leama,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
932291,Fairways Leama,2024-01-20T11:20:00.000+00:00,feeder,4,N Current (Min),A,22.25
932291,Fairways Leama,2024-01-20T11:20:00.000+00:00,feeder,4,N Current (Max),A,55.25
932291,Fairways Leama,2024-01-20T11:20:00.000+00:00,feeder,4,N Current (RMS),A,33.38
932291,Fairways Leama,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,20.25
932291,Fairways Leama,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,48.25
932291,Fairways Leama,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.88
932291,Fairways Leama,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,33.5
932291,Fairways Leama,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,53.38
932291,Fairways Leama,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
932291,Fairways Leama,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,44.5
932291,Fairways Leama,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,81.38
932291,Fairways Leama,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.0
932291,Fairways Leama,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-54.13
932291,Fairways Leama,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.44
932291,Fairways Leama,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
932291,Fairways Leama,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.3337
932291,Fairways Leama,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98013
932291,Fairways Leama,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98801
932291,Fairways Leama,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
932291,Fairways Leama,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
932291,Fairways Leama,2024-01-20T11:20:00.000+00:00,feeder,3,N Current (Min),A,10.88
932291,Fairways Leama,2024-01-20T11:20:00.000+00:00,feeder,3,N Current (Max),A,30.62
932291,Fairways Leama,2024-01-20T11:20:00.000+00:00,feeder,3,N Current (RMS),A,24.12
932291,Fairways Leama,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
932291,Fairways Leama,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,28.25
932291,Fairways Leama,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.75
932291,Fairways Leama,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,14.38
932291,Fairways Leama,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,21.62
932291,Fairways Leama,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.62
932291,Fairways Leama,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,23.25
932291,Fairways Leama,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,37.62
932291,Fairways Leama,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.88
932291,Fairways Leama,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.63
932291,Fairways Leama,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.81
932291,Fairways Leama,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.44
932291,Fairways Leama,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8486
932291,Fairways Leama,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93182
932291,Fairways Leama,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9581
932291,Fairways Leama,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
932291,Fairways Leama,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
932291,Fairways Leama,2024-01-20T11:20:00.000+00:00,feeder,2,N Current (Min),A,24.0
932291,Fairways Leama,2024-01-20T11:20:00.000+00:00,feeder,2,N Current (Max),A,63.5
932291,Fairways Leama,2024-01-20T11:20:00.000+00:00,feeder,2,N Current (RMS),A,44.62
932291,Fairways Leama,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,16.38
932291,Fairways Leama,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,55.38
932291,Fairways Leama,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.38
932291,Fairways Leama,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.25
932291,Fairways Leama,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,46.12
932291,Fairways Leama,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.38
932291,Fairways Leama,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,56.5
932291,Fairways Leama,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,89.38
932291,Fairways Leama,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,69.38
932291,Fairways Leama,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.88
932291,Fairways Leama,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.69
932291,Fairways Leama,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
932291,Fairways Leama,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97565
932291,Fairways Leama,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96194
932291,Fairways Leama,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98972
932291,Fairways Leama,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
932291,Fairways Leama,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-20T11:20:00.000+00:00,feeder,1,N Current (Min),A,38.75
932291,Fairways Leama,2024-01-20T11:20:00.000+00:00,feeder,1,N Current (Max),A,21.5
932291,Fairways Leama,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.62
932291,Fairways Leama,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,46.62
932291,Fairways Leama,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
932291,Fairways Leama,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,32.0
932291,Fairways Leama,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,61.38
932291,Fairways Leama,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.75
932291,Fairways Leama,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,21.88
932291,Fairways Leama,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,31.25
932291,Fairways Leama,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.88
932291,Fairways Leama,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.88
932291,Fairways Leama,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.0
932291,Fairways Leama,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
932291,Fairways Leama,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.55
932291,Fairways Leama,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.33
932291,Fairways Leama,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
932291,Fairways Leama,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.38
932291,Fairways Leama,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.28
932291,Fairways Leama,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
932291,Fairways Leama,2024-01-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
932291,Fairways Leama,2024-01-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
932291,Fairways Leama,2024-01-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
932291,Fairways Leama,2024-01-20T11:20:00.000+00:00,busbar,,N Current (Min),A,71.5
932291,Fairways Leama,2024-01-20T11:20:00.000+00:00,busbar,,N Current (Max),A,130.0
932291,Fairways Leama,2024-01-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,99.25
932291,Fairways Leama,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (Min),A,68.12
932291,Fairways Leama,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (Max),A,128.5
932291,Fairways Leama,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.25
932291,Fairways Leama,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (Min),A,109.12
932291,Fairways Leama,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (Max),A,149.88
932291,Fairways Leama,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.25
932291,Fairways Leama,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (Min),A,150.0
932291,Fairways Leama,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (Max),A,215.25
932291,Fairways Leama,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
932291,Fairways Leama,2024-01-20T11:20:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T11:20:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.69
932291,Fairways Leama,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.63
932291,Fairways Leama,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.81
932291,Fairways Leama,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94208
932291,Fairways Leama,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94238
932291,Fairways Leama,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97232
932291,Fairways Leama,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
932291,Fairways Leama,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
932291,Fairways Leama,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
932291,Fairways Leama,2024-01-20T11:10:00.000+00:00,feeder,4,N Current (Min),A,21.75
932291,Fairways Leama,2024-01-20T11:10:00.000+00:00,feeder,4,N Current (Max),A,77.12
932291,Fairways Leama,2024-01-20T11:10:00.000+00:00,feeder,4,N Current (RMS),A,42.0
932291,Fairways Leama,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,19.25
932291,Fairways Leama,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,67.88
932291,Fairways Leama,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.12
932291,Fairways Leama,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,31.75
932291,Fairways Leama,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,65.5
932291,Fairways Leama,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.88
932291,Fairways Leama,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,55.75
932291,Fairways Leama,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,95.5
932291,Fairways Leama,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,67.88
932291,Fairways Leama,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-82.0
932291,Fairways Leama,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.38
932291,Fairways Leama,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
932291,Fairways Leama,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.68588
932291,Fairways Leama,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99603
932291,Fairways Leama,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98999
932291,Fairways Leama,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
932291,Fairways Leama,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
932291,Fairways Leama,2024-01-20T11:10:00.000+00:00,feeder,3,N Current (Min),A,11.38
932291,Fairways Leama,2024-01-20T11:10:00.000+00:00,feeder,3,N Current (Max),A,45.38
932291,Fairways Leama,2024-01-20T11:10:00.000+00:00,feeder,3,N Current (RMS),A,27.25
932291,Fairways Leama,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
932291,Fairways Leama,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,27.88
932291,Fairways Leama,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.75
932291,Fairways Leama,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,18.88
932291,Fairways Leama,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,54.0
932291,Fairways Leama,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.12
932291,Fairways Leama,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,25.75
932291,Fairways Leama,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,54.12
932291,Fairways Leama,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.88
932291,Fairways Leama,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.63
932291,Fairways Leama,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.44
932291,Fairways Leama,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.87
932291,Fairways Leama,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94095
932291,Fairways Leama,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93909
932291,Fairways Leama,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95868
932291,Fairways Leama,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
932291,Fairways Leama,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
932291,Fairways Leama,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
932291,Fairways Leama,2024-01-20T11:10:00.000+00:00,feeder,2,N Current (Min),A,25.75
932291,Fairways Leama,2024-01-20T11:10:00.000+00:00,feeder,2,N Current (Max),A,55.0
932291,Fairways Leama,2024-01-20T11:10:00.000+00:00,feeder,2,N Current (RMS),A,42.62
932291,Fairways Leama,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,31.25
932291,Fairways Leama,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,55.12
932291,Fairways Leama,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.12
932291,Fairways Leama,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.25
932291,Fairways Leama,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,47.0
932291,Fairways Leama,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
932291,Fairways Leama,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,62.12
932291,Fairways Leama,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,84.25
932291,Fairways Leama,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,71.62
932291,Fairways Leama,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.62
932291,Fairways Leama,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.75
932291,Fairways Leama,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
932291,Fairways Leama,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96704
932291,Fairways Leama,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93335
932291,Fairways Leama,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99216
932291,Fairways Leama,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
932291,Fairways Leama,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
932291,Fairways Leama,2024-01-20T11:10:00.000+00:00,feeder,1,N Current (Min),A,31.75
932291,Fairways Leama,2024-01-20T11:10:00.000+00:00,feeder,1,N Current (Max),A,18.38
932291,Fairways Leama,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.25
932291,Fairways Leama,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,45.75
932291,Fairways Leama,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.75
932291,Fairways Leama,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,27.12
932291,Fairways Leama,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,50.88
932291,Fairways Leama,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
932291,Fairways Leama,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,22.12
932291,Fairways Leama,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,39.88
932291,Fairways Leama,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.75
932291,Fairways Leama,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.84
932291,Fairways Leama,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.8
932291,Fairways Leama,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
