Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932291,Fairways Leama,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.45
932291,Fairways Leama,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.31
932291,Fairways Leama,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
932291,Fairways Leama,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.56
932291,Fairways Leama,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.34
932291,Fairways Leama,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
932291,Fairways Leama,2024-01-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
932291,Fairways Leama,2024-01-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
932291,Fairways Leama,2024-01-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,47.0
932291,Fairways Leama,2024-01-20T11:10:00.000+00:00,busbar,,N Current (Min),A,72.75
932291,Fairways Leama,2024-01-20T11:10:00.000+00:00,busbar,,N Current (Max),A,161.38
932291,Fairways Leama,2024-01-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,108.25
932291,Fairways Leama,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (Min),A,74.38
932291,Fairways Leama,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (Max),A,138.62
932291,Fairways Leama,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
932291,Fairways Leama,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (Min),A,115.25
932291,Fairways Leama,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (Max),A,180.88
932291,Fairways Leama,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.38
932291,Fairways Leama,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (Min),A,176.5
932291,Fairways Leama,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (Max),A,235.12
932291,Fairways Leama,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.38
932291,Fairways Leama,2024-01-20T11:10:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T11:10:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.25
932291,Fairways Leama,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.81
932291,Fairways Leama,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.5
932291,Fairways Leama,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9263
932291,Fairways Leama,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94391
932291,Fairways Leama,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97003
932291,Fairways Leama,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
932291,Fairways Leama,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
932291,Fairways Leama,2024-01-20T11:00:00.000+00:00,feeder,4,N Current (Min),A,26.0
932291,Fairways Leama,2024-01-20T11:00:00.000+00:00,feeder,4,N Current (Max),A,88.5
932291,Fairways Leama,2024-01-20T11:00:00.000+00:00,feeder,4,N Current (RMS),A,43.88
932291,Fairways Leama,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,19.5
932291,Fairways Leama,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,46.25
932291,Fairways Leama,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.88
932291,Fairways Leama,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,33.0
932291,Fairways Leama,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,72.0
932291,Fairways Leama,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.38
932291,Fairways Leama,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,47.38
932291,Fairways Leama,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,108.0
932291,Fairways Leama,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,64.62
932291,Fairways Leama,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.94
932291,Fairways Leama,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.0
932291,Fairways Leama,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.06
932291,Fairways Leama,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84329
932291,Fairways Leama,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99228
932291,Fairways Leama,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97812
932291,Fairways Leama,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
932291,Fairways Leama,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
932291,Fairways Leama,2024-01-20T11:00:00.000+00:00,feeder,3,N Current (Min),A,11.0
932291,Fairways Leama,2024-01-20T11:00:00.000+00:00,feeder,3,N Current (Max),A,40.38
932291,Fairways Leama,2024-01-20T11:00:00.000+00:00,feeder,3,N Current (RMS),A,23.75
932291,Fairways Leama,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
932291,Fairways Leama,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,24.0
932291,Fairways Leama,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
932291,Fairways Leama,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.38
932291,Fairways Leama,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,48.12
932291,Fairways Leama,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
932291,Fairways Leama,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.88
932291,Fairways Leama,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,43.38
932291,Fairways Leama,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
932291,Fairways Leama,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.5
932291,Fairways Leama,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.19
932291,Fairways Leama,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.87
932291,Fairways Leama,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92303
932291,Fairways Leama,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96216
932291,Fairways Leama,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97256
932291,Fairways Leama,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
932291,Fairways Leama,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
932291,Fairways Leama,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
932291,Fairways Leama,2024-01-20T11:00:00.000+00:00,feeder,2,N Current (Min),A,22.62
932291,Fairways Leama,2024-01-20T11:00:00.000+00:00,feeder,2,N Current (Max),A,70.12
932291,Fairways Leama,2024-01-20T11:00:00.000+00:00,feeder,2,N Current (RMS),A,41.88
932291,Fairways Leama,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.62
932291,Fairways Leama,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,51.25
932291,Fairways Leama,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
932291,Fairways Leama,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.5
932291,Fairways Leama,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,64.12
932291,Fairways Leama,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.38
932291,Fairways Leama,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,65.38
932291,Fairways Leama,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,102.0
932291,Fairways Leama,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,77.12
932291,Fairways Leama,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
932291,Fairways Leama,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.56
932291,Fairways Leama,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
932291,Fairways Leama,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96204
932291,Fairways Leama,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94711
932291,Fairways Leama,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99353
932291,Fairways Leama,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
932291,Fairways Leama,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
932291,Fairways Leama,2024-01-20T11:00:00.000+00:00,feeder,1,N Current (Min),A,33.5
932291,Fairways Leama,2024-01-20T11:00:00.000+00:00,feeder,1,N Current (Max),A,18.75
932291,Fairways Leama,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.5
932291,Fairways Leama,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,37.38
932291,Fairways Leama,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.12
932291,Fairways Leama,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,28.0
932291,Fairways Leama,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,47.38
932291,Fairways Leama,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.12
932291,Fairways Leama,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,23.38
932291,Fairways Leama,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,32.5
932291,Fairways Leama,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
932291,Fairways Leama,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.0
932291,Fairways Leama,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.98
932291,Fairways Leama,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
932291,Fairways Leama,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.48
932291,Fairways Leama,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.34
932291,Fairways Leama,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
932291,Fairways Leama,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.39
932291,Fairways Leama,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.48
932291,Fairways Leama,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
932291,Fairways Leama,2024-01-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
932291,Fairways Leama,2024-01-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
932291,Fairways Leama,2024-01-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
932291,Fairways Leama,2024-01-20T11:00:00.000+00:00,busbar,,N Current (Min),A,82.75
932291,Fairways Leama,2024-01-20T11:00:00.000+00:00,busbar,,N Current (Max),A,138.12
932291,Fairways Leama,2024-01-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,107.0
932291,Fairways Leama,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (Min),A,72.0
932291,Fairways Leama,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (Max),A,126.75
932291,Fairways Leama,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.12
932291,Fairways Leama,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (Min),A,118.75
932291,Fairways Leama,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (Max),A,193.38
932291,Fairways Leama,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
932291,Fairways Leama,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (Min),A,163.5
932291,Fairways Leama,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (Max),A,232.5
932291,Fairways Leama,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.75
932291,Fairways Leama,2024-01-20T11:00:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T11:00:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.13
932291,Fairways Leama,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.31
932291,Fairways Leama,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.63
932291,Fairways Leama,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93039
932291,Fairways Leama,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92047
932291,Fairways Leama,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94421
932291,Fairways Leama,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
932291,Fairways Leama,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
932291,Fairways Leama,2024-01-20T10:50:00.000+00:00,feeder,4,N Current (Min),A,21.38
932291,Fairways Leama,2024-01-20T10:50:00.000+00:00,feeder,4,N Current (Max),A,50.62
932291,Fairways Leama,2024-01-20T10:50:00.000+00:00,feeder,4,N Current (RMS),A,33.12
932291,Fairways Leama,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,17.62
932291,Fairways Leama,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,46.12
932291,Fairways Leama,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.38
932291,Fairways Leama,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,37.75
932291,Fairways Leama,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,65.62
932291,Fairways Leama,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.75
932291,Fairways Leama,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,30.25
932291,Fairways Leama,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,69.62
932291,Fairways Leama,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.38
932291,Fairways Leama,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.5
932291,Fairways Leama,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.0
932291,Fairways Leama,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.12
932291,Fairways Leama,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.59094
932291,Fairways Leama,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92822
932291,Fairways Leama,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98215
932291,Fairways Leama,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
932291,Fairways Leama,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
932291,Fairways Leama,2024-01-20T10:50:00.000+00:00,feeder,3,N Current (Min),A,10.88
932291,Fairways Leama,2024-01-20T10:50:00.000+00:00,feeder,3,N Current (Max),A,27.5
932291,Fairways Leama,2024-01-20T10:50:00.000+00:00,feeder,3,N Current (RMS),A,19.0
932291,Fairways Leama,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
932291,Fairways Leama,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,16.38
932291,Fairways Leama,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
932291,Fairways Leama,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
932291,Fairways Leama,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,35.75
932291,Fairways Leama,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.75
932291,Fairways Leama,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,16.12
932291,Fairways Leama,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,31.88
932291,Fairways Leama,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.25
932291,Fairways Leama,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.0
932291,Fairways Leama,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
932291,Fairways Leama,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.93
932291,Fairways Leama,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89221
932291,Fairways Leama,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96136
932291,Fairways Leama,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98074
932291,Fairways Leama,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
932291,Fairways Leama,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
932291,Fairways Leama,2024-01-20T10:50:00.000+00:00,feeder,2,N Current (Min),A,41.12
932291,Fairways Leama,2024-01-20T10:50:00.000+00:00,feeder,2,N Current (Max),A,78.25
932291,Fairways Leama,2024-01-20T10:50:00.000+00:00,feeder,2,N Current (RMS),A,58.75
932291,Fairways Leama,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.0
932291,Fairways Leama,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,44.75
932291,Fairways Leama,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.12
932291,Fairways Leama,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,26.62
932291,Fairways Leama,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,57.25
932291,Fairways Leama,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.75
932291,Fairways Leama,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,74.0
932291,Fairways Leama,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,116.25
932291,Fairways Leama,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,91.0
932291,Fairways Leama,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
932291,Fairways Leama,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.0
932291,Fairways Leama,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.75
932291,Fairways Leama,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96802
932291,Fairways Leama,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94632
932291,Fairways Leama,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99442
932291,Fairways Leama,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
932291,Fairways Leama,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
932291,Fairways Leama,2024-01-20T10:50:00.000+00:00,feeder,1,N Current (Min),A,40.25
932291,Fairways Leama,2024-01-20T10:50:00.000+00:00,feeder,1,N Current (Max),A,19.38
932291,Fairways Leama,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.5
932291,Fairways Leama,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,43.62
932291,Fairways Leama,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.88
932291,Fairways Leama,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,27.88
932291,Fairways Leama,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,57.0
932291,Fairways Leama,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.88
932291,Fairways Leama,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,24.38
932291,Fairways Leama,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,31.5
932291,Fairways Leama,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.12
932291,Fairways Leama,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.06
932291,Fairways Leama,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.67
932291,Fairways Leama,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
932291,Fairways Leama,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.83
932291,Fairways Leama,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.77
932291,Fairways Leama,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
932291,Fairways Leama,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.67
932291,Fairways Leama,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.72
932291,Fairways Leama,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
932291,Fairways Leama,2024-01-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
932291,Fairways Leama,2024-01-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
932291,Fairways Leama,2024-01-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
932291,Fairways Leama,2024-01-20T10:50:00.000+00:00,busbar,,N Current (Min),A,79.5
932291,Fairways Leama,2024-01-20T10:50:00.000+00:00,busbar,,N Current (Max),A,138.0
932291,Fairways Leama,2024-01-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,114.62
932291,Fairways Leama,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (Min),A,64.62
932291,Fairways Leama,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (Max),A,111.12
932291,Fairways Leama,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.75
932291,Fairways Leama,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (Min),A,104.88
932291,Fairways Leama,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (Max),A,180.75
932291,Fairways Leama,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
932291,Fairways Leama,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (Min),A,155.62
932291,Fairways Leama,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (Max),A,228.0
932291,Fairways Leama,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.88
932291,Fairways Leama,2024-01-20T10:50:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T10:50:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.68
932291,Fairways Leama,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.0
932291,Fairways Leama,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.31
932291,Fairways Leama,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90051
932291,Fairways Leama,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90228
932291,Fairways Leama,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96713
932291,Fairways Leama,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
932291,Fairways Leama,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
932291,Fairways Leama,2024-01-20T10:40:00.000+00:00,feeder,4,N Current (Min),A,27.38
932291,Fairways Leama,2024-01-20T10:40:00.000+00:00,feeder,4,N Current (Max),A,65.12
932291,Fairways Leama,2024-01-20T10:40:00.000+00:00,feeder,4,N Current (RMS),A,46.12
932291,Fairways Leama,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,17.62
932291,Fairways Leama,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,49.62
932291,Fairways Leama,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.12
932291,Fairways Leama,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,24.62
932291,Fairways Leama,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,81.88
932291,Fairways Leama,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.62
932291,Fairways Leama,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,38.75
932291,Fairways Leama,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,84.25
932291,Fairways Leama,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,59.75
932291,Fairways Leama,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-67.5
932291,Fairways Leama,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.69
932291,Fairways Leama,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
932291,Fairways Leama,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.59973
932291,Fairways Leama,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97012
932291,Fairways Leama,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98764
932291,Fairways Leama,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
932291,Fairways Leama,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
932291,Fairways Leama,2024-01-20T10:40:00.000+00:00,feeder,3,N Current (Min),A,10.38
932291,Fairways Leama,2024-01-20T10:40:00.000+00:00,feeder,3,N Current (Max),A,48.75
932291,Fairways Leama,2024-01-20T10:40:00.000+00:00,feeder,3,N Current (RMS),A,26.5
932291,Fairways Leama,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
932291,Fairways Leama,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,23.12
932291,Fairways Leama,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
932291,Fairways Leama,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
932291,Fairways Leama,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,27.0
932291,Fairways Leama,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.25
932291,Fairways Leama,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,16.88
932291,Fairways Leama,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,57.62
932291,Fairways Leama,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.62
932291,Fairways Leama,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.0
932291,Fairways Leama,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.31
932291,Fairways Leama,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.13
932291,Fairways Leama,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87604
932291,Fairways Leama,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97275
932291,Fairways Leama,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97644
932291,Fairways Leama,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
932291,Fairways Leama,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
932291,Fairways Leama,2024-01-20T10:40:00.000+00:00,feeder,2,N Current (Min),A,39.88
932291,Fairways Leama,2024-01-20T10:40:00.000+00:00,feeder,2,N Current (Max),A,74.25
932291,Fairways Leama,2024-01-20T10:40:00.000+00:00,feeder,2,N Current (RMS),A,52.62
932291,Fairways Leama,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.0
932291,Fairways Leama,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,48.0
932291,Fairways Leama,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
932291,Fairways Leama,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,29.25
932291,Fairways Leama,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,74.62
932291,Fairways Leama,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.38
932291,Fairways Leama,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,69.75
932291,Fairways Leama,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,103.25
932291,Fairways Leama,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,84.88
932291,Fairways Leama,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.5
932291,Fairways Leama,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.63
932291,Fairways Leama,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.19
932291,Fairways Leama,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98245
932291,Fairways Leama,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93338
932291,Fairways Leama,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99295
932291,Fairways Leama,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
932291,Fairways Leama,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
932291,Fairways Leama,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
932291,Fairways Leama,2024-01-20T10:40:00.000+00:00,feeder,1,N Current (Min),A,27.25
932291,Fairways Leama,2024-01-20T10:40:00.000+00:00,feeder,1,N Current (Max),A,14.5
932291,Fairways Leama,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,24.62
932291,Fairways Leama,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,47.75
932291,Fairways Leama,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
932291,Fairways Leama,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,23.12
932291,Fairways Leama,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,48.25
932291,Fairways Leama,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.75
932291,Fairways Leama,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,23.0
932291,Fairways Leama,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,32.88
932291,Fairways Leama,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
932291,Fairways Leama,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.98
932291,Fairways Leama,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.42
932291,Fairways Leama,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
932291,Fairways Leama,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.67
932291,Fairways Leama,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.78
932291,Fairways Leama,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
932291,Fairways Leama,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.28
932291,Fairways Leama,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.48
932291,Fairways Leama,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
932291,Fairways Leama,2024-01-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
932291,Fairways Leama,2024-01-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
932291,Fairways Leama,2024-01-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
932291,Fairways Leama,2024-01-20T10:40:00.000+00:00,busbar,,N Current (Min),A,81.0
932291,Fairways Leama,2024-01-20T10:40:00.000+00:00,busbar,,N Current (Max),A,164.62
932291,Fairways Leama,2024-01-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,122.88
932291,Fairways Leama,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (Min),A,64.12
932291,Fairways Leama,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (Max),A,125.75
932291,Fairways Leama,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.38
932291,Fairways Leama,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (Min),A,108.75
932291,Fairways Leama,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (Max),A,205.12
932291,Fairways Leama,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.12
932291,Fairways Leama,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (Min),A,167.12
932291,Fairways Leama,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (Max),A,243.75
932291,Fairways Leama,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.25
932291,Fairways Leama,2024-01-20T10:40:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T10:40:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.75
932291,Fairways Leama,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.69
932291,Fairways Leama,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.06
932291,Fairways Leama,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94137
932291,Fairways Leama,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88324
932291,Fairways Leama,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97595
932291,Fairways Leama,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
932291,Fairways Leama,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
932291,Fairways Leama,2024-01-20T10:30:00.000+00:00,feeder,4,N Current (Min),A,25.75
932291,Fairways Leama,2024-01-20T10:30:00.000+00:00,feeder,4,N Current (Max),A,94.12
932291,Fairways Leama,2024-01-20T10:30:00.000+00:00,feeder,4,N Current (RMS),A,60.38
932291,Fairways Leama,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,18.5
932291,Fairways Leama,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,50.12
932291,Fairways Leama,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.38
932291,Fairways Leama,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,24.62
932291,Fairways Leama,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,44.75
932291,Fairways Leama,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.88
932291,Fairways Leama,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,47.25
932291,Fairways Leama,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,116.62
932291,Fairways Leama,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,81.38
932291,Fairways Leama,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-36.13
932291,Fairways Leama,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
932291,Fairways Leama,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
932291,Fairways Leama,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.67462
932291,Fairways Leama,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96014
932291,Fairways Leama,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98813
932291,Fairways Leama,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
932291,Fairways Leama,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
932291,Fairways Leama,2024-01-20T10:30:00.000+00:00,feeder,3,N Current (Min),A,15.0
932291,Fairways Leama,2024-01-20T10:30:00.000+00:00,feeder,3,N Current (Max),A,38.25
932291,Fairways Leama,2024-01-20T10:30:00.000+00:00,feeder,3,N Current (RMS),A,26.5
932291,Fairways Leama,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
932291,Fairways Leama,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,8.62
932291,Fairways Leama,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
932291,Fairways Leama,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.25
932291,Fairways Leama,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,35.38
932291,Fairways Leama,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.38
932291,Fairways Leama,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,20.0
932291,Fairways Leama,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,45.25
932291,Fairways Leama,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.38
932291,Fairways Leama,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.87
932291,Fairways Leama,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.31
932291,Fairways Leama,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.69
932291,Fairways Leama,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80438
932291,Fairways Leama,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96298
932291,Fairways Leama,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98016
932291,Fairways Leama,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
932291,Fairways Leama,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
932291,Fairways Leama,2024-01-20T10:30:00.000+00:00,feeder,2,N Current (Min),A,47.62
932291,Fairways Leama,2024-01-20T10:30:00.000+00:00,feeder,2,N Current (Max),A,81.62
932291,Fairways Leama,2024-01-20T10:30:00.000+00:00,feeder,2,N Current (RMS),A,62.38
932291,Fairways Leama,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.38
932291,Fairways Leama,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,33.62
932291,Fairways Leama,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.62
932291,Fairways Leama,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,26.0
932291,Fairways Leama,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,66.88
932291,Fairways Leama,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
932291,Fairways Leama,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,69.25
932291,Fairways Leama,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,105.75
932291,Fairways Leama,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,89.0
932291,Fairways Leama,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.5
932291,Fairways Leama,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.0
932291,Fairways Leama,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.75
932291,Fairways Leama,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98447
932291,Fairways Leama,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9516
932291,Fairways Leama,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99316
932291,Fairways Leama,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
932291,Fairways Leama,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
932291,Fairways Leama,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
932291,Fairways Leama,2024-01-20T10:30:00.000+00:00,feeder,1,N Current (Min),A,24.75
932291,Fairways Leama,2024-01-20T10:30:00.000+00:00,feeder,1,N Current (Max),A,15.88
932291,Fairways Leama,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,32.0
932291,Fairways Leama,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,54.5
932291,Fairways Leama,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
932291,Fairways Leama,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,30.25
932291,Fairways Leama,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,47.38
932291,Fairways Leama,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.75
932291,Fairways Leama,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,23.75
932291,Fairways Leama,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,34.75
932291,Fairways Leama,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
932291,Fairways Leama,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.22
932291,Fairways Leama,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.08
932291,Fairways Leama,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
932291,Fairways Leama,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.81
932291,Fairways Leama,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.02
932291,Fairways Leama,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
932291,Fairways Leama,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.3
932291,Fairways Leama,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.36
932291,Fairways Leama,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
