Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932291,Fairways Leama,2024-01-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
932291,Fairways Leama,2024-01-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
932291,Fairways Leama,2024-01-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,54.0
932291,Fairways Leama,2024-01-20T10:30:00.000+00:00,busbar,,N Current (Min),A,101.88
932291,Fairways Leama,2024-01-20T10:30:00.000+00:00,busbar,,N Current (Max),A,177.62
932291,Fairways Leama,2024-01-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,139.5
932291,Fairways Leama,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (Min),A,82.0
932291,Fairways Leama,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (Max),A,117.38
932291,Fairways Leama,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.62
932291,Fairways Leama,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (Min),A,93.75
932291,Fairways Leama,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (Max),A,165.38
932291,Fairways Leama,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.25
932291,Fairways Leama,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (Min),A,186.88
932291,Fairways Leama,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (Max),A,265.88
932291,Fairways Leama,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.38
932291,Fairways Leama,2024-01-20T10:30:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T10:30:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.56
932291,Fairways Leama,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.37
932291,Fairways Leama,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.56
932291,Fairways Leama,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96078
932291,Fairways Leama,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89905
932291,Fairways Leama,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97925
932291,Fairways Leama,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
932291,Fairways Leama,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
932291,Fairways Leama,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
932291,Fairways Leama,2024-01-20T10:20:00.000+00:00,feeder,4,N Current (Min),A,31.0
932291,Fairways Leama,2024-01-20T10:20:00.000+00:00,feeder,4,N Current (Max),A,91.0
932291,Fairways Leama,2024-01-20T10:20:00.000+00:00,feeder,4,N Current (RMS),A,55.75
932291,Fairways Leama,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,22.38
932291,Fairways Leama,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,66.62
932291,Fairways Leama,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.5
932291,Fairways Leama,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,26.0
932291,Fairways Leama,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,51.62
932291,Fairways Leama,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.12
932291,Fairways Leama,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,50.62
932291,Fairways Leama,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,118.0
932291,Fairways Leama,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,80.62
932291,Fairways Leama,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-62.56
932291,Fairways Leama,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.13
932291,Fairways Leama,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.69
932291,Fairways Leama,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.76248
932291,Fairways Leama,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92068
932291,Fairways Leama,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97223
932291,Fairways Leama,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
932291,Fairways Leama,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-20T10:20:00.000+00:00,feeder,3,N Current (Min),A,7.75
932291,Fairways Leama,2024-01-20T10:20:00.000+00:00,feeder,3,N Current (Max),A,30.75
932291,Fairways Leama,2024-01-20T10:20:00.000+00:00,feeder,3,N Current (RMS),A,15.5
932291,Fairways Leama,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
932291,Fairways Leama,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,25.88
932291,Fairways Leama,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
932291,Fairways Leama,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
932291,Fairways Leama,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,23.75
932291,Fairways Leama,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.38
932291,Fairways Leama,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.75
932291,Fairways Leama,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,34.12
932291,Fairways Leama,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.88
932291,Fairways Leama,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-38.94
932291,Fairways Leama,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.56
932291,Fairways Leama,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.31
932291,Fairways Leama,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85498
932291,Fairways Leama,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9444
932291,Fairways Leama,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96454
932291,Fairways Leama,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
932291,Fairways Leama,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
932291,Fairways Leama,2024-01-20T10:20:00.000+00:00,feeder,2,N Current (Min),A,26.5
932291,Fairways Leama,2024-01-20T10:20:00.000+00:00,feeder,2,N Current (Max),A,64.12
932291,Fairways Leama,2024-01-20T10:20:00.000+00:00,feeder,2,N Current (RMS),A,41.25
932291,Fairways Leama,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.0
932291,Fairways Leama,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,42.62
932291,Fairways Leama,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.25
932291,Fairways Leama,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,26.25
932291,Fairways Leama,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,59.5
932291,Fairways Leama,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.75
932291,Fairways Leama,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,55.5
932291,Fairways Leama,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,87.88
932291,Fairways Leama,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,67.38
932291,Fairways Leama,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
932291,Fairways Leama,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.87
932291,Fairways Leama,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
932291,Fairways Leama,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98978
932291,Fairways Leama,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95422
932291,Fairways Leama,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99298
932291,Fairways Leama,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
932291,Fairways Leama,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
932291,Fairways Leama,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
932291,Fairways Leama,2024-01-20T10:20:00.000+00:00,feeder,1,N Current (Min),A,35.88
932291,Fairways Leama,2024-01-20T10:20:00.000+00:00,feeder,1,N Current (Max),A,18.38
932291,Fairways Leama,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,27.25
932291,Fairways Leama,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,54.5
932291,Fairways Leama,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.75
932291,Fairways Leama,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,31.88
932291,Fairways Leama,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,59.88
932291,Fairways Leama,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.12
932291,Fairways Leama,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,24.88
932291,Fairways Leama,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,30.5
932291,Fairways Leama,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.62
932291,Fairways Leama,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.72
932291,Fairways Leama,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.77
932291,Fairways Leama,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
932291,Fairways Leama,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.48
932291,Fairways Leama,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.64
932291,Fairways Leama,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
932291,Fairways Leama,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.48
932291,Fairways Leama,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.56
932291,Fairways Leama,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
932291,Fairways Leama,2024-01-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
932291,Fairways Leama,2024-01-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
932291,Fairways Leama,2024-01-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
932291,Fairways Leama,2024-01-20T10:20:00.000+00:00,busbar,,N Current (Min),A,67.5
932291,Fairways Leama,2024-01-20T10:20:00.000+00:00,busbar,,N Current (Max),A,154.5
932291,Fairways Leama,2024-01-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,105.5
932291,Fairways Leama,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (Min),A,94.38
932291,Fairways Leama,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (Max),A,162.38
932291,Fairways Leama,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.38
932291,Fairways Leama,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (Min),A,95.0
932291,Fairways Leama,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (Max),A,151.0
932291,Fairways Leama,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.88
932291,Fairways Leama,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (Min),A,161.38
932291,Fairways Leama,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (Max),A,254.12
932291,Fairways Leama,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.12
932291,Fairways Leama,2024-01-20T10:20:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T10:20:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.81
932291,Fairways Leama,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.81
932291,Fairways Leama,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.25
932291,Fairways Leama,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97894
932291,Fairways Leama,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91748
932291,Fairways Leama,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98077
932291,Fairways Leama,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
932291,Fairways Leama,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
932291,Fairways Leama,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
932291,Fairways Leama,2024-01-20T10:10:00.000+00:00,feeder,4,N Current (Min),A,26.5
932291,Fairways Leama,2024-01-20T10:10:00.000+00:00,feeder,4,N Current (Max),A,73.75
932291,Fairways Leama,2024-01-20T10:10:00.000+00:00,feeder,4,N Current (RMS),A,47.62
932291,Fairways Leama,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,46.88
932291,Fairways Leama,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,67.25
932291,Fairways Leama,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.75
932291,Fairways Leama,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,28.0
932291,Fairways Leama,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,63.62
932291,Fairways Leama,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.88
932291,Fairways Leama,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,54.38
932291,Fairways Leama,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,113.12
932291,Fairways Leama,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,81.5
932291,Fairways Leama,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-48.25
932291,Fairways Leama,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.68
932291,Fairways Leama,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.87
932291,Fairways Leama,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.63674
932291,Fairways Leama,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93774
932291,Fairways Leama,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93967
932291,Fairways Leama,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
932291,Fairways Leama,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-20T10:10:00.000+00:00,feeder,3,N Current (Min),A,8.38
932291,Fairways Leama,2024-01-20T10:10:00.000+00:00,feeder,3,N Current (Max),A,20.88
932291,Fairways Leama,2024-01-20T10:10:00.000+00:00,feeder,3,N Current (RMS),A,15.12
932291,Fairways Leama,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
932291,Fairways Leama,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,11.12
932291,Fairways Leama,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.25
932291,Fairways Leama,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
932291,Fairways Leama,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,24.75
932291,Fairways Leama,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.62
932291,Fairways Leama,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
932291,Fairways Leama,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,22.75
932291,Fairways Leama,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.88
932291,Fairways Leama,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.81
932291,Fairways Leama,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.87
932291,Fairways Leama,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.25
932291,Fairways Leama,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88336
932291,Fairways Leama,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93899
932291,Fairways Leama,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96655
932291,Fairways Leama,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
932291,Fairways Leama,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
932291,Fairways Leama,2024-01-20T10:10:00.000+00:00,feeder,2,N Current (Min),A,30.12
932291,Fairways Leama,2024-01-20T10:10:00.000+00:00,feeder,2,N Current (Max),A,64.0
932291,Fairways Leama,2024-01-20T10:10:00.000+00:00,feeder,2,N Current (RMS),A,45.25
932291,Fairways Leama,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,18.12
932291,Fairways Leama,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,45.75
932291,Fairways Leama,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
932291,Fairways Leama,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,26.5
932291,Fairways Leama,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,50.25
932291,Fairways Leama,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.88
932291,Fairways Leama,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,50.88
932291,Fairways Leama,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,88.88
932291,Fairways Leama,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,72.5
932291,Fairways Leama,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.0
932291,Fairways Leama,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.94
932291,Fairways Leama,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
932291,Fairways Leama,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98871
932291,Fairways Leama,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95157
932291,Fairways Leama,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99063
932291,Fairways Leama,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
932291,Fairways Leama,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
932291,Fairways Leama,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-20T10:10:00.000+00:00,feeder,1,N Current (Min),A,27.62
932291,Fairways Leama,2024-01-20T10:10:00.000+00:00,feeder,1,N Current (Max),A,17.5
932291,Fairways Leama,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,25.25
932291,Fairways Leama,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,59.12
932291,Fairways Leama,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.12
932291,Fairways Leama,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,33.0
932291,Fairways Leama,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,51.38
932291,Fairways Leama,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.88
932291,Fairways Leama,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,18.5
932291,Fairways Leama,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,32.5
932291,Fairways Leama,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.88
932291,Fairways Leama,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.66
932291,Fairways Leama,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.89
932291,Fairways Leama,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
932291,Fairways Leama,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.7
932291,Fairways Leama,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.81
932291,Fairways Leama,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
932291,Fairways Leama,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.62
932291,Fairways Leama,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.77
932291,Fairways Leama,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
932291,Fairways Leama,2024-01-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
932291,Fairways Leama,2024-01-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
932291,Fairways Leama,2024-01-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
932291,Fairways Leama,2024-01-20T10:10:00.000+00:00,busbar,,N Current (Min),A,70.88
932291,Fairways Leama,2024-01-20T10:10:00.000+00:00,busbar,,N Current (Max),A,127.0
932291,Fairways Leama,2024-01-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,100.5
932291,Fairways Leama,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (Min),A,99.0
932291,Fairways Leama,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (Max),A,158.25
932291,Fairways Leama,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.38
932291,Fairways Leama,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (Min),A,98.62
932291,Fairways Leama,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (Max),A,156.12
932291,Fairways Leama,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.75
932291,Fairways Leama,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (Min),A,158.12
932291,Fairways Leama,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (Max),A,220.12
932291,Fairways Leama,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.12
932291,Fairways Leama,2024-01-20T10:10:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T10:10:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.69
932291,Fairways Leama,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.69
932291,Fairways Leama,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.0
932291,Fairways Leama,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98569
932291,Fairways Leama,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95627
932291,Fairways Leama,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95416
932291,Fairways Leama,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
932291,Fairways Leama,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
932291,Fairways Leama,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
932291,Fairways Leama,2024-01-20T10:00:00.000+00:00,feeder,4,N Current (Min),A,21.25
932291,Fairways Leama,2024-01-20T10:00:00.000+00:00,feeder,4,N Current (Max),A,51.75
932291,Fairways Leama,2024-01-20T10:00:00.000+00:00,feeder,4,N Current (RMS),A,29.62
932291,Fairways Leama,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,51.25
932291,Fairways Leama,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,74.88
932291,Fairways Leama,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,62.88
932291,Fairways Leama,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,40.38
932291,Fairways Leama,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,72.0
932291,Fairways Leama,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,56.5
932291,Fairways Leama,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,36.38
932291,Fairways Leama,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,103.12
932291,Fairways Leama,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,56.25
932291,Fairways Leama,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-43.38
932291,Fairways Leama,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.31
932291,Fairways Leama,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.5
932291,Fairways Leama,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78155
932291,Fairways Leama,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98746
932291,Fairways Leama,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92239
932291,Fairways Leama,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-20T10:00:00.000+00:00,feeder,3,N Current (Min),A,7.12
932291,Fairways Leama,2024-01-20T10:00:00.000+00:00,feeder,3,N Current (Max),A,28.5
932291,Fairways Leama,2024-01-20T10:00:00.000+00:00,feeder,3,N Current (RMS),A,17.12
932291,Fairways Leama,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
932291,Fairways Leama,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,16.38
932291,Fairways Leama,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.25
932291,Fairways Leama,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.38
932291,Fairways Leama,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,37.38
932291,Fairways Leama,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.12
932291,Fairways Leama,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
932291,Fairways Leama,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,16.88
932291,Fairways Leama,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.38
932291,Fairways Leama,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.38
932291,Fairways Leama,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.0
932291,Fairways Leama,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.19
932291,Fairways Leama,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95474
932291,Fairways Leama,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.944
932291,Fairways Leama,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93832
932291,Fairways Leama,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
932291,Fairways Leama,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
932291,Fairways Leama,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
932291,Fairways Leama,2024-01-20T10:00:00.000+00:00,feeder,2,N Current (Min),A,20.38
932291,Fairways Leama,2024-01-20T10:00:00.000+00:00,feeder,2,N Current (Max),A,48.0
932291,Fairways Leama,2024-01-20T10:00:00.000+00:00,feeder,2,N Current (RMS),A,31.25
932291,Fairways Leama,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,32.5
932291,Fairways Leama,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,63.25
932291,Fairways Leama,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.25
932291,Fairways Leama,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,26.38
932291,Fairways Leama,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,62.62
932291,Fairways Leama,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
932291,Fairways Leama,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,46.38
932291,Fairways Leama,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,74.5
932291,Fairways Leama,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.88
932291,Fairways Leama,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
932291,Fairways Leama,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.31
932291,Fairways Leama,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
932291,Fairways Leama,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99191
932291,Fairways Leama,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96976
932291,Fairways Leama,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98898
932291,Fairways Leama,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
932291,Fairways Leama,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
932291,Fairways Leama,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
932291,Fairways Leama,2024-01-20T10:00:00.000+00:00,feeder,1,N Current (Min),A,44.62
932291,Fairways Leama,2024-01-20T10:00:00.000+00:00,feeder,1,N Current (Max),A,22.88
932291,Fairways Leama,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,25.38
932291,Fairways Leama,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,61.5
932291,Fairways Leama,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
932291,Fairways Leama,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,33.38
932291,Fairways Leama,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,71.75
932291,Fairways Leama,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.75
932291,Fairways Leama,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,18.62
932291,Fairways Leama,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,30.88
932291,Fairways Leama,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
932291,Fairways Leama,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.86
932291,Fairways Leama,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.77
932291,Fairways Leama,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
932291,Fairways Leama,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.0
932291,Fairways Leama,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.45
932291,Fairways Leama,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
932291,Fairways Leama,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.47
932291,Fairways Leama,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.52
932291,Fairways Leama,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
932291,Fairways Leama,2024-01-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
932291,Fairways Leama,2024-01-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
932291,Fairways Leama,2024-01-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
932291,Fairways Leama,2024-01-20T10:00:00.000+00:00,busbar,,N Current (Min),A,60.25
932291,Fairways Leama,2024-01-20T10:00:00.000+00:00,busbar,,N Current (Max),A,87.12
932291,Fairways Leama,2024-01-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,68.88
932291,Fairways Leama,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (Min),A,113.75
932291,Fairways Leama,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (Max),A,185.0
932291,Fairways Leama,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.62
932291,Fairways Leama,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (Min),A,129.5
932291,Fairways Leama,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (Max),A,215.25
932291,Fairways Leama,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.62
932291,Fairways Leama,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (Min),A,127.62
932291,Fairways Leama,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (Max),A,188.5
932291,Fairways Leama,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.25
932291,Fairways Leama,2024-01-20T10:00:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T10:00:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.43
932291,Fairways Leama,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.94
932291,Fairways Leama,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.37
932291,Fairways Leama,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98727
932291,Fairways Leama,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95471
932291,Fairways Leama,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94348
932291,Fairways Leama,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
932291,Fairways Leama,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
932291,Fairways Leama,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
932291,Fairways Leama,2024-01-20T09:50:00.000+00:00,feeder,4,N Current (Min),A,22.38
932291,Fairways Leama,2024-01-20T09:50:00.000+00:00,feeder,4,N Current (Max),A,50.75
932291,Fairways Leama,2024-01-20T09:50:00.000+00:00,feeder,4,N Current (RMS),A,34.5
932291,Fairways Leama,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,39.12
932291,Fairways Leama,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,107.88
932291,Fairways Leama,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,73.12
932291,Fairways Leama,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,40.12
932291,Fairways Leama,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,79.12
932291,Fairways Leama,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,60.0
932291,Fairways Leama,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,34.38
932291,Fairways Leama,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,72.0
932291,Fairways Leama,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,51.0
932291,Fairways Leama,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.63
932291,Fairways Leama,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.19
932291,Fairways Leama,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.87
932291,Fairways Leama,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.70028
932291,Fairways Leama,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98025
932291,Fairways Leama,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97427
932291,Fairways Leama,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
932291,Fairways Leama,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-20T09:50:00.000+00:00,feeder,3,N Current (Min),A,6.75
932291,Fairways Leama,2024-01-20T09:50:00.000+00:00,feeder,3,N Current (Max),A,28.62
932291,Fairways Leama,2024-01-20T09:50:00.000+00:00,feeder,3,N Current (RMS),A,16.0
932291,Fairways Leama,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
932291,Fairways Leama,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,16.62
932291,Fairways Leama,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.75
932291,Fairways Leama,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.0
932291,Fairways Leama,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,17.0
932291,Fairways Leama,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.75
932291,Fairways Leama,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,14.88
932291,Fairways Leama,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,34.12
932291,Fairways Leama,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.75
932291,Fairways Leama,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.44
932291,Fairways Leama,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.37
932291,Fairways Leama,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.81
932291,Fairways Leama,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91305
932291,Fairways Leama,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93216
932291,Fairways Leama,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9704
932291,Fairways Leama,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
932291,Fairways Leama,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
932291,Fairways Leama,2024-01-20T09:50:00.000+00:00,feeder,2,N Current (Min),A,26.38
932291,Fairways Leama,2024-01-20T09:50:00.000+00:00,feeder,2,N Current (Max),A,75.12
932291,Fairways Leama,2024-01-20T09:50:00.000+00:00,feeder,2,N Current (RMS),A,51.62
932291,Fairways Leama,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.75
932291,Fairways Leama,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,50.75
932291,Fairways Leama,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.62
932291,Fairways Leama,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.75
932291,Fairways Leama,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,60.38
932291,Fairways Leama,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
932291,Fairways Leama,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,60.88
932291,Fairways Leama,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,99.0
932291,Fairways Leama,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,79.12
932291,Fairways Leama,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.88
932291,Fairways Leama,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.25
932291,Fairways Leama,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
932291,Fairways Leama,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99463
932291,Fairways Leama,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95288
932291,Fairways Leama,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98398
932291,Fairways Leama,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
932291,Fairways Leama,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
932291,Fairways Leama,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-20T09:50:00.000+00:00,feeder,1,N Current (Min),A,46.25
932291,Fairways Leama,2024-01-20T09:50:00.000+00:00,feeder,1,N Current (Max),A,30.75
932291,Fairways Leama,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,49.62
932291,Fairways Leama,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,78.88
932291,Fairways Leama,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.88
932291,Fairways Leama,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,32.75
932291,Fairways Leama,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,60.88
932291,Fairways Leama,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
932291,Fairways Leama,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,18.12
932291,Fairways Leama,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,26.38
932291,Fairways Leama,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.25
932291,Fairways Leama,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.06
932291,Fairways Leama,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.98
932291,Fairways Leama,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
932291,Fairways Leama,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.09
932291,Fairways Leama,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.3
932291,Fairways Leama,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
932291,Fairways Leama,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.69
932291,Fairways Leama,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.88
932291,Fairways Leama,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
932291,Fairways Leama,2024-01-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
932291,Fairways Leama,2024-01-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
932291,Fairways Leama,2024-01-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
