Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932291,Fairways Leama,2024-01-20T09:50:00.000+00:00,busbar,,N Current (Min),A,63.5
932291,Fairways Leama,2024-01-20T09:50:00.000+00:00,busbar,,N Current (Max),A,94.5
932291,Fairways Leama,2024-01-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,75.75
932291,Fairways Leama,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (Min),A,130.62
932291,Fairways Leama,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (Max),A,211.5
932291,Fairways Leama,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.88
932291,Fairways Leama,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (Min),A,115.75
932291,Fairways Leama,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (Max),A,191.38
932291,Fairways Leama,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.12
932291,Fairways Leama,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (Min),A,140.62
932291,Fairways Leama,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (Max),A,203.88
932291,Fairways Leama,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.62
932291,Fairways Leama,2024-01-20T09:50:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T09:50:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.56
932291,Fairways Leama,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.5
932291,Fairways Leama,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.13
932291,Fairways Leama,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98932
932291,Fairways Leama,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96976
932291,Fairways Leama,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96622
932291,Fairways Leama,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
932291,Fairways Leama,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
932291,Fairways Leama,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
932291,Fairways Leama,2024-01-20T09:40:00.000+00:00,feeder,4,N Current (Min),A,21.88
932291,Fairways Leama,2024-01-20T09:40:00.000+00:00,feeder,4,N Current (Max),A,48.0
932291,Fairways Leama,2024-01-20T09:40:00.000+00:00,feeder,4,N Current (RMS),A,29.5
932291,Fairways Leama,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,51.62
932291,Fairways Leama,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,94.5
932291,Fairways Leama,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,74.5
932291,Fairways Leama,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,48.38
932291,Fairways Leama,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,78.88
932291,Fairways Leama,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,60.62
932291,Fairways Leama,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,49.12
932291,Fairways Leama,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,81.75
932291,Fairways Leama,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.0
932291,Fairways Leama,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-45.0
932291,Fairways Leama,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.25
932291,Fairways Leama,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.81
932291,Fairways Leama,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.6733
932291,Fairways Leama,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89337
932291,Fairways Leama,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97305
932291,Fairways Leama,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
932291,Fairways Leama,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-20T09:40:00.000+00:00,feeder,3,N Current (Min),A,13.62
932291,Fairways Leama,2024-01-20T09:40:00.000+00:00,feeder,3,N Current (Max),A,28.12
932291,Fairways Leama,2024-01-20T09:40:00.000+00:00,feeder,3,N Current (RMS),A,18.38
932291,Fairways Leama,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
932291,Fairways Leama,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,15.0
932291,Fairways Leama,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
932291,Fairways Leama,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.62
932291,Fairways Leama,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,28.38
932291,Fairways Leama,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
932291,Fairways Leama,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,18.0
932291,Fairways Leama,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,27.88
932291,Fairways Leama,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.75
932291,Fairways Leama,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.43
932291,Fairways Leama,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.75
932291,Fairways Leama,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.19
932291,Fairways Leama,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.836
932291,Fairways Leama,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9602
932291,Fairways Leama,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97919
932291,Fairways Leama,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
932291,Fairways Leama,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
932291,Fairways Leama,2024-01-20T09:40:00.000+00:00,feeder,2,N Current (Min),A,44.25
932291,Fairways Leama,2024-01-20T09:40:00.000+00:00,feeder,2,N Current (Max),A,85.88
932291,Fairways Leama,2024-01-20T09:40:00.000+00:00,feeder,2,N Current (RMS),A,60.75
932291,Fairways Leama,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,16.38
932291,Fairways Leama,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,37.12
932291,Fairways Leama,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
932291,Fairways Leama,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,27.75
932291,Fairways Leama,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,61.25
932291,Fairways Leama,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
932291,Fairways Leama,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,73.75
932291,Fairways Leama,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,118.12
932291,Fairways Leama,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,88.62
932291,Fairways Leama,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
932291,Fairways Leama,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.06
932291,Fairways Leama,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
932291,Fairways Leama,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99304
932291,Fairways Leama,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96139
932291,Fairways Leama,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98883
932291,Fairways Leama,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
932291,Fairways Leama,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
932291,Fairways Leama,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
932291,Fairways Leama,2024-01-20T09:40:00.000+00:00,feeder,1,N Current (Min),A,44.62
932291,Fairways Leama,2024-01-20T09:40:00.000+00:00,feeder,1,N Current (Max),A,29.5
932291,Fairways Leama,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,42.25
932291,Fairways Leama,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,78.88
932291,Fairways Leama,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.0
932291,Fairways Leama,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,32.75
932291,Fairways Leama,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,63.62
932291,Fairways Leama,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.38
932291,Fairways Leama,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,18.88
932291,Fairways Leama,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,40.88
932291,Fairways Leama,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.62
932291,Fairways Leama,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.36
932291,Fairways Leama,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.2
932291,Fairways Leama,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
932291,Fairways Leama,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.91
932291,Fairways Leama,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.89
932291,Fairways Leama,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
932291,Fairways Leama,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.84
932291,Fairways Leama,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.84
932291,Fairways Leama,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
932291,Fairways Leama,2024-01-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
932291,Fairways Leama,2024-01-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
932291,Fairways Leama,2024-01-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
932291,Fairways Leama,2024-01-20T09:40:00.000+00:00,busbar,,N Current (Min),A,61.5
932291,Fairways Leama,2024-01-20T09:40:00.000+00:00,busbar,,N Current (Max),A,108.0
932291,Fairways Leama,2024-01-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,78.25
932291,Fairways Leama,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (Min),A,134.0
932291,Fairways Leama,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (Max),A,201.25
932291,Fairways Leama,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.75
932291,Fairways Leama,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (Min),A,124.0
932291,Fairways Leama,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (Max),A,187.0
932291,Fairways Leama,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.25
932291,Fairways Leama,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (Min),A,169.12
932291,Fairways Leama,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (Max),A,233.5
932291,Fairways Leama,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
932291,Fairways Leama,2024-01-20T09:40:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T09:40:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.69
932291,Fairways Leama,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.44
932291,Fairways Leama,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.25
932291,Fairways Leama,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98221
932291,Fairways Leama,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96002
932291,Fairways Leama,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9715
932291,Fairways Leama,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
932291,Fairways Leama,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
932291,Fairways Leama,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
932291,Fairways Leama,2024-01-20T09:30:00.000+00:00,feeder,4,N Current (Min),A,21.5
932291,Fairways Leama,2024-01-20T09:30:00.000+00:00,feeder,4,N Current (Max),A,48.0
932291,Fairways Leama,2024-01-20T09:30:00.000+00:00,feeder,4,N Current (RMS),A,32.0
932291,Fairways Leama,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,49.88
932291,Fairways Leama,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,81.38
932291,Fairways Leama,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,61.25
932291,Fairways Leama,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,36.38
932291,Fairways Leama,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,72.75
932291,Fairways Leama,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.25
932291,Fairways Leama,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,53.25
932291,Fairways Leama,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,89.88
932291,Fairways Leama,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,65.62
932291,Fairways Leama,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-47.81
932291,Fairways Leama,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.69
932291,Fairways Leama,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.19
932291,Fairways Leama,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.68774
932291,Fairways Leama,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80337
932291,Fairways Leama,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98062
932291,Fairways Leama,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
932291,Fairways Leama,2024-01-20T09:30:00.000+00:00,feeder,3,N Current (Min),A,17.62
932291,Fairways Leama,2024-01-20T09:30:00.000+00:00,feeder,3,N Current (Max),A,37.5
932291,Fairways Leama,2024-01-20T09:30:00.000+00:00,feeder,3,N Current (RMS),A,22.88
932291,Fairways Leama,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
932291,Fairways Leama,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,32.62
932291,Fairways Leama,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.75
932291,Fairways Leama,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
932291,Fairways Leama,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,11.25
932291,Fairways Leama,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.75
932291,Fairways Leama,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,21.12
932291,Fairways Leama,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,41.75
932291,Fairways Leama,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.25
932291,Fairways Leama,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.06
932291,Fairways Leama,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.5
932291,Fairways Leama,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.87
932291,Fairways Leama,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86725
932291,Fairways Leama,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.949
932291,Fairways Leama,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97864
932291,Fairways Leama,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
932291,Fairways Leama,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
932291,Fairways Leama,2024-01-20T09:30:00.000+00:00,feeder,2,N Current (Min),A,33.88
932291,Fairways Leama,2024-01-20T09:30:00.000+00:00,feeder,2,N Current (Max),A,126.5
932291,Fairways Leama,2024-01-20T09:30:00.000+00:00,feeder,2,N Current (RMS),A,63.12
932291,Fairways Leama,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,18.38
932291,Fairways Leama,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,42.88
932291,Fairways Leama,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.38
932291,Fairways Leama,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,26.88
932291,Fairways Leama,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,55.75
932291,Fairways Leama,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.88
932291,Fairways Leama,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,63.75
932291,Fairways Leama,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,154.62
932291,Fairways Leama,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,90.0
932291,Fairways Leama,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.38
932291,Fairways Leama,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.19
932291,Fairways Leama,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.69
932291,Fairways Leama,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99695
932291,Fairways Leama,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96216
932291,Fairways Leama,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99234
932291,Fairways Leama,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
932291,Fairways Leama,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
932291,Fairways Leama,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
932291,Fairways Leama,2024-01-20T09:30:00.000+00:00,feeder,1,N Current (Min),A,57.25
932291,Fairways Leama,2024-01-20T09:30:00.000+00:00,feeder,1,N Current (Max),A,41.62
932291,Fairways Leama,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,65.88
932291,Fairways Leama,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,91.62
932291,Fairways Leama,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,75.88
932291,Fairways Leama,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,36.25
932291,Fairways Leama,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,51.0
932291,Fairways Leama,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.38
932291,Fairways Leama,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,19.62
932291,Fairways Leama,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,53.38
932291,Fairways Leama,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.75
932291,Fairways Leama,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.67
932291,Fairways Leama,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.52
932291,Fairways Leama,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
932291,Fairways Leama,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.33
932291,Fairways Leama,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.55
932291,Fairways Leama,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
932291,Fairways Leama,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.09
932291,Fairways Leama,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.27
932291,Fairways Leama,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
932291,Fairways Leama,2024-01-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,40.0
932291,Fairways Leama,2024-01-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
932291,Fairways Leama,2024-01-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,49.0
932291,Fairways Leama,2024-01-20T09:30:00.000+00:00,busbar,,N Current (Min),A,72.5
932291,Fairways Leama,2024-01-20T09:30:00.000+00:00,busbar,,N Current (Max),A,148.5
932291,Fairways Leama,2024-01-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,97.88
932291,Fairways Leama,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (Min),A,144.0
932291,Fairways Leama,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (Max),A,204.5
932291,Fairways Leama,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.38
932291,Fairways Leama,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (Min),A,114.62
932291,Fairways Leama,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (Max),A,158.75
932291,Fairways Leama,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.88
932291,Fairways Leama,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (Min),A,176.25
932291,Fairways Leama,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (Max),A,277.12
932291,Fairways Leama,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.88
932291,Fairways Leama,2024-01-20T09:30:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T09:30:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.25
932291,Fairways Leama,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.0
932291,Fairways Leama,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.5
932291,Fairways Leama,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98529
932291,Fairways Leama,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9404
932291,Fairways Leama,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9566
932291,Fairways Leama,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
932291,Fairways Leama,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
932291,Fairways Leama,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
932291,Fairways Leama,2024-01-20T09:20:00.000+00:00,feeder,4,N Current (Min),A,21.12
932291,Fairways Leama,2024-01-20T09:20:00.000+00:00,feeder,4,N Current (Max),A,51.12
932291,Fairways Leama,2024-01-20T09:20:00.000+00:00,feeder,4,N Current (RMS),A,33.75
932291,Fairways Leama,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,53.0
932291,Fairways Leama,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,79.75
932291,Fairways Leama,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,61.5
932291,Fairways Leama,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,31.25
932291,Fairways Leama,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,60.88
932291,Fairways Leama,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.38
932291,Fairways Leama,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,43.12
932291,Fairways Leama,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,79.12
932291,Fairways Leama,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,56.62
932291,Fairways Leama,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-37.69
932291,Fairways Leama,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.81
932291,Fairways Leama,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.38
932291,Fairways Leama,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82998
932291,Fairways Leama,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90146
932291,Fairways Leama,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94055
932291,Fairways Leama,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
932291,Fairways Leama,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-20T09:20:00.000+00:00,feeder,3,N Current (Min),A,7.75
932291,Fairways Leama,2024-01-20T09:20:00.000+00:00,feeder,3,N Current (Max),A,39.75
932291,Fairways Leama,2024-01-20T09:20:00.000+00:00,feeder,3,N Current (RMS),A,19.25
932291,Fairways Leama,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
932291,Fairways Leama,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,18.5
932291,Fairways Leama,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.12
932291,Fairways Leama,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
932291,Fairways Leama,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,21.5
932291,Fairways Leama,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
932291,Fairways Leama,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
932291,Fairways Leama,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,43.75
932291,Fairways Leama,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.38
932291,Fairways Leama,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.5
932291,Fairways Leama,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.44
932291,Fairways Leama,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.81
932291,Fairways Leama,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92486
932291,Fairways Leama,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92578
932291,Fairways Leama,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97977
932291,Fairways Leama,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
932291,Fairways Leama,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
932291,Fairways Leama,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
932291,Fairways Leama,2024-01-20T09:20:00.000+00:00,feeder,2,N Current (Min),A,37.38
932291,Fairways Leama,2024-01-20T09:20:00.000+00:00,feeder,2,N Current (Max),A,75.75
932291,Fairways Leama,2024-01-20T09:20:00.000+00:00,feeder,2,N Current (RMS),A,56.75
932291,Fairways Leama,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,19.62
932291,Fairways Leama,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,55.25
932291,Fairways Leama,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.75
932291,Fairways Leama,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,26.0
932291,Fairways Leama,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,55.75
932291,Fairways Leama,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.88
932291,Fairways Leama,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,66.75
932291,Fairways Leama,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,109.25
932291,Fairways Leama,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,87.62
932291,Fairways Leama,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.12
932291,Fairways Leama,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.63
932291,Fairways Leama,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.56
932291,Fairways Leama,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99603
932291,Fairways Leama,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96893
932291,Fairways Leama,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99539
932291,Fairways Leama,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
932291,Fairways Leama,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
932291,Fairways Leama,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
932291,Fairways Leama,2024-01-20T09:20:00.000+00:00,feeder,1,N Current (Min),A,56.62
932291,Fairways Leama,2024-01-20T09:20:00.000+00:00,feeder,1,N Current (Max),A,33.12
932291,Fairways Leama,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,47.5
932291,Fairways Leama,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,93.38
932291,Fairways Leama,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,72.25
932291,Fairways Leama,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,33.38
932291,Fairways Leama,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,69.12
932291,Fairways Leama,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.25
932291,Fairways Leama,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,20.38
932291,Fairways Leama,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,57.25
932291,Fairways Leama,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.75
932291,Fairways Leama,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.14
932291,Fairways Leama,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.48
932291,Fairways Leama,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
932291,Fairways Leama,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.27
932291,Fairways Leama,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.8
932291,Fairways Leama,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
932291,Fairways Leama,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.17
932291,Fairways Leama,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.52
932291,Fairways Leama,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
932291,Fairways Leama,2024-01-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,42.0
932291,Fairways Leama,2024-01-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
932291,Fairways Leama,2024-01-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
932291,Fairways Leama,2024-01-20T09:20:00.000+00:00,busbar,,N Current (Min),A,59.75
932291,Fairways Leama,2024-01-20T09:20:00.000+00:00,busbar,,N Current (Max),A,124.25
932291,Fairways Leama,2024-01-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,92.5
932291,Fairways Leama,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (Min),A,150.0
932291,Fairways Leama,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (Max),A,228.75
932291,Fairways Leama,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.88
932291,Fairways Leama,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (Min),A,98.88
932291,Fairways Leama,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (Max),A,169.5
932291,Fairways Leama,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
932291,Fairways Leama,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (Min),A,170.12
932291,Fairways Leama,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (Max),A,228.38
932291,Fairways Leama,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
932291,Fairways Leama,2024-01-20T09:20:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T09:20:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.25
932291,Fairways Leama,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.44
932291,Fairways Leama,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.56
932291,Fairways Leama,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98428
932291,Fairways Leama,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93582
932291,Fairways Leama,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95206
932291,Fairways Leama,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
932291,Fairways Leama,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
932291,Fairways Leama,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
932291,Fairways Leama,2024-01-20T09:10:00.000+00:00,feeder,4,N Current (Min),A,20.0
932291,Fairways Leama,2024-01-20T09:10:00.000+00:00,feeder,4,N Current (Max),A,47.62
932291,Fairways Leama,2024-01-20T09:10:00.000+00:00,feeder,4,N Current (RMS),A,32.25
932291,Fairways Leama,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,45.12
932291,Fairways Leama,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,81.38
932291,Fairways Leama,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.12
932291,Fairways Leama,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,31.12
932291,Fairways Leama,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,63.88
932291,Fairways Leama,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.62
932291,Fairways Leama,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,38.12
932291,Fairways Leama,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,76.62
932291,Fairways Leama,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,53.12
932291,Fairways Leama,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.25
932291,Fairways Leama,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.44
932291,Fairways Leama,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.5
932291,Fairways Leama,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86996
932291,Fairways Leama,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99402
932291,Fairways Leama,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97363
932291,Fairways Leama,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-20T09:10:00.000+00:00,feeder,3,N Current (Min),A,8.75
932291,Fairways Leama,2024-01-20T09:10:00.000+00:00,feeder,3,N Current (Max),A,19.62
932291,Fairways Leama,2024-01-20T09:10:00.000+00:00,feeder,3,N Current (RMS),A,15.12
932291,Fairways Leama,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
932291,Fairways Leama,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,18.38
932291,Fairways Leama,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.12
932291,Fairways Leama,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,19.75
932291,Fairways Leama,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,24.88
932291,Fairways Leama,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.88
932291,Fairways Leama,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,14.62
932291,Fairways Leama,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,32.62
932291,Fairways Leama,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.88
932291,Fairways Leama,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.0
932291,Fairways Leama,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.75
932291,Fairways Leama,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.75
932291,Fairways Leama,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82477
932291,Fairways Leama,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94553
932291,Fairways Leama,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98569
932291,Fairways Leama,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
932291,Fairways Leama,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
932291,Fairways Leama,2024-01-20T09:10:00.000+00:00,feeder,2,N Current (Min),A,42.75
932291,Fairways Leama,2024-01-20T09:10:00.000+00:00,feeder,2,N Current (Max),A,95.88
932291,Fairways Leama,2024-01-20T09:10:00.000+00:00,feeder,2,N Current (RMS),A,73.5
932291,Fairways Leama,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,15.25
932291,Fairways Leama,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,52.25
932291,Fairways Leama,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.62
932291,Fairways Leama,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,27.62
932291,Fairways Leama,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,62.38
932291,Fairways Leama,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
932291,Fairways Leama,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,86.75
932291,Fairways Leama,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,116.38
932291,Fairways Leama,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,99.88
932291,Fairways Leama,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
932291,Fairways Leama,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.25
932291,Fairways Leama,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.62
932291,Fairways Leama,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99158
932291,Fairways Leama,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97885
932291,Fairways Leama,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99722
932291,Fairways Leama,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
932291,Fairways Leama,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
932291,Fairways Leama,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
932291,Fairways Leama,2024-01-20T09:10:00.000+00:00,feeder,1,N Current (Min),A,50.62
932291,Fairways Leama,2024-01-20T09:10:00.000+00:00,feeder,1,N Current (Max),A,23.75
932291,Fairways Leama,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,38.5
932291,Fairways Leama,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,93.5
932291,Fairways Leama,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.12
932291,Fairways Leama,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,33.38
932291,Fairways Leama,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,78.75
932291,Fairways Leama,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.12
932291,Fairways Leama,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,26.62
932291,Fairways Leama,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,70.5
932291,Fairways Leama,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.12
932291,Fairways Leama,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.28
932291,Fairways Leama,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.67
932291,Fairways Leama,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
932291,Fairways Leama,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.02
932291,Fairways Leama,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.36
932291,Fairways Leama,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
932291,Fairways Leama,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.38
932291,Fairways Leama,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.06
932291,Fairways Leama,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
932291,Fairways Leama,2024-01-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
932291,Fairways Leama,2024-01-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
932291,Fairways Leama,2024-01-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,51.0
932291,Fairways Leama,2024-01-20T09:10:00.000+00:00,busbar,,N Current (Min),A,63.5
932291,Fairways Leama,2024-01-20T09:10:00.000+00:00,busbar,,N Current (Max),A,130.75
932291,Fairways Leama,2024-01-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,100.25
932291,Fairways Leama,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (Min),A,103.75
932291,Fairways Leama,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (Max),A,217.5
932291,Fairways Leama,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.88
