Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932291,Fairways Leama,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (Min),A,115.0
932291,Fairways Leama,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (Max),A,209.62
932291,Fairways Leama,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.38
932291,Fairways Leama,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (Min),A,185.12
932291,Fairways Leama,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (Max),A,244.12
932291,Fairways Leama,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.12
932291,Fairways Leama,2024-01-20T09:10:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T09:10:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.19
932291,Fairways Leama,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.94
932291,Fairways Leama,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.63
932291,Fairways Leama,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9827
932291,Fairways Leama,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95206
932291,Fairways Leama,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96072
932291,Fairways Leama,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
932291,Fairways Leama,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
932291,Fairways Leama,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
932291,Fairways Leama,2024-01-20T09:00:00.000+00:00,feeder,4,N Current (Min),A,21.88
932291,Fairways Leama,2024-01-20T09:00:00.000+00:00,feeder,4,N Current (Max),A,49.12
932291,Fairways Leama,2024-01-20T09:00:00.000+00:00,feeder,4,N Current (RMS),A,32.38
932291,Fairways Leama,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,44.38
932291,Fairways Leama,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,79.88
932291,Fairways Leama,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.5
932291,Fairways Leama,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,32.25
932291,Fairways Leama,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,84.5
932291,Fairways Leama,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.75
932291,Fairways Leama,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,39.88
932291,Fairways Leama,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,86.62
932291,Fairways Leama,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.88
932291,Fairways Leama,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.31
932291,Fairways Leama,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.44
932291,Fairways Leama,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.0
932291,Fairways Leama,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85757
932291,Fairways Leama,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87475
932291,Fairways Leama,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96777
932291,Fairways Leama,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
932291,Fairways Leama,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-20T09:00:00.000+00:00,feeder,3,N Current (Min),A,7.88
932291,Fairways Leama,2024-01-20T09:00:00.000+00:00,feeder,3,N Current (Max),A,30.75
932291,Fairways Leama,2024-01-20T09:00:00.000+00:00,feeder,3,N Current (RMS),A,13.25
932291,Fairways Leama,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
932291,Fairways Leama,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,42.12
932291,Fairways Leama,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.25
932291,Fairways Leama,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.88
932291,Fairways Leama,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,29.5
932291,Fairways Leama,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.38
932291,Fairways Leama,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,14.0
932291,Fairways Leama,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,21.75
932291,Fairways Leama,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.25
932291,Fairways Leama,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-38.19
932291,Fairways Leama,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.19
932291,Fairways Leama,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
932291,Fairways Leama,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79767
932291,Fairways Leama,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96182
932291,Fairways Leama,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98621
932291,Fairways Leama,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
932291,Fairways Leama,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
932291,Fairways Leama,2024-01-20T09:00:00.000+00:00,feeder,2,N Current (Min),A,66.88
932291,Fairways Leama,2024-01-20T09:00:00.000+00:00,feeder,2,N Current (Max),A,104.0
932291,Fairways Leama,2024-01-20T09:00:00.000+00:00,feeder,2,N Current (RMS),A,82.25
932291,Fairways Leama,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,15.62
932291,Fairways Leama,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,30.5
932291,Fairways Leama,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.75
932291,Fairways Leama,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,27.12
932291,Fairways Leama,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,65.0
932291,Fairways Leama,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
932291,Fairways Leama,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,93.62
932291,Fairways Leama,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,126.62
932291,Fairways Leama,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,109.5
932291,Fairways Leama,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
932291,Fairways Leama,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
932291,Fairways Leama,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.56
932291,Fairways Leama,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99042
932291,Fairways Leama,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98236
932291,Fairways Leama,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99686
932291,Fairways Leama,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
932291,Fairways Leama,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
932291,Fairways Leama,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
932291,Fairways Leama,2024-01-20T09:00:00.000+00:00,feeder,1,N Current (Min),A,43.38
932291,Fairways Leama,2024-01-20T09:00:00.000+00:00,feeder,1,N Current (Max),A,21.62
932291,Fairways Leama,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,36.38
932291,Fairways Leama,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,80.75
932291,Fairways Leama,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.12
932291,Fairways Leama,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,36.38
932291,Fairways Leama,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,71.88
932291,Fairways Leama,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.12
932291,Fairways Leama,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,26.62
932291,Fairways Leama,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,51.25
932291,Fairways Leama,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.62
932291,Fairways Leama,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.59
932291,Fairways Leama,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.95
932291,Fairways Leama,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
932291,Fairways Leama,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.36
932291,Fairways Leama,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.91
932291,Fairways Leama,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
932291,Fairways Leama,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.94
932291,Fairways Leama,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.39
932291,Fairways Leama,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
932291,Fairways Leama,2024-01-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
932291,Fairways Leama,2024-01-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
932291,Fairways Leama,2024-01-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,53.0
932291,Fairways Leama,2024-01-20T09:00:00.000+00:00,busbar,,N Current (Min),A,67.12
932291,Fairways Leama,2024-01-20T09:00:00.000+00:00,busbar,,N Current (Max),A,139.38
932291,Fairways Leama,2024-01-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,108.88
932291,Fairways Leama,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (Min),A,106.62
932291,Fairways Leama,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (Max),A,184.62
932291,Fairways Leama,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.12
932291,Fairways Leama,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (Min),A,120.88
932291,Fairways Leama,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (Max),A,194.25
932291,Fairways Leama,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.12
932291,Fairways Leama,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (Min),A,179.62
932291,Fairways Leama,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (Max),A,252.0
932291,Fairways Leama,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.38
932291,Fairways Leama,2024-01-20T09:00:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T09:00:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.87
932291,Fairways Leama,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.13
932291,Fairways Leama,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.13
932291,Fairways Leama,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98334
932291,Fairways Leama,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94629
932291,Fairways Leama,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96695
932291,Fairways Leama,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
932291,Fairways Leama,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
932291,Fairways Leama,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
932291,Fairways Leama,2024-01-20T08:50:00.000+00:00,feeder,4,N Current (Min),A,23.5
932291,Fairways Leama,2024-01-20T08:50:00.000+00:00,feeder,4,N Current (Max),A,56.62
932291,Fairways Leama,2024-01-20T08:50:00.000+00:00,feeder,4,N Current (RMS),A,36.62
932291,Fairways Leama,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,46.12
932291,Fairways Leama,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,94.25
932291,Fairways Leama,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,63.88
932291,Fairways Leama,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,32.25
932291,Fairways Leama,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,72.0
932291,Fairways Leama,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
932291,Fairways Leama,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,49.38
932291,Fairways Leama,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,91.62
932291,Fairways Leama,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,66.75
932291,Fairways Leama,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.06
932291,Fairways Leama,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.19
932291,Fairways Leama,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.69
932291,Fairways Leama,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86148
932291,Fairways Leama,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81476
932291,Fairways Leama,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88885
932291,Fairways Leama,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
932291,Fairways Leama,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
932291,Fairways Leama,2024-01-20T08:50:00.000+00:00,feeder,3,N Current (Min),A,5.75
932291,Fairways Leama,2024-01-20T08:50:00.000+00:00,feeder,3,N Current (Max),A,32.5
932291,Fairways Leama,2024-01-20T08:50:00.000+00:00,feeder,3,N Current (RMS),A,11.5
932291,Fairways Leama,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.38
932291,Fairways Leama,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,42.38
932291,Fairways Leama,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.25
932291,Fairways Leama,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
932291,Fairways Leama,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,13.88
932291,Fairways Leama,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.75
932291,Fairways Leama,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
932291,Fairways Leama,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,27.5
932291,Fairways Leama,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.75
932291,Fairways Leama,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.62
932291,Fairways Leama,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.94
932291,Fairways Leama,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
932291,Fairways Leama,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79104
932291,Fairways Leama,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96201
932291,Fairways Leama,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98883
932291,Fairways Leama,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
932291,Fairways Leama,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
932291,Fairways Leama,2024-01-20T08:50:00.000+00:00,feeder,2,N Current (Min),A,51.25
932291,Fairways Leama,2024-01-20T08:50:00.000+00:00,feeder,2,N Current (Max),A,142.88
932291,Fairways Leama,2024-01-20T08:50:00.000+00:00,feeder,2,N Current (RMS),A,97.25
932291,Fairways Leama,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,15.25
932291,Fairways Leama,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,28.75
932291,Fairways Leama,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.38
932291,Fairways Leama,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,26.62
932291,Fairways Leama,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,58.5
932291,Fairways Leama,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
932291,Fairways Leama,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,81.88
932291,Fairways Leama,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,167.25
932291,Fairways Leama,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,124.12
932291,Fairways Leama,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
932291,Fairways Leama,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.63
932291,Fairways Leama,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.75
932291,Fairways Leama,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99399
932291,Fairways Leama,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97491
932291,Fairways Leama,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99371
932291,Fairways Leama,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
932291,Fairways Leama,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
932291,Fairways Leama,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
932291,Fairways Leama,2024-01-20T08:50:00.000+00:00,feeder,1,N Current (Min),A,41.12
932291,Fairways Leama,2024-01-20T08:50:00.000+00:00,feeder,1,N Current (Max),A,23.12
932291,Fairways Leama,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,48.38
932291,Fairways Leama,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,70.25
932291,Fairways Leama,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.62
932291,Fairways Leama,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,32.5
932291,Fairways Leama,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,74.38
932291,Fairways Leama,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.5
932291,Fairways Leama,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,22.38
932291,Fairways Leama,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,53.5
932291,Fairways Leama,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.38
932291,Fairways Leama,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.2
932291,Fairways Leama,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.25
932291,Fairways Leama,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
932291,Fairways Leama,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.75
932291,Fairways Leama,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.17
932291,Fairways Leama,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
932291,Fairways Leama,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.16
932291,Fairways Leama,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.77
932291,Fairways Leama,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
932291,Fairways Leama,2024-01-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
932291,Fairways Leama,2024-01-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
932291,Fairways Leama,2024-01-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,56.0
932291,Fairways Leama,2024-01-20T08:50:00.000+00:00,busbar,,N Current (Min),A,66.75
932291,Fairways Leama,2024-01-20T08:50:00.000+00:00,busbar,,N Current (Max),A,179.88
932291,Fairways Leama,2024-01-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,116.38
932291,Fairways Leama,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (Min),A,127.25
932291,Fairways Leama,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (Max),A,185.12
932291,Fairways Leama,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.38
932291,Fairways Leama,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (Min),A,106.0
932291,Fairways Leama,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (Max),A,177.75
932291,Fairways Leama,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.38
932291,Fairways Leama,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (Min),A,187.0
932291,Fairways Leama,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (Max),A,306.25
932291,Fairways Leama,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.12
932291,Fairways Leama,2024-01-20T08:50:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T08:50:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.06
932291,Fairways Leama,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.94
932291,Fairways Leama,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.63
932291,Fairways Leama,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97479
932291,Fairways Leama,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94363
932291,Fairways Leama,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9729
932291,Fairways Leama,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
932291,Fairways Leama,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
932291,Fairways Leama,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
932291,Fairways Leama,2024-01-20T08:40:00.000+00:00,feeder,4,N Current (Min),A,22.5
932291,Fairways Leama,2024-01-20T08:40:00.000+00:00,feeder,4,N Current (Max),A,67.75
932291,Fairways Leama,2024-01-20T08:40:00.000+00:00,feeder,4,N Current (RMS),A,39.0
932291,Fairways Leama,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,44.62
932291,Fairways Leama,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,64.12
932291,Fairways Leama,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.0
932291,Fairways Leama,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,32.88
932291,Fairways Leama,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,66.38
932291,Fairways Leama,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.75
932291,Fairways Leama,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,50.5
932291,Fairways Leama,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,101.0
932291,Fairways Leama,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,74.75
932291,Fairways Leama,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.5
932291,Fairways Leama,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.56
932291,Fairways Leama,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.37
932291,Fairways Leama,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90512
932291,Fairways Leama,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84979
932291,Fairways Leama,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96493
932291,Fairways Leama,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
932291,Fairways Leama,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-20T08:40:00.000+00:00,feeder,3,N Current (Min),A,7.62
932291,Fairways Leama,2024-01-20T08:40:00.000+00:00,feeder,3,N Current (Max),A,11.75
932291,Fairways Leama,2024-01-20T08:40:00.000+00:00,feeder,3,N Current (RMS),A,9.0
932291,Fairways Leama,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.38
932291,Fairways Leama,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,14.75
932291,Fairways Leama,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.12
932291,Fairways Leama,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
932291,Fairways Leama,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,20.0
932291,Fairways Leama,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
932291,Fairways Leama,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,13.38
932291,Fairways Leama,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,19.75
932291,Fairways Leama,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.38
932291,Fairways Leama,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.25
932291,Fairways Leama,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.25
932291,Fairways Leama,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.37
932291,Fairways Leama,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8829
932291,Fairways Leama,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96558
932291,Fairways Leama,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98248
932291,Fairways Leama,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
932291,Fairways Leama,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
932291,Fairways Leama,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
932291,Fairways Leama,2024-01-20T08:40:00.000+00:00,feeder,2,N Current (Min),A,41.25
932291,Fairways Leama,2024-01-20T08:40:00.000+00:00,feeder,2,N Current (Max),A,96.38
932291,Fairways Leama,2024-01-20T08:40:00.000+00:00,feeder,2,N Current (RMS),A,68.12
932291,Fairways Leama,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.88
932291,Fairways Leama,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,54.0
932291,Fairways Leama,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.38
932291,Fairways Leama,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.38
932291,Fairways Leama,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,65.25
932291,Fairways Leama,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.88
932291,Fairways Leama,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,76.62
932291,Fairways Leama,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,137.12
932291,Fairways Leama,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,103.5
932291,Fairways Leama,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
932291,Fairways Leama,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.87
932291,Fairways Leama,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.31
932291,Fairways Leama,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98135
932291,Fairways Leama,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98514
932291,Fairways Leama,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99545
932291,Fairways Leama,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
932291,Fairways Leama,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
932291,Fairways Leama,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
932291,Fairways Leama,2024-01-20T08:40:00.000+00:00,feeder,1,N Current (Min),A,45.5
932291,Fairways Leama,2024-01-20T08:40:00.000+00:00,feeder,1,N Current (Max),A,29.38
932291,Fairways Leama,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,35.75
932291,Fairways Leama,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,69.75
932291,Fairways Leama,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
932291,Fairways Leama,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,38.5
932291,Fairways Leama,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,72.38
932291,Fairways Leama,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.5
932291,Fairways Leama,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,24.5
932291,Fairways Leama,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,45.25
932291,Fairways Leama,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.75
932291,Fairways Leama,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.3
932291,Fairways Leama,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.66
932291,Fairways Leama,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
932291,Fairways Leama,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.92
932291,Fairways Leama,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.3
932291,Fairways Leama,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
932291,Fairways Leama,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.59
932291,Fairways Leama,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.86
932291,Fairways Leama,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
932291,Fairways Leama,2024-01-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
932291,Fairways Leama,2024-01-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
932291,Fairways Leama,2024-01-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,53.0
932291,Fairways Leama,2024-01-20T08:40:00.000+00:00,busbar,,N Current (Min),A,69.75
932291,Fairways Leama,2024-01-20T08:40:00.000+00:00,busbar,,N Current (Max),A,153.12
932291,Fairways Leama,2024-01-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,106.0
932291,Fairways Leama,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (Min),A,106.88
932291,Fairways Leama,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (Max),A,170.38
932291,Fairways Leama,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.12
932291,Fairways Leama,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (Min),A,112.0
932291,Fairways Leama,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (Max),A,185.0
932291,Fairways Leama,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.12
932291,Fairways Leama,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (Min),A,188.5
932291,Fairways Leama,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (Max),A,282.25
932291,Fairways Leama,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.88
932291,Fairways Leama,2024-01-20T08:40:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T08:40:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.56
932291,Fairways Leama,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.63
932291,Fairways Leama,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.44
932291,Fairways Leama,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98746
932291,Fairways Leama,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96008
932291,Fairways Leama,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94818
932291,Fairways Leama,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
932291,Fairways Leama,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
932291,Fairways Leama,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
932291,Fairways Leama,2024-01-20T08:30:00.000+00:00,feeder,4,N Current (Min),A,22.75
932291,Fairways Leama,2024-01-20T08:30:00.000+00:00,feeder,4,N Current (Max),A,59.12
932291,Fairways Leama,2024-01-20T08:30:00.000+00:00,feeder,4,N Current (RMS),A,34.25
932291,Fairways Leama,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,45.62
932291,Fairways Leama,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,97.88
932291,Fairways Leama,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,65.75
932291,Fairways Leama,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,38.5
932291,Fairways Leama,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,66.25
932291,Fairways Leama,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.38
932291,Fairways Leama,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,40.12
932291,Fairways Leama,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,82.38
932291,Fairways Leama,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,56.88
932291,Fairways Leama,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.75
932291,Fairways Leama,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.56
932291,Fairways Leama,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.38
932291,Fairways Leama,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88702
932291,Fairways Leama,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9386
932291,Fairways Leama,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96542
932291,Fairways Leama,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
932291,Fairways Leama,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-20T08:30:00.000+00:00,feeder,3,N Current (Min),A,7.25
932291,Fairways Leama,2024-01-20T08:30:00.000+00:00,feeder,3,N Current (Max),A,24.75
932291,Fairways Leama,2024-01-20T08:30:00.000+00:00,feeder,3,N Current (RMS),A,13.12
932291,Fairways Leama,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.38
932291,Fairways Leama,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,18.75
932291,Fairways Leama,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
932291,Fairways Leama,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.38
932291,Fairways Leama,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,30.38
932291,Fairways Leama,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
932291,Fairways Leama,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
932291,Fairways Leama,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,24.0
932291,Fairways Leama,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.12
932291,Fairways Leama,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.13
932291,Fairways Leama,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
932291,Fairways Leama,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.93
932291,Fairways Leama,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97366
932291,Fairways Leama,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97192
932291,Fairways Leama,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98309
932291,Fairways Leama,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
932291,Fairways Leama,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
932291,Fairways Leama,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
932291,Fairways Leama,2024-01-20T08:30:00.000+00:00,feeder,2,N Current (Min),A,39.0
932291,Fairways Leama,2024-01-20T08:30:00.000+00:00,feeder,2,N Current (Max),A,76.75
932291,Fairways Leama,2024-01-20T08:30:00.000+00:00,feeder,2,N Current (RMS),A,58.5
932291,Fairways Leama,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,27.75
932291,Fairways Leama,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,66.38
932291,Fairways Leama,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.62
932291,Fairways Leama,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.88
932291,Fairways Leama,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,66.38
932291,Fairways Leama,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.75
932291,Fairways Leama,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,92.5
932291,Fairways Leama,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,117.5
932291,Fairways Leama,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,102.12
932291,Fairways Leama,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
932291,Fairways Leama,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
932291,Fairways Leama,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
932291,Fairways Leama,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98224
932291,Fairways Leama,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96219
932291,Fairways Leama,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99149
932291,Fairways Leama,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
932291,Fairways Leama,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
932291,Fairways Leama,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
932291,Fairways Leama,2024-01-20T08:30:00.000+00:00,feeder,1,N Current (Min),A,54.38
932291,Fairways Leama,2024-01-20T08:30:00.000+00:00,feeder,1,N Current (Max),A,31.88
932291,Fairways Leama,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,37.38
932291,Fairways Leama,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,86.25
932291,Fairways Leama,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.88
932291,Fairways Leama,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,27.88
932291,Fairways Leama,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,64.5
932291,Fairways Leama,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.88
932291,Fairways Leama,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,18.0
932291,Fairways Leama,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,42.25
932291,Fairways Leama,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
932291,Fairways Leama,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.03
932291,Fairways Leama,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.16
932291,Fairways Leama,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
932291,Fairways Leama,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.64
932291,Fairways Leama,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.12
932291,Fairways Leama,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
932291,Fairways Leama,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.73
932291,Fairways Leama,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.03
932291,Fairways Leama,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
932291,Fairways Leama,2024-01-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,42.0
932291,Fairways Leama,2024-01-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
932291,Fairways Leama,2024-01-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,47.0
932291,Fairways Leama,2024-01-20T08:30:00.000+00:00,busbar,,N Current (Min),A,60.25
932291,Fairways Leama,2024-01-20T08:30:00.000+00:00,busbar,,N Current (Max),A,106.38
932291,Fairways Leama,2024-01-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,81.75
932291,Fairways Leama,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (Min),A,140.38
932291,Fairways Leama,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (Max),A,213.75
932291,Fairways Leama,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.75
932291,Fairways Leama,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (Min),A,113.88
932291,Fairways Leama,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (Max),A,197.0
932291,Fairways Leama,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.62
932291,Fairways Leama,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (Min),A,179.38
932291,Fairways Leama,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (Max),A,221.12
932291,Fairways Leama,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.75
