Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932291,Fairways Leama,2024-01-20T08:30:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T08:30:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.38
932291,Fairways Leama,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.13
932291,Fairways Leama,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.87
932291,Fairways Leama,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97745
932291,Fairways Leama,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9339
932291,Fairways Leama,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95813
932291,Fairways Leama,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
932291,Fairways Leama,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
932291,Fairways Leama,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
932291,Fairways Leama,2024-01-20T08:20:00.000+00:00,feeder,4,N Current (Min),A,21.12
932291,Fairways Leama,2024-01-20T08:20:00.000+00:00,feeder,4,N Current (Max),A,58.5
932291,Fairways Leama,2024-01-20T08:20:00.000+00:00,feeder,4,N Current (RMS),A,38.0
932291,Fairways Leama,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,19.0
932291,Fairways Leama,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,67.25
932291,Fairways Leama,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.25
932291,Fairways Leama,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,29.12
932291,Fairways Leama,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,61.0
932291,Fairways Leama,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.12
932291,Fairways Leama,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,45.88
932291,Fairways Leama,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,89.5
932291,Fairways Leama,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,64.38
932291,Fairways Leama,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.56
932291,Fairways Leama,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.5
932291,Fairways Leama,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.44
932291,Fairways Leama,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89389
932291,Fairways Leama,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96045
932291,Fairways Leama,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8902
932291,Fairways Leama,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
932291,Fairways Leama,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
932291,Fairways Leama,2024-01-20T08:20:00.000+00:00,feeder,3,N Current (Min),A,7.12
932291,Fairways Leama,2024-01-20T08:20:00.000+00:00,feeder,3,N Current (Max),A,24.75
932291,Fairways Leama,2024-01-20T08:20:00.000+00:00,feeder,3,N Current (RMS),A,13.0
932291,Fairways Leama,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
932291,Fairways Leama,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,7.88
932291,Fairways Leama,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.12
932291,Fairways Leama,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.38
932291,Fairways Leama,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,29.5
932291,Fairways Leama,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.62
932291,Fairways Leama,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
932291,Fairways Leama,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,25.25
932291,Fairways Leama,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.88
932291,Fairways Leama,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.37
932291,Fairways Leama,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
932291,Fairways Leama,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.31
932291,Fairways Leama,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88699
932291,Fairways Leama,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97775
932291,Fairways Leama,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97977
932291,Fairways Leama,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
932291,Fairways Leama,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
932291,Fairways Leama,2024-01-20T08:20:00.000+00:00,feeder,2,N Current (Min),A,40.75
932291,Fairways Leama,2024-01-20T08:20:00.000+00:00,feeder,2,N Current (Max),A,77.25
932291,Fairways Leama,2024-01-20T08:20:00.000+00:00,feeder,2,N Current (RMS),A,60.25
932291,Fairways Leama,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.0
932291,Fairways Leama,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,46.62
932291,Fairways Leama,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.12
932291,Fairways Leama,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,33.0
932291,Fairways Leama,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,78.88
932291,Fairways Leama,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.75
932291,Fairways Leama,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,85.25
932291,Fairways Leama,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,110.88
932291,Fairways Leama,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,95.12
932291,Fairways Leama,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
932291,Fairways Leama,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.38
932291,Fairways Leama,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.5
932291,Fairways Leama,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97592
932291,Fairways Leama,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93738
932291,Fairways Leama,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98999
932291,Fairways Leama,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
932291,Fairways Leama,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
932291,Fairways Leama,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
932291,Fairways Leama,2024-01-20T08:20:00.000+00:00,feeder,1,N Current (Min),A,48.75
932291,Fairways Leama,2024-01-20T08:20:00.000+00:00,feeder,1,N Current (Max),A,26.12
932291,Fairways Leama,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,27.38
932291,Fairways Leama,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,79.75
932291,Fairways Leama,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.38
932291,Fairways Leama,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,27.38
932291,Fairways Leama,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,57.5
932291,Fairways Leama,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.88
932291,Fairways Leama,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,13.12
932291,Fairways Leama,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,37.62
932291,Fairways Leama,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
932291,Fairways Leama,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.31
932291,Fairways Leama,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.52
932291,Fairways Leama,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
932291,Fairways Leama,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.02
932291,Fairways Leama,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.38
932291,Fairways Leama,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
932291,Fairways Leama,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.84
932291,Fairways Leama,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.03
932291,Fairways Leama,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
932291,Fairways Leama,2024-01-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
932291,Fairways Leama,2024-01-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
932291,Fairways Leama,2024-01-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
932291,Fairways Leama,2024-01-20T08:20:00.000+00:00,busbar,,N Current (Min),A,68.75
932291,Fairways Leama,2024-01-20T08:20:00.000+00:00,busbar,,N Current (Max),A,121.75
932291,Fairways Leama,2024-01-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,96.25
932291,Fairways Leama,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (Min),A,82.25
932291,Fairways Leama,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (Max),A,178.88
932291,Fairways Leama,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.88
932291,Fairways Leama,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (Min),A,103.5
932291,Fairways Leama,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (Max),A,182.0
932291,Fairways Leama,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.88
932291,Fairways Leama,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (Min),A,175.0
932291,Fairways Leama,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (Max),A,222.12
932291,Fairways Leama,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
932291,Fairways Leama,2024-01-20T08:20:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T08:20:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.94
932291,Fairways Leama,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.44
932291,Fairways Leama,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.37
932291,Fairways Leama,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95145
932291,Fairways Leama,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91614
932291,Fairways Leama,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95303
932291,Fairways Leama,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
932291,Fairways Leama,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
932291,Fairways Leama,2024-01-20T08:10:00.000+00:00,feeder,4,N Current (Min),A,24.5
932291,Fairways Leama,2024-01-20T08:10:00.000+00:00,feeder,4,N Current (Max),A,63.12
932291,Fairways Leama,2024-01-20T08:10:00.000+00:00,feeder,4,N Current (RMS),A,41.88
932291,Fairways Leama,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,17.5
932291,Fairways Leama,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,68.0
932291,Fairways Leama,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.38
932291,Fairways Leama,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,33.5
932291,Fairways Leama,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,61.62
932291,Fairways Leama,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.5
932291,Fairways Leama,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,42.0
932291,Fairways Leama,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,84.0
932291,Fairways Leama,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,59.25
932291,Fairways Leama,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.56
932291,Fairways Leama,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.44
932291,Fairways Leama,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.69
932291,Fairways Leama,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89825
932291,Fairways Leama,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93689
932291,Fairways Leama,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96939
932291,Fairways Leama,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
932291,Fairways Leama,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-20T08:10:00.000+00:00,feeder,3,N Current (Min),A,7.12
932291,Fairways Leama,2024-01-20T08:10:00.000+00:00,feeder,3,N Current (Max),A,27.5
932291,Fairways Leama,2024-01-20T08:10:00.000+00:00,feeder,3,N Current (RMS),A,15.0
932291,Fairways Leama,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.25
932291,Fairways Leama,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,22.75
932291,Fairways Leama,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.12
932291,Fairways Leama,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
932291,Fairways Leama,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,26.25
932291,Fairways Leama,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
932291,Fairways Leama,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,13.5
932291,Fairways Leama,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,33.38
932291,Fairways Leama,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.38
932291,Fairways Leama,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.06
932291,Fairways Leama,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.0
932291,Fairways Leama,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.19
932291,Fairways Leama,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90823
932291,Fairways Leama,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98386
932291,Fairways Leama,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97949
932291,Fairways Leama,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
932291,Fairways Leama,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
932291,Fairways Leama,2024-01-20T08:10:00.000+00:00,feeder,2,N Current (Min),A,41.12
932291,Fairways Leama,2024-01-20T08:10:00.000+00:00,feeder,2,N Current (Max),A,73.88
932291,Fairways Leama,2024-01-20T08:10:00.000+00:00,feeder,2,N Current (RMS),A,54.38
932291,Fairways Leama,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,16.88
932291,Fairways Leama,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,46.62
932291,Fairways Leama,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.75
932291,Fairways Leama,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,35.25
932291,Fairways Leama,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,103.0
932291,Fairways Leama,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.62
932291,Fairways Leama,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,84.38
932291,Fairways Leama,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,108.12
932291,Fairways Leama,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,93.62
932291,Fairways Leama,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.81
932291,Fairways Leama,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.44
932291,Fairways Leama,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.37
932291,Fairways Leama,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95831
932291,Fairways Leama,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93735
932291,Fairways Leama,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98087
932291,Fairways Leama,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
932291,Fairways Leama,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
932291,Fairways Leama,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-20T08:10:00.000+00:00,feeder,1,N Current (Min),A,35.25
932291,Fairways Leama,2024-01-20T08:10:00.000+00:00,feeder,1,N Current (Max),A,21.25
932291,Fairways Leama,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,26.88
932291,Fairways Leama,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,50.0
932291,Fairways Leama,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.75
932291,Fairways Leama,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,27.25
932291,Fairways Leama,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,43.62
932291,Fairways Leama,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
932291,Fairways Leama,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,13.25
932291,Fairways Leama,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,44.0
932291,Fairways Leama,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
932291,Fairways Leama,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.16
932291,Fairways Leama,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.33
932291,Fairways Leama,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
932291,Fairways Leama,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.17
932291,Fairways Leama,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.08
932291,Fairways Leama,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
932291,Fairways Leama,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.78
932291,Fairways Leama,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.73
932291,Fairways Leama,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
932291,Fairways Leama,2024-01-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
932291,Fairways Leama,2024-01-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
932291,Fairways Leama,2024-01-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
932291,Fairways Leama,2024-01-20T08:10:00.000+00:00,busbar,,N Current (Min),A,71.25
932291,Fairways Leama,2024-01-20T08:10:00.000+00:00,busbar,,N Current (Max),A,155.75
932291,Fairways Leama,2024-01-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,106.38
932291,Fairways Leama,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (Min),A,69.88
932291,Fairways Leama,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (Max),A,134.25
932291,Fairways Leama,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
932291,Fairways Leama,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (Min),A,109.5
932291,Fairways Leama,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (Max),A,187.75
932291,Fairways Leama,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.75
932291,Fairways Leama,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (Min),A,163.88
932291,Fairways Leama,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (Max),A,226.25
932291,Fairways Leama,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.38
932291,Fairways Leama,2024-01-20T08:10:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T08:10:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.75
932291,Fairways Leama,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.31
932291,Fairways Leama,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.31
932291,Fairways Leama,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96469
932291,Fairways Leama,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95557
932291,Fairways Leama,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95843
932291,Fairways Leama,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
932291,Fairways Leama,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
932291,Fairways Leama,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
932291,Fairways Leama,2024-01-20T08:00:00.000+00:00,feeder,4,N Current (Min),A,21.12
932291,Fairways Leama,2024-01-20T08:00:00.000+00:00,feeder,4,N Current (Max),A,53.38
932291,Fairways Leama,2024-01-20T08:00:00.000+00:00,feeder,4,N Current (RMS),A,35.0
932291,Fairways Leama,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,18.75
932291,Fairways Leama,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,82.12
932291,Fairways Leama,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.0
932291,Fairways Leama,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,33.38
932291,Fairways Leama,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,84.0
932291,Fairways Leama,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.12
932291,Fairways Leama,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,42.12
932291,Fairways Leama,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,81.0
932291,Fairways Leama,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,61.38
932291,Fairways Leama,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.06
932291,Fairways Leama,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.87
932291,Fairways Leama,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.19
932291,Fairways Leama,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84503
932291,Fairways Leama,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92871
932291,Fairways Leama,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9169
932291,Fairways Leama,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
932291,Fairways Leama,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-20T08:00:00.000+00:00,feeder,3,N Current (Min),A,6.25
932291,Fairways Leama,2024-01-20T08:00:00.000+00:00,feeder,3,N Current (Max),A,17.25
932291,Fairways Leama,2024-01-20T08:00:00.000+00:00,feeder,3,N Current (RMS),A,12.5
932291,Fairways Leama,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.88
932291,Fairways Leama,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,16.25
932291,Fairways Leama,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
932291,Fairways Leama,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
932291,Fairways Leama,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,21.75
932291,Fairways Leama,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.12
932291,Fairways Leama,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
932291,Fairways Leama,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,21.25
932291,Fairways Leama,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
932291,Fairways Leama,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.69
932291,Fairways Leama,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.75
932291,Fairways Leama,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.0
932291,Fairways Leama,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83105
932291,Fairways Leama,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98077
932291,Fairways Leama,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98364
932291,Fairways Leama,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
932291,Fairways Leama,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
932291,Fairways Leama,2024-01-20T08:00:00.000+00:00,feeder,2,N Current (Min),A,43.88
932291,Fairways Leama,2024-01-20T08:00:00.000+00:00,feeder,2,N Current (Max),A,86.38
932291,Fairways Leama,2024-01-20T08:00:00.000+00:00,feeder,2,N Current (RMS),A,63.12
932291,Fairways Leama,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.5
932291,Fairways Leama,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,37.62
932291,Fairways Leama,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.38
932291,Fairways Leama,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,33.88
932291,Fairways Leama,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,66.12
932291,Fairways Leama,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.25
932291,Fairways Leama,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,82.12
932291,Fairways Leama,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,123.0
932291,Fairways Leama,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,95.5
932291,Fairways Leama,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.63
932291,Fairways Leama,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.44
932291,Fairways Leama,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
932291,Fairways Leama,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96545
932291,Fairways Leama,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89224
932291,Fairways Leama,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96445
932291,Fairways Leama,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
932291,Fairways Leama,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
932291,Fairways Leama,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-20T08:00:00.000+00:00,feeder,1,N Current (Min),A,30.0
932291,Fairways Leama,2024-01-20T08:00:00.000+00:00,feeder,1,N Current (Max),A,20.25
932291,Fairways Leama,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,26.12
932291,Fairways Leama,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,57.62
932291,Fairways Leama,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.75
932291,Fairways Leama,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,26.5
932291,Fairways Leama,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,42.12
932291,Fairways Leama,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.25
932291,Fairways Leama,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,9.0
932291,Fairways Leama,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,45.75
932291,Fairways Leama,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.75
932291,Fairways Leama,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.55
932291,Fairways Leama,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.45
932291,Fairways Leama,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
932291,Fairways Leama,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.09
932291,Fairways Leama,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.12
932291,Fairways Leama,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
932291,Fairways Leama,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.73
932291,Fairways Leama,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.0
932291,Fairways Leama,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
932291,Fairways Leama,2024-01-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
932291,Fairways Leama,2024-01-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
932291,Fairways Leama,2024-01-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
932291,Fairways Leama,2024-01-20T08:00:00.000+00:00,busbar,,N Current (Min),A,66.5
932291,Fairways Leama,2024-01-20T08:00:00.000+00:00,busbar,,N Current (Max),A,135.88
932291,Fairways Leama,2024-01-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,99.88
932291,Fairways Leama,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (Min),A,78.12
932291,Fairways Leama,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (Max),A,153.5
932291,Fairways Leama,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.25
932291,Fairways Leama,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (Min),A,104.12
932291,Fairways Leama,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (Max),A,186.25
932291,Fairways Leama,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.62
932291,Fairways Leama,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (Min),A,166.38
932291,Fairways Leama,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (Max),A,214.88
932291,Fairways Leama,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.12
932291,Fairways Leama,2024-01-20T08:00:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T08:00:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.44
932291,Fairways Leama,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.25
932291,Fairways Leama,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.75
932291,Fairways Leama,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9935
932291,Fairways Leama,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94186
932291,Fairways Leama,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95959
932291,Fairways Leama,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
932291,Fairways Leama,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
932291,Fairways Leama,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
932291,Fairways Leama,2024-01-20T07:50:00.000+00:00,feeder,4,N Current (Min),A,26.25
932291,Fairways Leama,2024-01-20T07:50:00.000+00:00,feeder,4,N Current (Max),A,62.0
932291,Fairways Leama,2024-01-20T07:50:00.000+00:00,feeder,4,N Current (RMS),A,39.62
932291,Fairways Leama,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,52.0
932291,Fairways Leama,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,94.5
932291,Fairways Leama,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,64.0
932291,Fairways Leama,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,32.75
932291,Fairways Leama,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,75.38
932291,Fairways Leama,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.75
932291,Fairways Leama,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,46.25
932291,Fairways Leama,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,83.25
932291,Fairways Leama,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,58.75
932291,Fairways Leama,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.5
932291,Fairways Leama,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.87
932291,Fairways Leama,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.25
932291,Fairways Leama,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89123
932291,Fairways Leama,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87109
932291,Fairways Leama,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93545
932291,Fairways Leama,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-20T07:50:00.000+00:00,feeder,3,N Current (Min),A,5.5
932291,Fairways Leama,2024-01-20T07:50:00.000+00:00,feeder,3,N Current (Max),A,14.12
932291,Fairways Leama,2024-01-20T07:50:00.000+00:00,feeder,3,N Current (RMS),A,8.75
932291,Fairways Leama,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.75
932291,Fairways Leama,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,15.12
932291,Fairways Leama,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.75
932291,Fairways Leama,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
932291,Fairways Leama,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,18.5
932291,Fairways Leama,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
932291,Fairways Leama,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
932291,Fairways Leama,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,16.38
932291,Fairways Leama,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.25
932291,Fairways Leama,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-42.56
932291,Fairways Leama,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
932291,Fairways Leama,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.44
932291,Fairways Leama,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.74972
932291,Fairways Leama,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97214
932291,Fairways Leama,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98132
932291,Fairways Leama,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
932291,Fairways Leama,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
932291,Fairways Leama,2024-01-20T07:50:00.000+00:00,feeder,2,N Current (Min),A,38.5
932291,Fairways Leama,2024-01-20T07:50:00.000+00:00,feeder,2,N Current (Max),A,81.75
932291,Fairways Leama,2024-01-20T07:50:00.000+00:00,feeder,2,N Current (RMS),A,65.75
932291,Fairways Leama,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.75
932291,Fairways Leama,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,29.0
932291,Fairways Leama,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.25
932291,Fairways Leama,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,26.38
932291,Fairways Leama,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,68.88
932291,Fairways Leama,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.12
932291,Fairways Leama,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,61.88
932291,Fairways Leama,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,109.0
932291,Fairways Leama,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,92.62
932291,Fairways Leama,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.75
932291,Fairways Leama,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.56
932291,Fairways Leama,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.87
932291,Fairways Leama,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97687
932291,Fairways Leama,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90628
932291,Fairways Leama,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97201
932291,Fairways Leama,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
932291,Fairways Leama,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
932291,Fairways Leama,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-20T07:50:00.000+00:00,feeder,1,N Current (Min),A,30.0
932291,Fairways Leama,2024-01-20T07:50:00.000+00:00,feeder,1,N Current (Max),A,20.25
932291,Fairways Leama,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,29.0
932291,Fairways Leama,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,52.38
932291,Fairways Leama,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.62
932291,Fairways Leama,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,27.38
932291,Fairways Leama,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,45.62
932291,Fairways Leama,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
932291,Fairways Leama,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,9.25
932291,Fairways Leama,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,23.25
932291,Fairways Leama,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.38
932291,Fairways Leama,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.73
932291,Fairways Leama,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.98
932291,Fairways Leama,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
932291,Fairways Leama,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.7
932291,Fairways Leama,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.91
932291,Fairways Leama,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
932291,Fairways Leama,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.55
932291,Fairways Leama,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.94
932291,Fairways Leama,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
932291,Fairways Leama,2024-01-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
932291,Fairways Leama,2024-01-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
932291,Fairways Leama,2024-01-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
932291,Fairways Leama,2024-01-20T07:50:00.000+00:00,busbar,,N Current (Min),A,63.5
932291,Fairways Leama,2024-01-20T07:50:00.000+00:00,busbar,,N Current (Max),A,112.25
932291,Fairways Leama,2024-01-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,90.0
932291,Fairways Leama,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (Min),A,110.75
932291,Fairways Leama,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (Max),A,158.88
932291,Fairways Leama,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.62
932291,Fairways Leama,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (Min),A,95.88
932291,Fairways Leama,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (Max),A,163.5
932291,Fairways Leama,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.75
932291,Fairways Leama,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (Min),A,149.38
932291,Fairways Leama,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (Max),A,202.25
932291,Fairways Leama,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
932291,Fairways Leama,2024-01-20T07:50:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T07:50:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.81
932291,Fairways Leama,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.5
