Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932291,Fairways Leama,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.19
932291,Fairways Leama,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98578
932291,Fairways Leama,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94467
932291,Fairways Leama,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94769
932291,Fairways Leama,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
932291,Fairways Leama,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
932291,Fairways Leama,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
932291,Fairways Leama,2024-01-20T07:40:00.000+00:00,feeder,4,N Current (Min),A,23.12
932291,Fairways Leama,2024-01-20T07:40:00.000+00:00,feeder,4,N Current (Max),A,52.75
932291,Fairways Leama,2024-01-20T07:40:00.000+00:00,feeder,4,N Current (RMS),A,35.62
932291,Fairways Leama,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,18.75
932291,Fairways Leama,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,79.75
932291,Fairways Leama,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,54.0
932291,Fairways Leama,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,30.38
932291,Fairways Leama,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,62.62
932291,Fairways Leama,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.5
932291,Fairways Leama,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,43.25
932291,Fairways Leama,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,67.5
932291,Fairways Leama,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.5
932291,Fairways Leama,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.62
932291,Fairways Leama,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.81
932291,Fairways Leama,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.88
932291,Fairways Leama,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91812
932291,Fairways Leama,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89831
932291,Fairways Leama,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96646
932291,Fairways Leama,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
932291,Fairways Leama,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-20T07:40:00.000+00:00,feeder,3,N Current (Min),A,8.12
932291,Fairways Leama,2024-01-20T07:40:00.000+00:00,feeder,3,N Current (Max),A,16.12
932291,Fairways Leama,2024-01-20T07:40:00.000+00:00,feeder,3,N Current (RMS),A,10.75
932291,Fairways Leama,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,8.0
932291,Fairways Leama,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,20.38
932291,Fairways Leama,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.88
932291,Fairways Leama,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.62
932291,Fairways Leama,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,21.62
932291,Fairways Leama,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
932291,Fairways Leama,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,14.25
932291,Fairways Leama,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,22.5
932291,Fairways Leama,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.75
932291,Fairways Leama,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.5
932291,Fairways Leama,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
932291,Fairways Leama,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.37
932291,Fairways Leama,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8255
932291,Fairways Leama,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96674
932291,Fairways Leama,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98334
932291,Fairways Leama,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
932291,Fairways Leama,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
932291,Fairways Leama,2024-01-20T07:40:00.000+00:00,feeder,2,N Current (Min),A,48.0
932291,Fairways Leama,2024-01-20T07:40:00.000+00:00,feeder,2,N Current (Max),A,81.5
932291,Fairways Leama,2024-01-20T07:40:00.000+00:00,feeder,2,N Current (RMS),A,64.5
932291,Fairways Leama,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.62
932291,Fairways Leama,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,37.75
932291,Fairways Leama,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.62
932291,Fairways Leama,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.75
932291,Fairways Leama,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,60.88
932291,Fairways Leama,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.75
932291,Fairways Leama,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,85.5
932291,Fairways Leama,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,106.75
932291,Fairways Leama,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,93.62
932291,Fairways Leama,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
932291,Fairways Leama,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.07
932291,Fairways Leama,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
932291,Fairways Leama,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98025
932291,Fairways Leama,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92358
932291,Fairways Leama,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9808
932291,Fairways Leama,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
932291,Fairways Leama,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
932291,Fairways Leama,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-20T07:40:00.000+00:00,feeder,1,N Current (Min),A,27.25
932291,Fairways Leama,2024-01-20T07:40:00.000+00:00,feeder,1,N Current (Max),A,17.62
932291,Fairways Leama,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,26.62
932291,Fairways Leama,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,47.25
932291,Fairways Leama,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.25
932291,Fairways Leama,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,27.75
932291,Fairways Leama,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,44.5
932291,Fairways Leama,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.88
932291,Fairways Leama,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,9.38
932291,Fairways Leama,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,24.88
932291,Fairways Leama,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
932291,Fairways Leama,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.22
932291,Fairways Leama,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.5
932291,Fairways Leama,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
932291,Fairways Leama,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.3
932291,Fairways Leama,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.09
932291,Fairways Leama,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
932291,Fairways Leama,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.41
932291,Fairways Leama,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.09
932291,Fairways Leama,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
932291,Fairways Leama,2024-01-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
932291,Fairways Leama,2024-01-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
932291,Fairways Leama,2024-01-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
932291,Fairways Leama,2024-01-20T07:40:00.000+00:00,busbar,,N Current (Min),A,70.12
932291,Fairways Leama,2024-01-20T07:40:00.000+00:00,busbar,,N Current (Max),A,125.12
932291,Fairways Leama,2024-01-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,91.5
932291,Fairways Leama,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (Min),A,77.0
932291,Fairways Leama,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (Max),A,159.0
932291,Fairways Leama,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.75
932291,Fairways Leama,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (Min),A,93.0
932291,Fairways Leama,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (Max),A,147.5
932291,Fairways Leama,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
932291,Fairways Leama,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (Min),A,160.75
932291,Fairways Leama,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (Max),A,195.12
932291,Fairways Leama,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.88
932291,Fairways Leama,2024-01-20T07:40:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T07:40:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.94
932291,Fairways Leama,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.07
932291,Fairways Leama,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.13
932291,Fairways Leama,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96323
932291,Fairways Leama,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93399
932291,Fairways Leama,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95026
932291,Fairways Leama,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
932291,Fairways Leama,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
932291,Fairways Leama,2024-01-20T07:30:00.000+00:00,feeder,4,N Current (Min),A,22.62
932291,Fairways Leama,2024-01-20T07:30:00.000+00:00,feeder,4,N Current (Max),A,55.75
932291,Fairways Leama,2024-01-20T07:30:00.000+00:00,feeder,4,N Current (RMS),A,36.75
932291,Fairways Leama,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,19.0
932291,Fairways Leama,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,41.62
932291,Fairways Leama,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
932291,Fairways Leama,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,26.38
932291,Fairways Leama,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,55.12
932291,Fairways Leama,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.25
932291,Fairways Leama,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,37.12
932291,Fairways Leama,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,69.38
932291,Fairways Leama,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,51.38
932291,Fairways Leama,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.94
932291,Fairways Leama,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
932291,Fairways Leama,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.94
932291,Fairways Leama,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91342
932291,Fairways Leama,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99274
932291,Fairways Leama,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91757
932291,Fairways Leama,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-20T07:30:00.000+00:00,feeder,3,N Current (Min),A,12.62
932291,Fairways Leama,2024-01-20T07:30:00.000+00:00,feeder,3,N Current (Max),A,20.0
932291,Fairways Leama,2024-01-20T07:30:00.000+00:00,feeder,3,N Current (RMS),A,14.5
932291,Fairways Leama,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.75
932291,Fairways Leama,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,9.12
932291,Fairways Leama,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.38
932291,Fairways Leama,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,19.88
932291,Fairways Leama,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,28.12
932291,Fairways Leama,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
932291,Fairways Leama,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
932291,Fairways Leama,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,22.5
932291,Fairways Leama,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
932291,Fairways Leama,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.75
932291,Fairways Leama,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.25
932291,Fairways Leama,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.81
932291,Fairways Leama,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80737
932291,Fairways Leama,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9707
932291,Fairways Leama,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98489
932291,Fairways Leama,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
932291,Fairways Leama,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
932291,Fairways Leama,2024-01-20T07:30:00.000+00:00,feeder,2,N Current (Min),A,58.38
932291,Fairways Leama,2024-01-20T07:30:00.000+00:00,feeder,2,N Current (Max),A,82.0
932291,Fairways Leama,2024-01-20T07:30:00.000+00:00,feeder,2,N Current (RMS),A,68.38
932291,Fairways Leama,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.25
932291,Fairways Leama,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,28.75
932291,Fairways Leama,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
932291,Fairways Leama,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.0
932291,Fairways Leama,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,65.5
932291,Fairways Leama,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.62
932291,Fairways Leama,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,91.5
932291,Fairways Leama,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,110.25
932291,Fairways Leama,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,96.5
932291,Fairways Leama,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
932291,Fairways Leama,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.5
932291,Fairways Leama,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
932291,Fairways Leama,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98486
932291,Fairways Leama,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90726
932291,Fairways Leama,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95685
932291,Fairways Leama,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
932291,Fairways Leama,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
932291,Fairways Leama,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-20T07:30:00.000+00:00,feeder,1,N Current (Min),A,33.0
932291,Fairways Leama,2024-01-20T07:30:00.000+00:00,feeder,1,N Current (Max),A,20.75
932291,Fairways Leama,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,26.25
932291,Fairways Leama,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,54.62
932291,Fairways Leama,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
932291,Fairways Leama,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,27.62
932291,Fairways Leama,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,41.0
932291,Fairways Leama,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.75
932291,Fairways Leama,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,9.38
932291,Fairways Leama,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,23.62
932291,Fairways Leama,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
932291,Fairways Leama,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.66
932291,Fairways Leama,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.42
932291,Fairways Leama,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
932291,Fairways Leama,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.5
932291,Fairways Leama,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.62
932291,Fairways Leama,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
932291,Fairways Leama,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.34
932291,Fairways Leama,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.22
932291,Fairways Leama,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
932291,Fairways Leama,2024-01-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
932291,Fairways Leama,2024-01-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
932291,Fairways Leama,2024-01-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
932291,Fairways Leama,2024-01-20T07:30:00.000+00:00,busbar,,N Current (Min),A,67.38
932291,Fairways Leama,2024-01-20T07:30:00.000+00:00,busbar,,N Current (Max),A,120.38
932291,Fairways Leama,2024-01-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,101.5
932291,Fairways Leama,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (Min),A,71.0
932291,Fairways Leama,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (Max),A,119.25
932291,Fairways Leama,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
932291,Fairways Leama,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (Min),A,101.75
932291,Fairways Leama,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (Max),A,153.88
932291,Fairways Leama,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.25
932291,Fairways Leama,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (Min),A,151.25
932291,Fairways Leama,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (Max),A,196.5
932291,Fairways Leama,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.75
932291,Fairways Leama,2024-01-20T07:30:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T07:30:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.81
932291,Fairways Leama,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.69
932291,Fairways Leama,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.69
932291,Fairways Leama,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94461
932291,Fairways Leama,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95257
932291,Fairways Leama,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93289
932291,Fairways Leama,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
932291,Fairways Leama,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
932291,Fairways Leama,2024-01-20T07:20:00.000+00:00,feeder,4,N Current (Min),A,23.12
932291,Fairways Leama,2024-01-20T07:20:00.000+00:00,feeder,4,N Current (Max),A,48.0
932291,Fairways Leama,2024-01-20T07:20:00.000+00:00,feeder,4,N Current (RMS),A,34.0
932291,Fairways Leama,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,16.88
932291,Fairways Leama,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,36.75
932291,Fairways Leama,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.75
932291,Fairways Leama,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,29.0
932291,Fairways Leama,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,71.38
932291,Fairways Leama,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.12
932291,Fairways Leama,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,34.25
932291,Fairways Leama,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,59.62
932291,Fairways Leama,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.62
932291,Fairways Leama,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.44
932291,Fairways Leama,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.56
932291,Fairways Leama,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.75
932291,Fairways Leama,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90213
932291,Fairways Leama,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.927
932291,Fairways Leama,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93951
932291,Fairways Leama,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
932291,Fairways Leama,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-20T07:20:00.000+00:00,feeder,3,N Current (Min),A,6.88
932291,Fairways Leama,2024-01-20T07:20:00.000+00:00,feeder,3,N Current (Max),A,16.5
932291,Fairways Leama,2024-01-20T07:20:00.000+00:00,feeder,3,N Current (RMS),A,12.12
932291,Fairways Leama,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.25
932291,Fairways Leama,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,18.25
932291,Fairways Leama,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.75
932291,Fairways Leama,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
932291,Fairways Leama,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,22.38
932291,Fairways Leama,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.38
932291,Fairways Leama,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
932291,Fairways Leama,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,15.38
932291,Fairways Leama,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.38
932291,Fairways Leama,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.0
932291,Fairways Leama,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.5
932291,Fairways Leama,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.37
932291,Fairways Leama,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80529
932291,Fairways Leama,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93902
932291,Fairways Leama,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98471
932291,Fairways Leama,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
932291,Fairways Leama,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
932291,Fairways Leama,2024-01-20T07:20:00.000+00:00,feeder,2,N Current (Min),A,58.5
932291,Fairways Leama,2024-01-20T07:20:00.000+00:00,feeder,2,N Current (Max),A,83.12
932291,Fairways Leama,2024-01-20T07:20:00.000+00:00,feeder,2,N Current (RMS),A,70.38
932291,Fairways Leama,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.38
932291,Fairways Leama,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,27.5
932291,Fairways Leama,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
932291,Fairways Leama,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.88
932291,Fairways Leama,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,52.75
932291,Fairways Leama,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.88
932291,Fairways Leama,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,84.5
932291,Fairways Leama,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,105.62
932291,Fairways Leama,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,93.25
932291,Fairways Leama,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
932291,Fairways Leama,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.62
932291,Fairways Leama,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
932291,Fairways Leama,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98642
932291,Fairways Leama,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90869
932291,Fairways Leama,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96454
932291,Fairways Leama,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
932291,Fairways Leama,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
932291,Fairways Leama,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-20T07:20:00.000+00:00,feeder,1,N Current (Min),A,30.62
932291,Fairways Leama,2024-01-20T07:20:00.000+00:00,feeder,1,N Current (Max),A,19.88
932291,Fairways Leama,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,26.75
932291,Fairways Leama,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,54.88
932291,Fairways Leama,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
932291,Fairways Leama,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,19.0
932291,Fairways Leama,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,45.38
932291,Fairways Leama,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
932291,Fairways Leama,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,9.12
932291,Fairways Leama,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,27.5
932291,Fairways Leama,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
932291,Fairways Leama,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.94
932291,Fairways Leama,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.03
932291,Fairways Leama,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
932291,Fairways Leama,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.89
932291,Fairways Leama,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.98
932291,Fairways Leama,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
932291,Fairways Leama,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.62
932291,Fairways Leama,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.61
932291,Fairways Leama,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
932291,Fairways Leama,2024-01-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
932291,Fairways Leama,2024-01-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
932291,Fairways Leama,2024-01-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
932291,Fairways Leama,2024-01-20T07:20:00.000+00:00,busbar,,N Current (Min),A,64.25
932291,Fairways Leama,2024-01-20T07:20:00.000+00:00,busbar,,N Current (Max),A,125.38
932291,Fairways Leama,2024-01-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,97.12
932291,Fairways Leama,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (Min),A,70.38
932291,Fairways Leama,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (Max),A,117.0
932291,Fairways Leama,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.12
932291,Fairways Leama,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (Min),A,84.12
932291,Fairways Leama,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (Max),A,160.12
932291,Fairways Leama,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.62
932291,Fairways Leama,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (Min),A,148.25
932291,Fairways Leama,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (Max),A,190.5
932291,Fairways Leama,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
932291,Fairways Leama,2024-01-20T07:20:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T07:20:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.38
932291,Fairways Leama,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.07
932291,Fairways Leama,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.69
932291,Fairways Leama,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95395
932291,Fairways Leama,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94247
932291,Fairways Leama,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95599
932291,Fairways Leama,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
932291,Fairways Leama,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
932291,Fairways Leama,2024-01-20T07:10:00.000+00:00,feeder,4,N Current (Min),A,26.0
932291,Fairways Leama,2024-01-20T07:10:00.000+00:00,feeder,4,N Current (Max),A,45.38
932291,Fairways Leama,2024-01-20T07:10:00.000+00:00,feeder,4,N Current (RMS),A,36.12
932291,Fairways Leama,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,16.5
932291,Fairways Leama,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,41.0
932291,Fairways Leama,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.88
932291,Fairways Leama,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,28.38
932291,Fairways Leama,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,67.0
932291,Fairways Leama,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.62
932291,Fairways Leama,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,39.5
932291,Fairways Leama,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,68.0
932291,Fairways Leama,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.25
932291,Fairways Leama,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.31
932291,Fairways Leama,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.81
932291,Fairways Leama,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.75
932291,Fairways Leama,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90103
932291,Fairways Leama,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81848
932291,Fairways Leama,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96411
932291,Fairways Leama,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-20T07:10:00.000+00:00,feeder,3,N Current (Min),A,8.0
932291,Fairways Leama,2024-01-20T07:10:00.000+00:00,feeder,3,N Current (Max),A,19.5
932291,Fairways Leama,2024-01-20T07:10:00.000+00:00,feeder,3,N Current (RMS),A,10.88
932291,Fairways Leama,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.25
932291,Fairways Leama,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,20.75
932291,Fairways Leama,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.25
932291,Fairways Leama,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
932291,Fairways Leama,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,7.75
932291,Fairways Leama,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.38
932291,Fairways Leama,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,13.75
932291,Fairways Leama,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,26.25
932291,Fairways Leama,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.75
932291,Fairways Leama,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.06
932291,Fairways Leama,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.25
932291,Fairways Leama,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.93
932291,Fairways Leama,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.75875
932291,Fairways Leama,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94476
932291,Fairways Leama,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98367
932291,Fairways Leama,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
932291,Fairways Leama,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
932291,Fairways Leama,2024-01-20T07:10:00.000+00:00,feeder,2,N Current (Min),A,53.12
932291,Fairways Leama,2024-01-20T07:10:00.000+00:00,feeder,2,N Current (Max),A,76.38
932291,Fairways Leama,2024-01-20T07:10:00.000+00:00,feeder,2,N Current (RMS),A,66.0
932291,Fairways Leama,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,17.25
932291,Fairways Leama,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,25.25
932291,Fairways Leama,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.75
932291,Fairways Leama,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.12
932291,Fairways Leama,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,46.12
932291,Fairways Leama,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.88
932291,Fairways Leama,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,78.75
932291,Fairways Leama,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,98.38
932291,Fairways Leama,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,88.75
932291,Fairways Leama,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
932291,Fairways Leama,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.56
932291,Fairways Leama,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.81
932291,Fairways Leama,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98361
932291,Fairways Leama,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91092
932291,Fairways Leama,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95697
932291,Fairways Leama,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
932291,Fairways Leama,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
932291,Fairways Leama,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-20T07:10:00.000+00:00,feeder,1,N Current (Min),A,34.75
932291,Fairways Leama,2024-01-20T07:10:00.000+00:00,feeder,1,N Current (Max),A,19.62
932291,Fairways Leama,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,23.62
932291,Fairways Leama,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,54.5
932291,Fairways Leama,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.75
932291,Fairways Leama,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,17.38
932291,Fairways Leama,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,45.0
932291,Fairways Leama,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.62
932291,Fairways Leama,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.88
932291,Fairways Leama,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,25.0
932291,Fairways Leama,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
932291,Fairways Leama,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.16
932291,Fairways Leama,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.02
932291,Fairways Leama,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
932291,Fairways Leama,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.02
932291,Fairways Leama,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.09
932291,Fairways Leama,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
932291,Fairways Leama,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.58
932291,Fairways Leama,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.61
932291,Fairways Leama,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
932291,Fairways Leama,2024-01-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
932291,Fairways Leama,2024-01-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
932291,Fairways Leama,2024-01-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
932291,Fairways Leama,2024-01-20T07:10:00.000+00:00,busbar,,N Current (Min),A,83.25
932291,Fairways Leama,2024-01-20T07:10:00.000+00:00,busbar,,N Current (Max),A,122.5
932291,Fairways Leama,2024-01-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,102.0
932291,Fairways Leama,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (Min),A,67.88
932291,Fairways Leama,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (Max),A,108.62
932291,Fairways Leama,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.38
932291,Fairways Leama,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (Min),A,77.25
932291,Fairways Leama,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (Max),A,129.88
932291,Fairways Leama,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.12
932291,Fairways Leama,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (Min),A,146.88
932291,Fairways Leama,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (Max),A,185.5
932291,Fairways Leama,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.38
932291,Fairways Leama,2024-01-20T07:10:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T07:10:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.0
932291,Fairways Leama,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.63
932291,Fairways Leama,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.69
932291,Fairways Leama,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93014
