Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932291,Fairways Leama,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97668
932291,Fairways Leama,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93658
932291,Fairways Leama,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
932291,Fairways Leama,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
932291,Fairways Leama,2024-01-20T07:00:00.000+00:00,feeder,4,N Current (Min),A,23.88
932291,Fairways Leama,2024-01-20T07:00:00.000+00:00,feeder,4,N Current (Max),A,54.88
932291,Fairways Leama,2024-01-20T07:00:00.000+00:00,feeder,4,N Current (RMS),A,36.88
932291,Fairways Leama,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,17.5
932291,Fairways Leama,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,35.88
932291,Fairways Leama,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.62
932291,Fairways Leama,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,52.88
932291,Fairways Leama,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,64.88
932291,Fairways Leama,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,56.5
932291,Fairways Leama,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,30.75
932291,Fairways Leama,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,75.0
932291,Fairways Leama,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.12
932291,Fairways Leama,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.62
932291,Fairways Leama,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.62
932291,Fairways Leama,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.43
932291,Fairways Leama,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85913
932291,Fairways Leama,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87042
932291,Fairways Leama,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96878
932291,Fairways Leama,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
932291,Fairways Leama,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-20T07:00:00.000+00:00,feeder,3,N Current (Min),A,6.5
932291,Fairways Leama,2024-01-20T07:00:00.000+00:00,feeder,3,N Current (Max),A,15.0
932291,Fairways Leama,2024-01-20T07:00:00.000+00:00,feeder,3,N Current (RMS),A,11.5
932291,Fairways Leama,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.12
932291,Fairways Leama,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,19.5
932291,Fairways Leama,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
932291,Fairways Leama,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
932291,Fairways Leama,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,16.62
932291,Fairways Leama,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
932291,Fairways Leama,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,13.88
932291,Fairways Leama,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,18.62
932291,Fairways Leama,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
932291,Fairways Leama,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-41.13
932291,Fairways Leama,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.13
932291,Fairways Leama,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.94
932291,Fairways Leama,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80868
932291,Fairways Leama,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92609
932291,Fairways Leama,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97928
932291,Fairways Leama,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
932291,Fairways Leama,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
932291,Fairways Leama,2024-01-20T07:00:00.000+00:00,feeder,2,N Current (Min),A,45.0
932291,Fairways Leama,2024-01-20T07:00:00.000+00:00,feeder,2,N Current (Max),A,82.25
932291,Fairways Leama,2024-01-20T07:00:00.000+00:00,feeder,2,N Current (RMS),A,57.62
932291,Fairways Leama,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.88
932291,Fairways Leama,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,27.75
932291,Fairways Leama,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.12
932291,Fairways Leama,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,22.25
932291,Fairways Leama,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,46.62
932291,Fairways Leama,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.75
932291,Fairways Leama,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,76.75
932291,Fairways Leama,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,102.12
932291,Fairways Leama,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,80.38
932291,Fairways Leama,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
932291,Fairways Leama,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.81
932291,Fairways Leama,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
932291,Fairways Leama,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98312
932291,Fairways Leama,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.76251
932291,Fairways Leama,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97076
932291,Fairways Leama,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
932291,Fairways Leama,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
932291,Fairways Leama,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-20T07:00:00.000+00:00,feeder,1,N Current (Min),A,24.5
932291,Fairways Leama,2024-01-20T07:00:00.000+00:00,feeder,1,N Current (Max),A,16.12
932291,Fairways Leama,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,24.0
932291,Fairways Leama,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,42.25
932291,Fairways Leama,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.62
932291,Fairways Leama,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
932291,Fairways Leama,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,31.5
932291,Fairways Leama,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.88
932291,Fairways Leama,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,14.62
932291,Fairways Leama,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,23.0
932291,Fairways Leama,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.75
932291,Fairways Leama,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.94
932291,Fairways Leama,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.91
932291,Fairways Leama,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
932291,Fairways Leama,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.86
932291,Fairways Leama,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.14
932291,Fairways Leama,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
932291,Fairways Leama,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.56
932291,Fairways Leama,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.64
932291,Fairways Leama,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
932291,Fairways Leama,2024-01-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
932291,Fairways Leama,2024-01-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
932291,Fairways Leama,2024-01-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
932291,Fairways Leama,2024-01-20T07:00:00.000+00:00,busbar,,N Current (Min),A,65.0
932291,Fairways Leama,2024-01-20T07:00:00.000+00:00,busbar,,N Current (Max),A,135.75
932291,Fairways Leama,2024-01-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,93.12
932291,Fairways Leama,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (Min),A,65.25
932291,Fairways Leama,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (Max),A,106.88
932291,Fairways Leama,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.25
932291,Fairways Leama,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (Min),A,95.25
932291,Fairways Leama,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (Max),A,130.62
932291,Fairways Leama,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
932291,Fairways Leama,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (Min),A,139.75
932291,Fairways Leama,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (Max),A,195.5
932291,Fairways Leama,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
932291,Fairways Leama,2024-01-20T07:00:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T07:00:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.87
932291,Fairways Leama,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.0
932291,Fairways Leama,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.87
932291,Fairways Leama,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94018
932291,Fairways Leama,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93902
932291,Fairways Leama,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93573
932291,Fairways Leama,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
932291,Fairways Leama,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
932291,Fairways Leama,2024-01-20T06:50:00.000+00:00,feeder,4,N Current (Min),A,18.62
932291,Fairways Leama,2024-01-20T06:50:00.000+00:00,feeder,4,N Current (Max),A,46.88
932291,Fairways Leama,2024-01-20T06:50:00.000+00:00,feeder,4,N Current (RMS),A,28.88
932291,Fairways Leama,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,17.75
932291,Fairways Leama,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,42.25
932291,Fairways Leama,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
932291,Fairways Leama,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,24.88
932291,Fairways Leama,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,63.38
932291,Fairways Leama,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.5
932291,Fairways Leama,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,31.12
932291,Fairways Leama,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,59.25
932291,Fairways Leama,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.12
932291,Fairways Leama,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.38
932291,Fairways Leama,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.13
932291,Fairways Leama,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.81
932291,Fairways Leama,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85824
932291,Fairways Leama,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.7915
932291,Fairways Leama,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98108
932291,Fairways Leama,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-20T06:50:00.000+00:00,feeder,3,N Current (Min),A,12.0
932291,Fairways Leama,2024-01-20T06:50:00.000+00:00,feeder,3,N Current (Max),A,19.25
932291,Fairways Leama,2024-01-20T06:50:00.000+00:00,feeder,3,N Current (RMS),A,16.75
932291,Fairways Leama,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
932291,Fairways Leama,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,8.38
932291,Fairways Leama,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
932291,Fairways Leama,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
932291,Fairways Leama,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,10.38
932291,Fairways Leama,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.75
932291,Fairways Leama,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,16.88
932291,Fairways Leama,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,24.75
932291,Fairways Leama,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.25
932291,Fairways Leama,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.06
932291,Fairways Leama,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.12
932291,Fairways Leama,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.87
932291,Fairways Leama,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78259
932291,Fairways Leama,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92782
932291,Fairways Leama,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.978
932291,Fairways Leama,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
932291,Fairways Leama,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
932291,Fairways Leama,2024-01-20T06:50:00.000+00:00,feeder,2,N Current (Min),A,34.88
932291,Fairways Leama,2024-01-20T06:50:00.000+00:00,feeder,2,N Current (Max),A,68.0
932291,Fairways Leama,2024-01-20T06:50:00.000+00:00,feeder,2,N Current (RMS),A,56.38
932291,Fairways Leama,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.25
932291,Fairways Leama,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,25.62
932291,Fairways Leama,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
932291,Fairways Leama,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,22.0
932291,Fairways Leama,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,38.0
932291,Fairways Leama,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
932291,Fairways Leama,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,53.62
932291,Fairways Leama,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,87.88
932291,Fairways Leama,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,78.25
932291,Fairways Leama,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
932291,Fairways Leama,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-38.44
932291,Fairways Leama,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
932291,Fairways Leama,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97696
932291,Fairways Leama,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79358
932291,Fairways Leama,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96579
932291,Fairways Leama,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
932291,Fairways Leama,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-20T06:50:00.000+00:00,feeder,1,N Current (Min),A,19.12
932291,Fairways Leama,2024-01-20T06:50:00.000+00:00,feeder,1,N Current (Max),A,12.88
932291,Fairways Leama,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,21.25
932291,Fairways Leama,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,36.88
932291,Fairways Leama,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.25
932291,Fairways Leama,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.88
932291,Fairways Leama,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,27.0
932291,Fairways Leama,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.25
932291,Fairways Leama,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.62
932291,Fairways Leama,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,23.62
932291,Fairways Leama,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.25
932291,Fairways Leama,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.39
932291,Fairways Leama,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
932291,Fairways Leama,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
932291,Fairways Leama,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.34
932291,Fairways Leama,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.53
932291,Fairways Leama,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
932291,Fairways Leama,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.78
932291,Fairways Leama,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
932291,Fairways Leama,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
932291,Fairways Leama,2024-01-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
932291,Fairways Leama,2024-01-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
932291,Fairways Leama,2024-01-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
932291,Fairways Leama,2024-01-20T06:50:00.000+00:00,busbar,,N Current (Min),A,70.25
932291,Fairways Leama,2024-01-20T06:50:00.000+00:00,busbar,,N Current (Max),A,114.12
932291,Fairways Leama,2024-01-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,96.25
932291,Fairways Leama,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (Min),A,64.88
932291,Fairways Leama,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (Max),A,95.38
932291,Fairways Leama,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.62
932291,Fairways Leama,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (Min),A,71.12
932291,Fairways Leama,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (Max),A,114.12
932291,Fairways Leama,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.88
932291,Fairways Leama,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (Min),A,129.0
932291,Fairways Leama,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (Max),A,173.75
932291,Fairways Leama,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.88
932291,Fairways Leama,2024-01-20T06:50:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T06:50:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.31
932291,Fairways Leama,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.25
932291,Fairways Leama,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.25
932291,Fairways Leama,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96188
932291,Fairways Leama,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88782
932291,Fairways Leama,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94116
932291,Fairways Leama,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
932291,Fairways Leama,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
932291,Fairways Leama,2024-01-20T06:40:00.000+00:00,feeder,4,N Current (Min),A,20.5
932291,Fairways Leama,2024-01-20T06:40:00.000+00:00,feeder,4,N Current (Max),A,39.75
932291,Fairways Leama,2024-01-20T06:40:00.000+00:00,feeder,4,N Current (RMS),A,28.5
932291,Fairways Leama,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,15.75
932291,Fairways Leama,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,52.88
932291,Fairways Leama,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.25
932291,Fairways Leama,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,24.12
932291,Fairways Leama,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,34.0
932291,Fairways Leama,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
932291,Fairways Leama,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,30.88
932291,Fairways Leama,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,51.38
932291,Fairways Leama,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.38
932291,Fairways Leama,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.56
932291,Fairways Leama,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-37.69
932291,Fairways Leama,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.25
932291,Fairways Leama,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87817
932291,Fairways Leama,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92923
932291,Fairways Leama,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98294
932291,Fairways Leama,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
932291,Fairways Leama,2024-01-20T06:40:00.000+00:00,feeder,3,N Current (Min),A,12.62
932291,Fairways Leama,2024-01-20T06:40:00.000+00:00,feeder,3,N Current (Max),A,60.75
932291,Fairways Leama,2024-01-20T06:40:00.000+00:00,feeder,3,N Current (RMS),A,17.62
932291,Fairways Leama,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.12
932291,Fairways Leama,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,17.5
932291,Fairways Leama,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
932291,Fairways Leama,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
932291,Fairways Leama,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,10.38
932291,Fairways Leama,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
932291,Fairways Leama,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,21.0
932291,Fairways Leama,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,67.5
932291,Fairways Leama,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
932291,Fairways Leama,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.81
932291,Fairways Leama,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.31
932291,Fairways Leama,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.37
932291,Fairways Leama,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76675
932291,Fairways Leama,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93335
932291,Fairways Leama,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97604
932291,Fairways Leama,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
932291,Fairways Leama,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
932291,Fairways Leama,2024-01-20T06:40:00.000+00:00,feeder,2,N Current (Min),A,45.0
932291,Fairways Leama,2024-01-20T06:40:00.000+00:00,feeder,2,N Current (Max),A,70.38
932291,Fairways Leama,2024-01-20T06:40:00.000+00:00,feeder,2,N Current (RMS),A,55.38
932291,Fairways Leama,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,16.38
932291,Fairways Leama,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,27.12
932291,Fairways Leama,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.88
932291,Fairways Leama,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,21.12
932291,Fairways Leama,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,44.0
932291,Fairways Leama,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
932291,Fairways Leama,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,73.5
932291,Fairways Leama,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,90.88
932291,Fairways Leama,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,77.0
932291,Fairways Leama,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
932291,Fairways Leama,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.12
932291,Fairways Leama,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
932291,Fairways Leama,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97516
932291,Fairways Leama,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91141
932291,Fairways Leama,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96179
932291,Fairways Leama,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
932291,Fairways Leama,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-20T06:40:00.000+00:00,feeder,1,N Current (Min),A,57.5
932291,Fairways Leama,2024-01-20T06:40:00.000+00:00,feeder,1,N Current (Max),A,19.62
932291,Fairways Leama,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,22.38
932291,Fairways Leama,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,31.88
932291,Fairways Leama,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.62
932291,Fairways Leama,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,17.12
932291,Fairways Leama,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,71.12
932291,Fairways Leama,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.62
932291,Fairways Leama,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,8.12
932291,Fairways Leama,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,15.88
932291,Fairways Leama,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
932291,Fairways Leama,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.5
932291,Fairways Leama,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
932291,Fairways Leama,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
932291,Fairways Leama,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.16
932291,Fairways Leama,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.25
932291,Fairways Leama,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
932291,Fairways Leama,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.09
932291,Fairways Leama,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
932291,Fairways Leama,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
932291,Fairways Leama,2024-01-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
932291,Fairways Leama,2024-01-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
932291,Fairways Leama,2024-01-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
932291,Fairways Leama,2024-01-20T06:40:00.000+00:00,busbar,,N Current (Min),A,79.25
932291,Fairways Leama,2024-01-20T06:40:00.000+00:00,busbar,,N Current (Max),A,137.75
932291,Fairways Leama,2024-01-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,95.88
932291,Fairways Leama,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (Min),A,64.0
932291,Fairways Leama,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (Max),A,106.0
932291,Fairways Leama,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.88
932291,Fairways Leama,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (Min),A,70.75
932291,Fairways Leama,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (Max),A,132.5
932291,Fairways Leama,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.25
932291,Fairways Leama,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (Min),A,140.88
932291,Fairways Leama,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (Max),A,204.0
932291,Fairways Leama,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
932291,Fairways Leama,2024-01-20T06:40:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T06:40:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.0
932291,Fairways Leama,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.43
932291,Fairways Leama,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.19
932291,Fairways Leama,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89676
932291,Fairways Leama,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81735
932291,Fairways Leama,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93945
932291,Fairways Leama,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
932291,Fairways Leama,2024-01-20T06:30:00.000+00:00,feeder,4,N Current (Min),A,19.38
932291,Fairways Leama,2024-01-20T06:30:00.000+00:00,feeder,4,N Current (Max),A,45.0
932291,Fairways Leama,2024-01-20T06:30:00.000+00:00,feeder,4,N Current (RMS),A,30.88
932291,Fairways Leama,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,16.0
932291,Fairways Leama,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,38.25
932291,Fairways Leama,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.38
932291,Fairways Leama,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,24.62
932291,Fairways Leama,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,34.88
932291,Fairways Leama,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.75
932291,Fairways Leama,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,29.62
932291,Fairways Leama,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,56.38
932291,Fairways Leama,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.5
932291,Fairways Leama,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.25
932291,Fairways Leama,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.44
932291,Fairways Leama,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.06
932291,Fairways Leama,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79998
932291,Fairways Leama,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92471
932291,Fairways Leama,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96899
932291,Fairways Leama,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
932291,Fairways Leama,2024-01-20T06:30:00.000+00:00,feeder,3,N Current (Min),A,4.38
932291,Fairways Leama,2024-01-20T06:30:00.000+00:00,feeder,3,N Current (Max),A,60.0
932291,Fairways Leama,2024-01-20T06:30:00.000+00:00,feeder,3,N Current (RMS),A,17.38
932291,Fairways Leama,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
932291,Fairways Leama,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,16.88
932291,Fairways Leama,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.12
932291,Fairways Leama,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
932291,Fairways Leama,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,6.88
932291,Fairways Leama,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.62
932291,Fairways Leama,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.75
932291,Fairways Leama,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,66.88
932291,Fairways Leama,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.25
932291,Fairways Leama,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.56
932291,Fairways Leama,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.81
932291,Fairways Leama,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.94
932291,Fairways Leama,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83453
932291,Fairways Leama,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9361
932291,Fairways Leama,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97226
932291,Fairways Leama,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
932291,Fairways Leama,2024-01-20T06:30:00.000+00:00,feeder,2,N Current (Min),A,40.88
932291,Fairways Leama,2024-01-20T06:30:00.000+00:00,feeder,2,N Current (Max),A,66.88
932291,Fairways Leama,2024-01-20T06:30:00.000+00:00,feeder,2,N Current (RMS),A,53.38
932291,Fairways Leama,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.62
932291,Fairways Leama,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,29.12
932291,Fairways Leama,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.38
932291,Fairways Leama,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.88
932291,Fairways Leama,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,46.25
932291,Fairways Leama,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.75
932291,Fairways Leama,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,73.12
932291,Fairways Leama,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,86.38
932291,Fairways Leama,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,76.62
932291,Fairways Leama,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.13
932291,Fairways Leama,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
932291,Fairways Leama,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.31
932291,Fairways Leama,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94806
932291,Fairways Leama,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97372
932291,Fairways Leama,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93271
932291,Fairways Leama,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
932291,Fairways Leama,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-20T06:30:00.000+00:00,feeder,1,N Current (Min),A,43.0
932291,Fairways Leama,2024-01-20T06:30:00.000+00:00,feeder,1,N Current (Max),A,31.25
932291,Fairways Leama,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.88
932291,Fairways Leama,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,51.25
932291,Fairways Leama,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.12
932291,Fairways Leama,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.25
932291,Fairways Leama,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,58.88
932291,Fairways Leama,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
932291,Fairways Leama,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.0
932291,Fairways Leama,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,22.88
932291,Fairways Leama,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.88
932291,Fairways Leama,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.8
932291,Fairways Leama,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
932291,Fairways Leama,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
932291,Fairways Leama,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.75
932291,Fairways Leama,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.47
932291,Fairways Leama,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
932291,Fairways Leama,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.17
932291,Fairways Leama,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
932291,Fairways Leama,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
932291,Fairways Leama,2024-01-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
932291,Fairways Leama,2024-01-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
932291,Fairways Leama,2024-01-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
932291,Fairways Leama,2024-01-20T06:30:00.000+00:00,busbar,,N Current (Min),A,60.5
932291,Fairways Leama,2024-01-20T06:30:00.000+00:00,busbar,,N Current (Max),A,138.88
932291,Fairways Leama,2024-01-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,89.75
932291,Fairways Leama,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (Min),A,58.0
932291,Fairways Leama,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (Max),A,103.12
932291,Fairways Leama,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
932291,Fairways Leama,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (Min),A,68.75
932291,Fairways Leama,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (Max),A,120.25
932291,Fairways Leama,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.88
932291,Fairways Leama,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (Min),A,134.25
932291,Fairways Leama,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (Max),A,205.25
932291,Fairways Leama,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.38
932291,Fairways Leama,2024-01-20T06:30:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T06:30:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-32.0
932291,Fairways Leama,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.56
932291,Fairways Leama,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.06
932291,Fairways Leama,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80801
932291,Fairways Leama,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80233
932291,Fairways Leama,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9053
932291,Fairways Leama,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
932291,Fairways Leama,2024-01-20T06:20:00.000+00:00,feeder,4,N Current (Min),A,17.62
