Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932291,Fairways Leama,2024-01-20T06:20:00.000+00:00,feeder,4,N Current (Max),A,46.12
932291,Fairways Leama,2024-01-20T06:20:00.000+00:00,feeder,4,N Current (RMS),A,29.62
932291,Fairways Leama,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,14.75
932291,Fairways Leama,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,30.75
932291,Fairways Leama,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.75
932291,Fairways Leama,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,22.5
932291,Fairways Leama,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,42.12
932291,Fairways Leama,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.12
932291,Fairways Leama,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,26.88
932291,Fairways Leama,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,54.25
932291,Fairways Leama,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.12
932291,Fairways Leama,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.69
932291,Fairways Leama,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.0
932291,Fairways Leama,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
932291,Fairways Leama,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82214
932291,Fairways Leama,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92392
932291,Fairways Leama,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9624
932291,Fairways Leama,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-20T06:20:00.000+00:00,feeder,3,N Current (Min),A,6.38
932291,Fairways Leama,2024-01-20T06:20:00.000+00:00,feeder,3,N Current (Max),A,14.12
932291,Fairways Leama,2024-01-20T06:20:00.000+00:00,feeder,3,N Current (RMS),A,8.38
932291,Fairways Leama,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
932291,Fairways Leama,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,13.75
932291,Fairways Leama,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
932291,Fairways Leama,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
932291,Fairways Leama,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,12.12
932291,Fairways Leama,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
932291,Fairways Leama,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,13.25
932291,Fairways Leama,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,20.5
932291,Fairways Leama,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
932291,Fairways Leama,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.12
932291,Fairways Leama,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.63
932291,Fairways Leama,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.44
932291,Fairways Leama,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.66644
932291,Fairways Leama,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92108
932291,Fairways Leama,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97058
932291,Fairways Leama,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
932291,Fairways Leama,2024-01-20T06:20:00.000+00:00,feeder,2,N Current (Min),A,45.5
932291,Fairways Leama,2024-01-20T06:20:00.000+00:00,feeder,2,N Current (Max),A,70.88
932291,Fairways Leama,2024-01-20T06:20:00.000+00:00,feeder,2,N Current (RMS),A,55.75
932291,Fairways Leama,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.75
932291,Fairways Leama,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,23.75
932291,Fairways Leama,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.12
932291,Fairways Leama,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
932291,Fairways Leama,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,37.62
932291,Fairways Leama,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.75
932291,Fairways Leama,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,69.88
932291,Fairways Leama,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,87.25
932291,Fairways Leama,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,74.5
932291,Fairways Leama,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.81
932291,Fairways Leama,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.94
932291,Fairways Leama,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.12
932291,Fairways Leama,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93518
932291,Fairways Leama,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97952
932291,Fairways Leama,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92236
932291,Fairways Leama,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
932291,Fairways Leama,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-20T06:20:00.000+00:00,feeder,1,N Current (Min),A,45.75
932291,Fairways Leama,2024-01-20T06:20:00.000+00:00,feeder,1,N Current (Max),A,33.75
932291,Fairways Leama,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.0
932291,Fairways Leama,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,31.75
932291,Fairways Leama,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.12
932291,Fairways Leama,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,44.5
932291,Fairways Leama,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,56.88
932291,Fairways Leama,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.12
932291,Fairways Leama,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
932291,Fairways Leama,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,20.12
932291,Fairways Leama,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.62
932291,Fairways Leama,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.83
932291,Fairways Leama,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.59
932291,Fairways Leama,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
932291,Fairways Leama,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.52
932291,Fairways Leama,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.45
932291,Fairways Leama,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
932291,Fairways Leama,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.5
932291,Fairways Leama,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
932291,Fairways Leama,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
932291,Fairways Leama,2024-01-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
932291,Fairways Leama,2024-01-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
932291,Fairways Leama,2024-01-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
932291,Fairways Leama,2024-01-20T06:20:00.000+00:00,busbar,,N Current (Min),A,76.62
932291,Fairways Leama,2024-01-20T06:20:00.000+00:00,busbar,,N Current (Max),A,105.5
932291,Fairways Leama,2024-01-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,89.25
932291,Fairways Leama,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (Min),A,48.75
932291,Fairways Leama,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (Max),A,74.12
932291,Fairways Leama,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.25
932291,Fairways Leama,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (Min),A,90.5
932291,Fairways Leama,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (Max),A,118.88
932291,Fairways Leama,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.88
932291,Fairways Leama,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (Min),A,123.5
932291,Fairways Leama,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (Max),A,157.12
932291,Fairways Leama,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
932291,Fairways Leama,2024-01-20T06:20:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T06:20:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.13
932291,Fairways Leama,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.75
932291,Fairways Leama,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.81
932291,Fairways Leama,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90014
932291,Fairways Leama,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77227
932291,Fairways Leama,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84665
932291,Fairways Leama,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
932291,Fairways Leama,2024-01-20T06:10:00.000+00:00,feeder,4,N Current (Min),A,17.38
932291,Fairways Leama,2024-01-20T06:10:00.000+00:00,feeder,4,N Current (Max),A,31.12
932291,Fairways Leama,2024-01-20T06:10:00.000+00:00,feeder,4,N Current (RMS),A,22.62
932291,Fairways Leama,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,14.62
932291,Fairways Leama,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,38.88
932291,Fairways Leama,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.75
932291,Fairways Leama,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,23.0
932291,Fairways Leama,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,36.75
932291,Fairways Leama,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.38
932291,Fairways Leama,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,26.62
932291,Fairways Leama,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,36.25
932291,Fairways Leama,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.5
932291,Fairways Leama,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.0
932291,Fairways Leama,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.44
932291,Fairways Leama,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.87
932291,Fairways Leama,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85769
932291,Fairways Leama,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88745
932291,Fairways Leama,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96655
932291,Fairways Leama,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-20T06:10:00.000+00:00,feeder,3,N Current (Min),A,6.5
932291,Fairways Leama,2024-01-20T06:10:00.000+00:00,feeder,3,N Current (Max),A,18.12
932291,Fairways Leama,2024-01-20T06:10:00.000+00:00,feeder,3,N Current (RMS),A,11.75
932291,Fairways Leama,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
932291,Fairways Leama,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,12.75
932291,Fairways Leama,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.25
932291,Fairways Leama,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
932291,Fairways Leama,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,8.62
932291,Fairways Leama,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.38
932291,Fairways Leama,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.88
932291,Fairways Leama,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,23.62
932291,Fairways Leama,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
932291,Fairways Leama,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-44.12
932291,Fairways Leama,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.87
932291,Fairways Leama,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.75
932291,Fairways Leama,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.66162
932291,Fairways Leama,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91736
932291,Fairways Leama,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97571
932291,Fairways Leama,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
932291,Fairways Leama,2024-01-20T06:10:00.000+00:00,feeder,2,N Current (Min),A,53.0
932291,Fairways Leama,2024-01-20T06:10:00.000+00:00,feeder,2,N Current (Max),A,69.62
932291,Fairways Leama,2024-01-20T06:10:00.000+00:00,feeder,2,N Current (RMS),A,62.62
932291,Fairways Leama,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.25
932291,Fairways Leama,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,23.5
932291,Fairways Leama,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
932291,Fairways Leama,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
932291,Fairways Leama,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,37.25
932291,Fairways Leama,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.62
932291,Fairways Leama,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,76.5
932291,Fairways Leama,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,87.25
932291,Fairways Leama,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,80.5
932291,Fairways Leama,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.57
932291,Fairways Leama,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
932291,Fairways Leama,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.0
932291,Fairways Leama,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94922
932291,Fairways Leama,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97833
932291,Fairways Leama,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91662
932291,Fairways Leama,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
932291,Fairways Leama,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
932291,Fairways Leama,2024-01-20T06:10:00.000+00:00,feeder,1,N Current (Min),A,41.12
932291,Fairways Leama,2024-01-20T06:10:00.000+00:00,feeder,1,N Current (Max),A,33.62
932291,Fairways Leama,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.75
932291,Fairways Leama,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,29.5
932291,Fairways Leama,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.38
932291,Fairways Leama,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,44.12
932291,Fairways Leama,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,54.0
932291,Fairways Leama,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
932291,Fairways Leama,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
932291,Fairways Leama,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,17.62
932291,Fairways Leama,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.12
932291,Fairways Leama,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.98
932291,Fairways Leama,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.42
932291,Fairways Leama,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
932291,Fairways Leama,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,235.77
932291,Fairways Leama,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.98
932291,Fairways Leama,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
932291,Fairways Leama,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.7
932291,Fairways Leama,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.14
932291,Fairways Leama,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
932291,Fairways Leama,2024-01-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
932291,Fairways Leama,2024-01-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
932291,Fairways Leama,2024-01-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
932291,Fairways Leama,2024-01-20T06:10:00.000+00:00,busbar,,N Current (Min),A,68.62
932291,Fairways Leama,2024-01-20T06:10:00.000+00:00,busbar,,N Current (Max),A,100.38
932291,Fairways Leama,2024-01-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,87.12
932291,Fairways Leama,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (Min),A,46.25
932291,Fairways Leama,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (Max),A,77.62
932291,Fairways Leama,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.12
932291,Fairways Leama,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (Min),A,89.5
932291,Fairways Leama,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (Max),A,118.5
932291,Fairways Leama,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
932291,Fairways Leama,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (Min),A,123.12
932291,Fairways Leama,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (Max),A,151.38
932291,Fairways Leama,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.25
932291,Fairways Leama,2024-01-20T06:10:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T06:10:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-33.87
932291,Fairways Leama,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-40.94
932291,Fairways Leama,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.19
932291,Fairways Leama,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84433
932291,Fairways Leama,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81628
932291,Fairways Leama,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87048
932291,Fairways Leama,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
932291,Fairways Leama,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
932291,Fairways Leama,2024-01-20T06:00:00.000+00:00,feeder,4,N Current (Min),A,17.0
932291,Fairways Leama,2024-01-20T06:00:00.000+00:00,feeder,4,N Current (Max),A,39.62
932291,Fairways Leama,2024-01-20T06:00:00.000+00:00,feeder,4,N Current (RMS),A,23.62
932291,Fairways Leama,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,14.62
932291,Fairways Leama,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,33.88
932291,Fairways Leama,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.25
932291,Fairways Leama,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,24.0
932291,Fairways Leama,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,43.88
932291,Fairways Leama,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.25
932291,Fairways Leama,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,24.62
932291,Fairways Leama,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,49.88
932291,Fairways Leama,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.12
932291,Fairways Leama,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.32
932291,Fairways Leama,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.25
932291,Fairways Leama,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.37
932291,Fairways Leama,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85586
932291,Fairways Leama,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91708
932291,Fairways Leama,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90176
932291,Fairways Leama,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
932291,Fairways Leama,2024-01-20T06:00:00.000+00:00,feeder,3,N Current (Min),A,4.25
932291,Fairways Leama,2024-01-20T06:00:00.000+00:00,feeder,3,N Current (Max),A,17.12
932291,Fairways Leama,2024-01-20T06:00:00.000+00:00,feeder,3,N Current (RMS),A,7.62
932291,Fairways Leama,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
932291,Fairways Leama,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,17.88
932291,Fairways Leama,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.88
932291,Fairways Leama,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
932291,Fairways Leama,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,7.5
932291,Fairways Leama,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
932291,Fairways Leama,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
932291,Fairways Leama,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,23.25
932291,Fairways Leama,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.75
932291,Fairways Leama,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-49.62
932291,Fairways Leama,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.13
932291,Fairways Leama,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.56
932291,Fairways Leama,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.69503
932291,Fairways Leama,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89847
932291,Fairways Leama,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96896
932291,Fairways Leama,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
932291,Fairways Leama,2024-01-20T06:00:00.000+00:00,feeder,2,N Current (Min),A,44.88
932291,Fairways Leama,2024-01-20T06:00:00.000+00:00,feeder,2,N Current (Max),A,81.12
932291,Fairways Leama,2024-01-20T06:00:00.000+00:00,feeder,2,N Current (RMS),A,59.0
932291,Fairways Leama,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.25
932291,Fairways Leama,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,22.88
932291,Fairways Leama,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.62
932291,Fairways Leama,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.62
932291,Fairways Leama,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,42.75
932291,Fairways Leama,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.25
932291,Fairways Leama,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,69.25
932291,Fairways Leama,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,97.38
932291,Fairways Leama,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,76.62
932291,Fairways Leama,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.37
932291,Fairways Leama,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.19
932291,Fairways Leama,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.5
932291,Fairways Leama,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94672
932291,Fairways Leama,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97922
932291,Fairways Leama,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96393
932291,Fairways Leama,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
932291,Fairways Leama,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-20T06:00:00.000+00:00,feeder,1,N Current (Min),A,45.5
932291,Fairways Leama,2024-01-20T06:00:00.000+00:00,feeder,1,N Current (Max),A,33.88
932291,Fairways Leama,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.5
932291,Fairways Leama,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,23.5
932291,Fairways Leama,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
932291,Fairways Leama,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,43.25
932291,Fairways Leama,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,59.0
932291,Fairways Leama,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.12
932291,Fairways Leama,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,12.75
932291,Fairways Leama,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,23.0
932291,Fairways Leama,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
932291,Fairways Leama,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.7
932291,Fairways Leama,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.66
932291,Fairways Leama,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
932291,Fairways Leama,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.44
932291,Fairways Leama,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.17
932291,Fairways Leama,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
932291,Fairways Leama,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.3
932291,Fairways Leama,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.19
932291,Fairways Leama,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
932291,Fairways Leama,2024-01-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
932291,Fairways Leama,2024-01-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
932291,Fairways Leama,2024-01-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
932291,Fairways Leama,2024-01-20T06:00:00.000+00:00,busbar,,N Current (Min),A,60.38
932291,Fairways Leama,2024-01-20T06:00:00.000+00:00,busbar,,N Current (Max),A,108.25
932291,Fairways Leama,2024-01-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,84.12
932291,Fairways Leama,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (Min),A,46.62
932291,Fairways Leama,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (Max),A,75.5
932291,Fairways Leama,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
932291,Fairways Leama,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (Min),A,90.88
932291,Fairways Leama,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (Max),A,141.88
932291,Fairways Leama,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.12
932291,Fairways Leama,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (Min),A,114.0
932291,Fairways Leama,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (Max),A,155.62
932291,Fairways Leama,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
932291,Fairways Leama,2024-01-20T06:00:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T06:00:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.75
932291,Fairways Leama,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.0
932291,Fairways Leama,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.0
932291,Fairways Leama,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84567
932291,Fairways Leama,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84329
932291,Fairways Leama,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89294
932291,Fairways Leama,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
932291,Fairways Leama,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
932291,Fairways Leama,2024-01-20T05:50:00.000+00:00,feeder,4,N Current (Min),A,17.0
932291,Fairways Leama,2024-01-20T05:50:00.000+00:00,feeder,4,N Current (Max),A,48.25
932291,Fairways Leama,2024-01-20T05:50:00.000+00:00,feeder,4,N Current (RMS),A,24.88
932291,Fairways Leama,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,15.0
932291,Fairways Leama,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,36.12
932291,Fairways Leama,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.75
932291,Fairways Leama,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,28.88
932291,Fairways Leama,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,38.25
932291,Fairways Leama,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.88
932291,Fairways Leama,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,26.38
932291,Fairways Leama,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,56.0
932291,Fairways Leama,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.62
932291,Fairways Leama,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.06
932291,Fairways Leama,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.44
932291,Fairways Leama,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.13
932291,Fairways Leama,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79382
932291,Fairways Leama,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95282
932291,Fairways Leama,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95941
932291,Fairways Leama,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-20T05:50:00.000+00:00,feeder,3,N Current (Min),A,7.0
932291,Fairways Leama,2024-01-20T05:50:00.000+00:00,feeder,3,N Current (Max),A,17.12
932291,Fairways Leama,2024-01-20T05:50:00.000+00:00,feeder,3,N Current (RMS),A,8.25
932291,Fairways Leama,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
932291,Fairways Leama,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,15.25
932291,Fairways Leama,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
932291,Fairways Leama,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
932291,Fairways Leama,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,11.38
932291,Fairways Leama,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.38
932291,Fairways Leama,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,13.12
932291,Fairways Leama,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,23.0
932291,Fairways Leama,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.75
932291,Fairways Leama,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-42.06
932291,Fairways Leama,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.87
932291,Fairways Leama,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.63
932291,Fairways Leama,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.67895
932291,Fairways Leama,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94473
932291,Fairways Leama,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96176
932291,Fairways Leama,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
932291,Fairways Leama,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
932291,Fairways Leama,2024-01-20T05:50:00.000+00:00,feeder,2,N Current (Min),A,25.88
932291,Fairways Leama,2024-01-20T05:50:00.000+00:00,feeder,2,N Current (Max),A,62.12
932291,Fairways Leama,2024-01-20T05:50:00.000+00:00,feeder,2,N Current (RMS),A,48.88
932291,Fairways Leama,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.88
932291,Fairways Leama,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,24.12
932291,Fairways Leama,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.12
932291,Fairways Leama,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.25
932291,Fairways Leama,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,41.12
932291,Fairways Leama,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
932291,Fairways Leama,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,45.25
932291,Fairways Leama,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,80.25
932291,Fairways Leama,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,69.75
932291,Fairways Leama,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.19
932291,Fairways Leama,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
932291,Fairways Leama,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
932291,Fairways Leama,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95343
932291,Fairways Leama,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97546
932291,Fairways Leama,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97742
932291,Fairways Leama,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
932291,Fairways Leama,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-20T05:50:00.000+00:00,feeder,1,N Current (Min),A,44.12
932291,Fairways Leama,2024-01-20T05:50:00.000+00:00,feeder,1,N Current (Max),A,30.5
932291,Fairways Leama,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.88
932291,Fairways Leama,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,36.75
932291,Fairways Leama,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
932291,Fairways Leama,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,14.12
932291,Fairways Leama,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,58.25
932291,Fairways Leama,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.88
932291,Fairways Leama,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,12.75
932291,Fairways Leama,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,31.5
932291,Fairways Leama,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.88
932291,Fairways Leama,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.27
932291,Fairways Leama,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.98
932291,Fairways Leama,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
932291,Fairways Leama,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.81
932291,Fairways Leama,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.62
932291,Fairways Leama,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
932291,Fairways Leama,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.7
932291,Fairways Leama,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.56
932291,Fairways Leama,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
932291,Fairways Leama,2024-01-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
932291,Fairways Leama,2024-01-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
932291,Fairways Leama,2024-01-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
932291,Fairways Leama,2024-01-20T05:50:00.000+00:00,busbar,,N Current (Min),A,67.75
932291,Fairways Leama,2024-01-20T05:50:00.000+00:00,busbar,,N Current (Max),A,106.5
932291,Fairways Leama,2024-01-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,84.38
932291,Fairways Leama,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (Min),A,50.75
932291,Fairways Leama,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (Max),A,76.38
932291,Fairways Leama,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.75
932291,Fairways Leama,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (Min),A,74.75
932291,Fairways Leama,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (Max),A,125.62
932291,Fairways Leama,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.88
932291,Fairways Leama,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (Min),A,111.38
932291,Fairways Leama,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (Max),A,162.5
932291,Fairways Leama,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.38
932291,Fairways Leama,2024-01-20T05:50:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T05:50:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.44
932291,Fairways Leama,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.13
932291,Fairways Leama,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.25
932291,Fairways Leama,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82742
932291,Fairways Leama,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86444
932291,Fairways Leama,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93896
932291,Fairways Leama,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
932291,Fairways Leama,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
932291,Fairways Leama,2024-01-20T05:40:00.000+00:00,feeder,4,N Current (Min),A,18.5
932291,Fairways Leama,2024-01-20T05:40:00.000+00:00,feeder,4,N Current (Max),A,45.88
932291,Fairways Leama,2024-01-20T05:40:00.000+00:00,feeder,4,N Current (RMS),A,31.5
932291,Fairways Leama,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,14.62
932291,Fairways Leama,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,32.62
932291,Fairways Leama,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.88
932291,Fairways Leama,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,27.62
