Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932291,Fairways Leama,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,37.0
932291,Fairways Leama,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.25
932291,Fairways Leama,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,26.38
932291,Fairways Leama,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,58.62
932291,Fairways Leama,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.38
932291,Fairways Leama,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-38.63
932291,Fairways Leama,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.19
932291,Fairways Leama,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.5
932291,Fairways Leama,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7276
932291,Fairways Leama,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90774
932291,Fairways Leama,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96393
932291,Fairways Leama,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-20T05:40:00.000+00:00,feeder,3,N Current (Min),A,6.38
932291,Fairways Leama,2024-01-20T05:40:00.000+00:00,feeder,3,N Current (Max),A,10.5
932291,Fairways Leama,2024-01-20T05:40:00.000+00:00,feeder,3,N Current (RMS),A,9.12
932291,Fairways Leama,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
932291,Fairways Leama,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,11.5
932291,Fairways Leama,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
932291,Fairways Leama,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
932291,Fairways Leama,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,11.5
932291,Fairways Leama,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.62
932291,Fairways Leama,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,13.0
932291,Fairways Leama,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,15.5
932291,Fairways Leama,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.38
932291,Fairways Leama,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-45.62
932291,Fairways Leama,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.44
932291,Fairways Leama,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.19
932291,Fairways Leama,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.67098
932291,Fairways Leama,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93014
932291,Fairways Leama,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96527
932291,Fairways Leama,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
932291,Fairways Leama,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
932291,Fairways Leama,2024-01-20T05:40:00.000+00:00,feeder,2,N Current (Min),A,42.62
932291,Fairways Leama,2024-01-20T05:40:00.000+00:00,feeder,2,N Current (Max),A,76.88
932291,Fairways Leama,2024-01-20T05:40:00.000+00:00,feeder,2,N Current (RMS),A,53.25
932291,Fairways Leama,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.88
932291,Fairways Leama,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,23.38
932291,Fairways Leama,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
932291,Fairways Leama,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.25
932291,Fairways Leama,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,50.62
932291,Fairways Leama,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
932291,Fairways Leama,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,68.12
932291,Fairways Leama,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,93.12
932291,Fairways Leama,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,72.75
932291,Fairways Leama,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.5
932291,Fairways Leama,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.25
932291,Fairways Leama,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.57
932291,Fairways Leama,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96606
932291,Fairways Leama,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96414
932291,Fairways Leama,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93793
932291,Fairways Leama,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
932291,Fairways Leama,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-20T05:40:00.000+00:00,feeder,1,N Current (Min),A,33.75
932291,Fairways Leama,2024-01-20T05:40:00.000+00:00,feeder,1,N Current (Max),A,26.75
932291,Fairways Leama,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.62
932291,Fairways Leama,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,32.12
932291,Fairways Leama,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
932291,Fairways Leama,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,14.25
932291,Fairways Leama,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,49.38
932291,Fairways Leama,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.62
932291,Fairways Leama,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.0
932291,Fairways Leama,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,22.5
932291,Fairways Leama,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.88
932291,Fairways Leama,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.47
932291,Fairways Leama,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.66
932291,Fairways Leama,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
932291,Fairways Leama,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.94
932291,Fairways Leama,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.98
932291,Fairways Leama,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
932291,Fairways Leama,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.78
932291,Fairways Leama,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.98
932291,Fairways Leama,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
932291,Fairways Leama,2024-01-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
932291,Fairways Leama,2024-01-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
932291,Fairways Leama,2024-01-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
932291,Fairways Leama,2024-01-20T05:40:00.000+00:00,busbar,,N Current (Min),A,71.12
932291,Fairways Leama,2024-01-20T05:40:00.000+00:00,busbar,,N Current (Max),A,118.38
932291,Fairways Leama,2024-01-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,88.0
932291,Fairways Leama,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (Min),A,53.75
932291,Fairways Leama,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (Max),A,82.0
932291,Fairways Leama,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.75
932291,Fairways Leama,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (Min),A,75.0
932291,Fairways Leama,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (Max),A,128.25
932291,Fairways Leama,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.75
932291,Fairways Leama,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (Min),A,126.75
932291,Fairways Leama,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (Max),A,176.88
932291,Fairways Leama,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
932291,Fairways Leama,2024-01-20T05:40:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T05:40:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.63
932291,Fairways Leama,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.75
932291,Fairways Leama,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.5
932291,Fairways Leama,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88586
932291,Fairways Leama,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87533
932291,Fairways Leama,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96664
932291,Fairways Leama,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
932291,Fairways Leama,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
932291,Fairways Leama,2024-01-20T05:30:00.000+00:00,feeder,4,N Current (Min),A,32.62
932291,Fairways Leama,2024-01-20T05:30:00.000+00:00,feeder,4,N Current (Max),A,57.5
932291,Fairways Leama,2024-01-20T05:30:00.000+00:00,feeder,4,N Current (RMS),A,43.25
932291,Fairways Leama,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,14.62
932291,Fairways Leama,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,40.62
932291,Fairways Leama,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.88
932291,Fairways Leama,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,27.75
932291,Fairways Leama,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,39.88
932291,Fairways Leama,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.75
932291,Fairways Leama,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,53.62
932291,Fairways Leama,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,73.88
932291,Fairways Leama,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,60.62
932291,Fairways Leama,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-41.31
932291,Fairways Leama,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.0
932291,Fairways Leama,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.63
932291,Fairways Leama,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.72927
932291,Fairways Leama,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90729
932291,Fairways Leama,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96851
932291,Fairways Leama,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-20T05:30:00.000+00:00,feeder,3,N Current (Min),A,7.75
932291,Fairways Leama,2024-01-20T05:30:00.000+00:00,feeder,3,N Current (Max),A,16.0
932291,Fairways Leama,2024-01-20T05:30:00.000+00:00,feeder,3,N Current (RMS),A,9.5
932291,Fairways Leama,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
932291,Fairways Leama,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,7.0
932291,Fairways Leama,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
932291,Fairways Leama,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
932291,Fairways Leama,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,5.38
932291,Fairways Leama,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.38
932291,Fairways Leama,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,13.0
932291,Fairways Leama,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,21.12
932291,Fairways Leama,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.62
932291,Fairways Leama,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-45.81
932291,Fairways Leama,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.56
932291,Fairways Leama,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.13
932291,Fairways Leama,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.64532
932291,Fairways Leama,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89596
932291,Fairways Leama,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96634
932291,Fairways Leama,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
932291,Fairways Leama,2024-01-20T05:30:00.000+00:00,feeder,2,N Current (Min),A,44.62
932291,Fairways Leama,2024-01-20T05:30:00.000+00:00,feeder,2,N Current (Max),A,77.75
932291,Fairways Leama,2024-01-20T05:30:00.000+00:00,feeder,2,N Current (RMS),A,57.62
932291,Fairways Leama,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.38
932291,Fairways Leama,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,20.25
932291,Fairways Leama,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
932291,Fairways Leama,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.0
932291,Fairways Leama,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,34.88
932291,Fairways Leama,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.12
932291,Fairways Leama,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,67.12
932291,Fairways Leama,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,95.25
932291,Fairways Leama,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,74.88
932291,Fairways Leama,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.19
932291,Fairways Leama,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.81
932291,Fairways Leama,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.69
932291,Fairways Leama,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97607
932291,Fairways Leama,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97729
932291,Fairways Leama,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92197
932291,Fairways Leama,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
932291,Fairways Leama,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-20T05:30:00.000+00:00,feeder,1,N Current (Min),A,38.62
932291,Fairways Leama,2024-01-20T05:30:00.000+00:00,feeder,1,N Current (Max),A,29.12
932291,Fairways Leama,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.88
932291,Fairways Leama,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,37.0
932291,Fairways Leama,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
932291,Fairways Leama,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,42.62
932291,Fairways Leama,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,51.75
932291,Fairways Leama,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.25
932291,Fairways Leama,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,11.62
932291,Fairways Leama,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,20.25
932291,Fairways Leama,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.62
932291,Fairways Leama,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.78
932291,Fairways Leama,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.58
932291,Fairways Leama,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
932291,Fairways Leama,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.39
932291,Fairways Leama,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.12
932291,Fairways Leama,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
932291,Fairways Leama,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.05
932291,Fairways Leama,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.23
932291,Fairways Leama,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
932291,Fairways Leama,2024-01-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
932291,Fairways Leama,2024-01-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
932291,Fairways Leama,2024-01-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
932291,Fairways Leama,2024-01-20T05:30:00.000+00:00,busbar,,N Current (Min),A,71.88
932291,Fairways Leama,2024-01-20T05:30:00.000+00:00,busbar,,N Current (Max),A,129.5
932291,Fairways Leama,2024-01-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,98.62
932291,Fairways Leama,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (Min),A,53.62
932291,Fairways Leama,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (Max),A,97.38
932291,Fairways Leama,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
932291,Fairways Leama,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (Min),A,94.5
932291,Fairways Leama,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (Max),A,125.88
932291,Fairways Leama,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.75
932291,Fairways Leama,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (Min),A,149.88
932291,Fairways Leama,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (Max),A,183.25
932291,Fairways Leama,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
932291,Fairways Leama,2024-01-20T05:30:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T05:30:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.94
932291,Fairways Leama,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.5
932291,Fairways Leama,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.69
932291,Fairways Leama,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84768
932291,Fairways Leama,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85855
932291,Fairways Leama,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96997
932291,Fairways Leama,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
932291,Fairways Leama,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
932291,Fairways Leama,2024-01-20T05:20:00.000+00:00,feeder,4,N Current (Min),A,33.12
932291,Fairways Leama,2024-01-20T05:20:00.000+00:00,feeder,4,N Current (Max),A,59.25
932291,Fairways Leama,2024-01-20T05:20:00.000+00:00,feeder,4,N Current (RMS),A,45.38
932291,Fairways Leama,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,14.25
932291,Fairways Leama,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,30.38
932291,Fairways Leama,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.88
932291,Fairways Leama,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,28.12
932291,Fairways Leama,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,36.62
932291,Fairways Leama,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.75
932291,Fairways Leama,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,52.25
932291,Fairways Leama,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,72.88
932291,Fairways Leama,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,59.0
932291,Fairways Leama,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-40.5
932291,Fairways Leama,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.81
932291,Fairways Leama,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
932291,Fairways Leama,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82229
932291,Fairways Leama,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95221
932291,Fairways Leama,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94522
932291,Fairways Leama,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-20T05:20:00.000+00:00,feeder,3,N Current (Min),A,3.88
932291,Fairways Leama,2024-01-20T05:20:00.000+00:00,feeder,3,N Current (Max),A,16.25
932291,Fairways Leama,2024-01-20T05:20:00.000+00:00,feeder,3,N Current (RMS),A,9.5
932291,Fairways Leama,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
932291,Fairways Leama,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,6.62
932291,Fairways Leama,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
932291,Fairways Leama,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
932291,Fairways Leama,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,7.5
932291,Fairways Leama,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.12
932291,Fairways Leama,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
932291,Fairways Leama,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,21.88
932291,Fairways Leama,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.62
932291,Fairways Leama,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.75
932291,Fairways Leama,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.62
932291,Fairways Leama,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.0
932291,Fairways Leama,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.73037
932291,Fairways Leama,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88788
932291,Fairways Leama,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96362
932291,Fairways Leama,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
932291,Fairways Leama,2024-01-20T05:20:00.000+00:00,feeder,2,N Current (Min),A,39.62
932291,Fairways Leama,2024-01-20T05:20:00.000+00:00,feeder,2,N Current (Max),A,72.62
932291,Fairways Leama,2024-01-20T05:20:00.000+00:00,feeder,2,N Current (RMS),A,52.62
932291,Fairways Leama,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.88
932291,Fairways Leama,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,25.12
932291,Fairways Leama,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.38
932291,Fairways Leama,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.0
932291,Fairways Leama,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,39.75
932291,Fairways Leama,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
932291,Fairways Leama,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,65.0
932291,Fairways Leama,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,89.12
932291,Fairways Leama,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,71.12
932291,Fairways Leama,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.31
932291,Fairways Leama,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
932291,Fairways Leama,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.94
932291,Fairways Leama,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95892
932291,Fairways Leama,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98044
932291,Fairways Leama,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91458
932291,Fairways Leama,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
932291,Fairways Leama,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-20T05:20:00.000+00:00,feeder,1,N Current (Min),A,42.25
932291,Fairways Leama,2024-01-20T05:20:00.000+00:00,feeder,1,N Current (Max),A,32.25
932291,Fairways Leama,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
932291,Fairways Leama,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,24.12
932291,Fairways Leama,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
932291,Fairways Leama,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,43.25
932291,Fairways Leama,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,56.75
932291,Fairways Leama,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
932291,Fairways Leama,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
932291,Fairways Leama,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,20.25
932291,Fairways Leama,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
932291,Fairways Leama,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.98
932291,Fairways Leama,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.83
932291,Fairways Leama,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
932291,Fairways Leama,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.39
932291,Fairways Leama,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.12
932291,Fairways Leama,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
932291,Fairways Leama,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.36
932291,Fairways Leama,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.14
932291,Fairways Leama,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
932291,Fairways Leama,2024-01-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
932291,Fairways Leama,2024-01-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
932291,Fairways Leama,2024-01-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
932291,Fairways Leama,2024-01-20T05:20:00.000+00:00,busbar,,N Current (Min),A,84.0
932291,Fairways Leama,2024-01-20T05:20:00.000+00:00,busbar,,N Current (Max),A,124.88
932291,Fairways Leama,2024-01-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,99.38
932291,Fairways Leama,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (Min),A,45.5
932291,Fairways Leama,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (Max),A,75.88
932291,Fairways Leama,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.12
932291,Fairways Leama,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (Min),A,95.12
932291,Fairways Leama,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (Max),A,122.75
932291,Fairways Leama,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.62
932291,Fairways Leama,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (Min),A,139.38
932291,Fairways Leama,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (Max),A,173.38
932291,Fairways Leama,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.62
932291,Fairways Leama,2024-01-20T05:20:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T05:20:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-32.13
932291,Fairways Leama,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.19
932291,Fairways Leama,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.0
932291,Fairways Leama,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88833
932291,Fairways Leama,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83911
932291,Fairways Leama,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96442
932291,Fairways Leama,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
932291,Fairways Leama,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
932291,Fairways Leama,2024-01-20T05:10:00.000+00:00,feeder,4,N Current (Min),A,31.0
932291,Fairways Leama,2024-01-20T05:10:00.000+00:00,feeder,4,N Current (Max),A,55.12
932291,Fairways Leama,2024-01-20T05:10:00.000+00:00,feeder,4,N Current (RMS),A,43.25
932291,Fairways Leama,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,14.38
932291,Fairways Leama,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,35.25
932291,Fairways Leama,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.12
932291,Fairways Leama,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,23.38
932291,Fairways Leama,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,40.75
932291,Fairways Leama,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.25
932291,Fairways Leama,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,51.38
932291,Fairways Leama,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,73.0
932291,Fairways Leama,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,59.38
932291,Fairways Leama,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.06
932291,Fairways Leama,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.75
932291,Fairways Leama,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.31
932291,Fairways Leama,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86163
932291,Fairways Leama,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95444
932291,Fairways Leama,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91464
932291,Fairways Leama,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-20T05:10:00.000+00:00,feeder,3,N Current (Min),A,3.75
932291,Fairways Leama,2024-01-20T05:10:00.000+00:00,feeder,3,N Current (Max),A,22.75
932291,Fairways Leama,2024-01-20T05:10:00.000+00:00,feeder,3,N Current (RMS),A,9.5
932291,Fairways Leama,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
932291,Fairways Leama,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,12.12
932291,Fairways Leama,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
932291,Fairways Leama,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
932291,Fairways Leama,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,9.62
932291,Fairways Leama,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.38
932291,Fairways Leama,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
932291,Fairways Leama,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,29.12
932291,Fairways Leama,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.38
932291,Fairways Leama,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-46.94
932291,Fairways Leama,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.62
932291,Fairways Leama,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.19
932291,Fairways Leama,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.67825
932291,Fairways Leama,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8995
932291,Fairways Leama,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96313
932291,Fairways Leama,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
932291,Fairways Leama,2024-01-20T05:10:00.000+00:00,feeder,2,N Current (Min),A,43.12
932291,Fairways Leama,2024-01-20T05:10:00.000+00:00,feeder,2,N Current (Max),A,66.75
932291,Fairways Leama,2024-01-20T05:10:00.000+00:00,feeder,2,N Current (RMS),A,53.38
932291,Fairways Leama,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.38
932291,Fairways Leama,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,24.12
932291,Fairways Leama,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.38
932291,Fairways Leama,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.0
932291,Fairways Leama,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,39.75
932291,Fairways Leama,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.38
932291,Fairways Leama,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,65.5
932291,Fairways Leama,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,82.62
932291,Fairways Leama,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,71.12
932291,Fairways Leama,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.19
932291,Fairways Leama,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.87
932291,Fairways Leama,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.63
932291,Fairways Leama,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9368
932291,Fairways Leama,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97351
932291,Fairways Leama,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82629
932291,Fairways Leama,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
932291,Fairways Leama,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
932291,Fairways Leama,2024-01-20T05:10:00.000+00:00,feeder,1,N Current (Min),A,42.38
932291,Fairways Leama,2024-01-20T05:10:00.000+00:00,feeder,1,N Current (Max),A,33.62
932291,Fairways Leama,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.88
932291,Fairways Leama,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,27.12
932291,Fairways Leama,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.62
932291,Fairways Leama,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,42.62
932291,Fairways Leama,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,50.5
932291,Fairways Leama,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.62
932291,Fairways Leama,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
932291,Fairways Leama,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,14.25
932291,Fairways Leama,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.62
932291,Fairways Leama,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.05
932291,Fairways Leama,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.62
932291,Fairways Leama,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
932291,Fairways Leama,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.72
932291,Fairways Leama,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.0
932291,Fairways Leama,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
932291,Fairways Leama,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.86
932291,Fairways Leama,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.25
932291,Fairways Leama,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
932291,Fairways Leama,2024-01-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
932291,Fairways Leama,2024-01-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
932291,Fairways Leama,2024-01-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
932291,Fairways Leama,2024-01-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
932291,Fairways Leama,2024-01-20T05:10:00.000+00:00,busbar,,N Current (Min),A,78.38
932291,Fairways Leama,2024-01-20T05:10:00.000+00:00,busbar,,N Current (Max),A,117.5
932291,Fairways Leama,2024-01-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,94.0
932291,Fairways Leama,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (Min),A,47.38
932291,Fairways Leama,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (Max),A,82.12
932291,Fairways Leama,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.38
932291,Fairways Leama,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (Min),A,88.38
932291,Fairways Leama,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (Max),A,111.5
932291,Fairways Leama,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
932291,Fairways Leama,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (Min),A,138.88
932291,Fairways Leama,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (Max),A,175.12
932291,Fairways Leama,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.75
932291,Fairways Leama,2024-01-20T05:10:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T05:10:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.0
932291,Fairways Leama,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-40.19
932291,Fairways Leama,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.06
932291,Fairways Leama,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81729
932291,Fairways Leama,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78024
932291,Fairways Leama,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9754
932291,Fairways Leama,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
932291,Fairways Leama,2024-01-20T05:00:00.000+00:00,feeder,4,N Current (Min),A,45.88
932291,Fairways Leama,2024-01-20T05:00:00.000+00:00,feeder,4,N Current (Max),A,72.88
932291,Fairways Leama,2024-01-20T05:00:00.000+00:00,feeder,4,N Current (RMS),A,59.5
932291,Fairways Leama,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,13.62
932291,Fairways Leama,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,31.62
932291,Fairways Leama,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.25
932291,Fairways Leama,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,23.62
932291,Fairways Leama,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,34.75
932291,Fairways Leama,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.88
932291,Fairways Leama,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,57.25
932291,Fairways Leama,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,79.88
932291,Fairways Leama,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,70.5
932291,Fairways Leama,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
