Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932291,Fairways Leama,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.13
932291,Fairways Leama,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.63
932291,Fairways Leama,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.69
932291,Fairways Leama,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78549
932291,Fairways Leama,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9332
932291,Fairways Leama,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96735
932291,Fairways Leama,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-20T05:00:00.000+00:00,feeder,3,N Current (Min),A,7.75
932291,Fairways Leama,2024-01-20T05:00:00.000+00:00,feeder,3,N Current (Max),A,17.12
932291,Fairways Leama,2024-01-20T05:00:00.000+00:00,feeder,3,N Current (RMS),A,11.75
932291,Fairways Leama,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
932291,Fairways Leama,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,14.0
932291,Fairways Leama,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
932291,Fairways Leama,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
932291,Fairways Leama,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,12.88
932291,Fairways Leama,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.88
932291,Fairways Leama,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,13.88
932291,Fairways Leama,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,22.25
932291,Fairways Leama,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
932291,Fairways Leama,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-47.5
932291,Fairways Leama,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.25
932291,Fairways Leama,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.63
932291,Fairways Leama,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.64935
932291,Fairways Leama,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92578
932291,Fairways Leama,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97195
932291,Fairways Leama,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
932291,Fairways Leama,2024-01-20T05:00:00.000+00:00,feeder,2,N Current (Min),A,45.62
932291,Fairways Leama,2024-01-20T05:00:00.000+00:00,feeder,2,N Current (Max),A,66.75
932291,Fairways Leama,2024-01-20T05:00:00.000+00:00,feeder,2,N Current (RMS),A,56.0
932291,Fairways Leama,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.62
932291,Fairways Leama,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,19.5
932291,Fairways Leama,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.25
932291,Fairways Leama,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.38
932291,Fairways Leama,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,35.62
932291,Fairways Leama,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.88
932291,Fairways Leama,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,66.62
932291,Fairways Leama,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,82.75
932291,Fairways Leama,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,73.88
932291,Fairways Leama,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.75
932291,Fairways Leama,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.13
932291,Fairways Leama,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.69
932291,Fairways Leama,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95529
932291,Fairways Leama,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97247
932291,Fairways Leama,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82611
932291,Fairways Leama,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
932291,Fairways Leama,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
932291,Fairways Leama,2024-01-20T05:00:00.000+00:00,feeder,1,N Current (Min),A,39.62
932291,Fairways Leama,2024-01-20T05:00:00.000+00:00,feeder,1,N Current (Max),A,32.38
932291,Fairways Leama,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.0
932291,Fairways Leama,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,29.38
932291,Fairways Leama,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.12
932291,Fairways Leama,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,41.75
932291,Fairways Leama,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,49.25
932291,Fairways Leama,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
932291,Fairways Leama,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
932291,Fairways Leama,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,14.75
932291,Fairways Leama,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
932291,Fairways Leama,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.95
932291,Fairways Leama,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.0
932291,Fairways Leama,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
932291,Fairways Leama,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.62
932291,Fairways Leama,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.56
932291,Fairways Leama,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
932291,Fairways Leama,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.5
932291,Fairways Leama,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.42
932291,Fairways Leama,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
932291,Fairways Leama,2024-01-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
932291,Fairways Leama,2024-01-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
932291,Fairways Leama,2024-01-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
932291,Fairways Leama,2024-01-20T05:00:00.000+00:00,busbar,,N Current (Min),A,96.75
932291,Fairways Leama,2024-01-20T05:00:00.000+00:00,busbar,,N Current (Max),A,131.25
932291,Fairways Leama,2024-01-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,113.62
932291,Fairways Leama,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (Min),A,45.25
932291,Fairways Leama,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (Max),A,81.75
932291,Fairways Leama,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.88
932291,Fairways Leama,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (Min),A,86.88
932291,Fairways Leama,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (Max),A,113.25
932291,Fairways Leama,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
932291,Fairways Leama,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (Min),A,148.0
932291,Fairways Leama,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (Max),A,186.88
932291,Fairways Leama,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.62
932291,Fairways Leama,2024-01-20T05:00:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T05:00:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.75
932291,Fairways Leama,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.88
932291,Fairways Leama,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.44
932291,Fairways Leama,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86792
932291,Fairways Leama,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84417
932291,Fairways Leama,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96838
932291,Fairways Leama,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
932291,Fairways Leama,2024-01-20T04:50:00.000+00:00,feeder,4,N Current (Min),A,27.75
932291,Fairways Leama,2024-01-20T04:50:00.000+00:00,feeder,4,N Current (Max),A,61.75
932291,Fairways Leama,2024-01-20T04:50:00.000+00:00,feeder,4,N Current (RMS),A,47.12
932291,Fairways Leama,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,13.25
932291,Fairways Leama,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,34.0
932291,Fairways Leama,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
932291,Fairways Leama,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,23.88
932291,Fairways Leama,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,36.38
932291,Fairways Leama,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
932291,Fairways Leama,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,49.88
932291,Fairways Leama,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,77.5
932291,Fairways Leama,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,61.62
932291,Fairways Leama,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-42.81
932291,Fairways Leama,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.69
932291,Fairways Leama,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.94
932291,Fairways Leama,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7095
932291,Fairways Leama,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96609
932291,Fairways Leama,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97537
932291,Fairways Leama,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-20T04:50:00.000+00:00,feeder,3,N Current (Min),A,13.38
932291,Fairways Leama,2024-01-20T04:50:00.000+00:00,feeder,3,N Current (Max),A,22.25
932291,Fairways Leama,2024-01-20T04:50:00.000+00:00,feeder,3,N Current (RMS),A,14.88
932291,Fairways Leama,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
932291,Fairways Leama,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,14.88
932291,Fairways Leama,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
932291,Fairways Leama,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.38
932291,Fairways Leama,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,9.12
932291,Fairways Leama,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.38
932291,Fairways Leama,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,19.5
932291,Fairways Leama,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,28.75
932291,Fairways Leama,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.12
932291,Fairways Leama,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-49.25
932291,Fairways Leama,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.13
932291,Fairways Leama,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.63
932291,Fairways Leama,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.71008
932291,Fairways Leama,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93069
932291,Fairways Leama,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97317
932291,Fairways Leama,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
932291,Fairways Leama,2024-01-20T04:50:00.000+00:00,feeder,2,N Current (Min),A,27.0
932291,Fairways Leama,2024-01-20T04:50:00.000+00:00,feeder,2,N Current (Max),A,80.12
932291,Fairways Leama,2024-01-20T04:50:00.000+00:00,feeder,2,N Current (RMS),A,55.75
932291,Fairways Leama,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.38
932291,Fairways Leama,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,23.75
932291,Fairways Leama,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
932291,Fairways Leama,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.0
932291,Fairways Leama,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,41.75
932291,Fairways Leama,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
932291,Fairways Leama,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,44.0
932291,Fairways Leama,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,102.62
932291,Fairways Leama,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,75.88
932291,Fairways Leama,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
932291,Fairways Leama,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.75
932291,Fairways Leama,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.93
932291,Fairways Leama,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94696
932291,Fairways Leama,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97958
932291,Fairways Leama,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.77295
932291,Fairways Leama,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
932291,Fairways Leama,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
932291,Fairways Leama,2024-01-20T04:50:00.000+00:00,feeder,1,N Current (Min),A,46.12
932291,Fairways Leama,2024-01-20T04:50:00.000+00:00,feeder,1,N Current (Max),A,35.12
932291,Fairways Leama,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.88
932291,Fairways Leama,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,29.0
932291,Fairways Leama,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.62
932291,Fairways Leama,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,43.25
932291,Fairways Leama,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,51.38
932291,Fairways Leama,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.38
932291,Fairways Leama,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
932291,Fairways Leama,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,13.38
932291,Fairways Leama,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.38
932291,Fairways Leama,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.59
932291,Fairways Leama,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.44
932291,Fairways Leama,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
932291,Fairways Leama,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.89
932291,Fairways Leama,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.89
932291,Fairways Leama,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
932291,Fairways Leama,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.94
932291,Fairways Leama,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.97
932291,Fairways Leama,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
932291,Fairways Leama,2024-01-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
932291,Fairways Leama,2024-01-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
932291,Fairways Leama,2024-01-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
932291,Fairways Leama,2024-01-20T04:50:00.000+00:00,busbar,,N Current (Min),A,73.12
932291,Fairways Leama,2024-01-20T04:50:00.000+00:00,busbar,,N Current (Max),A,135.25
932291,Fairways Leama,2024-01-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,104.12
932291,Fairways Leama,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (Min),A,47.12
932291,Fairways Leama,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (Max),A,77.12
932291,Fairways Leama,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.75
932291,Fairways Leama,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (Min),A,91.75
932291,Fairways Leama,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (Max),A,116.38
932291,Fairways Leama,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.62
932291,Fairways Leama,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (Min),A,136.12
932291,Fairways Leama,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (Max),A,197.5
932291,Fairways Leama,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.75
932291,Fairways Leama,2024-01-20T04:50:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T04:50:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.5
932291,Fairways Leama,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.56
932291,Fairways Leama,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.5
932291,Fairways Leama,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81189
932291,Fairways Leama,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80175
932291,Fairways Leama,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96249
932291,Fairways Leama,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
932291,Fairways Leama,2024-01-20T04:40:00.000+00:00,feeder,4,N Current (Min),A,31.75
932291,Fairways Leama,2024-01-20T04:40:00.000+00:00,feeder,4,N Current (Max),A,56.12
932291,Fairways Leama,2024-01-20T04:40:00.000+00:00,feeder,4,N Current (RMS),A,43.12
932291,Fairways Leama,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.88
932291,Fairways Leama,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,29.0
932291,Fairways Leama,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.38
932291,Fairways Leama,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,23.38
932291,Fairways Leama,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,30.12
932291,Fairways Leama,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.75
932291,Fairways Leama,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,49.0
932291,Fairways Leama,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,66.25
932291,Fairways Leama,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.5
932291,Fairways Leama,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-44.12
932291,Fairways Leama,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.44
932291,Fairways Leama,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.38
932291,Fairways Leama,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.69076
932291,Fairways Leama,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78915
932291,Fairways Leama,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97769
932291,Fairways Leama,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
932291,Fairways Leama,2024-01-20T04:40:00.000+00:00,feeder,3,N Current (Min),A,14.62
932291,Fairways Leama,2024-01-20T04:40:00.000+00:00,feeder,3,N Current (Max),A,25.38
932291,Fairways Leama,2024-01-20T04:40:00.000+00:00,feeder,3,N Current (RMS),A,19.5
932291,Fairways Leama,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
932291,Fairways Leama,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,7.38
932291,Fairways Leama,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
932291,Fairways Leama,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
932291,Fairways Leama,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,9.25
932291,Fairways Leama,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
932291,Fairways Leama,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,20.88
932291,Fairways Leama,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,29.5
932291,Fairways Leama,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.62
932291,Fairways Leama,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-51.69
932291,Fairways Leama,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.44
932291,Fairways Leama,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.75
932291,Fairways Leama,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.59661
932291,Fairways Leama,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.888
932291,Fairways Leama,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97354
932291,Fairways Leama,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
932291,Fairways Leama,2024-01-20T04:40:00.000+00:00,feeder,2,N Current (Min),A,46.88
932291,Fairways Leama,2024-01-20T04:40:00.000+00:00,feeder,2,N Current (Max),A,75.0
932291,Fairways Leama,2024-01-20T04:40:00.000+00:00,feeder,2,N Current (RMS),A,58.12
932291,Fairways Leama,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.75
932291,Fairways Leama,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,43.25
932291,Fairways Leama,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.38
932291,Fairways Leama,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.75
932291,Fairways Leama,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,36.38
932291,Fairways Leama,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.38
932291,Fairways Leama,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,67.88
932291,Fairways Leama,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,90.75
932291,Fairways Leama,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,73.62
932291,Fairways Leama,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.75
932291,Fairways Leama,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.5
932291,Fairways Leama,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.19
932291,Fairways Leama,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92819
932291,Fairways Leama,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98172
932291,Fairways Leama,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.7976
932291,Fairways Leama,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
932291,Fairways Leama,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
932291,Fairways Leama,2024-01-20T04:40:00.000+00:00,feeder,1,N Current (Min),A,42.62
932291,Fairways Leama,2024-01-20T04:40:00.000+00:00,feeder,1,N Current (Max),A,36.5
932291,Fairways Leama,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
932291,Fairways Leama,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,29.62
932291,Fairways Leama,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.12
932291,Fairways Leama,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,43.25
932291,Fairways Leama,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,50.38
932291,Fairways Leama,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.62
932291,Fairways Leama,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
932291,Fairways Leama,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,15.38
932291,Fairways Leama,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
932291,Fairways Leama,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.06
932291,Fairways Leama,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.06
932291,Fairways Leama,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
932291,Fairways Leama,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.61
932291,Fairways Leama,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.45
932291,Fairways Leama,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
932291,Fairways Leama,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.38
932291,Fairways Leama,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.45
932291,Fairways Leama,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
932291,Fairways Leama,2024-01-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
932291,Fairways Leama,2024-01-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
932291,Fairways Leama,2024-01-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
932291,Fairways Leama,2024-01-20T04:40:00.000+00:00,busbar,,N Current (Min),A,84.0
932291,Fairways Leama,2024-01-20T04:40:00.000+00:00,busbar,,N Current (Max),A,134.75
932291,Fairways Leama,2024-01-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,108.88
932291,Fairways Leama,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (Min),A,42.0
932291,Fairways Leama,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (Max),A,80.0
932291,Fairways Leama,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.88
932291,Fairways Leama,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (Min),A,88.5
932291,Fairways Leama,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (Max),A,109.25
932291,Fairways Leama,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.88
932291,Fairways Leama,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (Min),A,149.5
932291,Fairways Leama,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (Max),A,184.25
932291,Fairways Leama,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
932291,Fairways Leama,2024-01-20T04:40:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T04:40:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-36.0
932291,Fairways Leama,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-36.31
932291,Fairways Leama,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.81
932291,Fairways Leama,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.75341
932291,Fairways Leama,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9071
932291,Fairways Leama,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9592
932291,Fairways Leama,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
932291,Fairways Leama,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
932291,Fairways Leama,2024-01-20T04:30:00.000+00:00,feeder,4,N Current (Min),A,26.12
932291,Fairways Leama,2024-01-20T04:30:00.000+00:00,feeder,4,N Current (Max),A,54.88
932291,Fairways Leama,2024-01-20T04:30:00.000+00:00,feeder,4,N Current (RMS),A,42.5
932291,Fairways Leama,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,13.88
932291,Fairways Leama,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,33.0
932291,Fairways Leama,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.12
932291,Fairways Leama,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,24.0
932291,Fairways Leama,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,61.25
932291,Fairways Leama,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.38
932291,Fairways Leama,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,47.88
932291,Fairways Leama,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,71.62
932291,Fairways Leama,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,55.0
932291,Fairways Leama,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-41.13
932291,Fairways Leama,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-43.94
932291,Fairways Leama,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.25
932291,Fairways Leama,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.76913
932291,Fairways Leama,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77063
932291,Fairways Leama,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97647
932291,Fairways Leama,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-20T04:30:00.000+00:00,feeder,3,N Current (Min),A,12.88
932291,Fairways Leama,2024-01-20T04:30:00.000+00:00,feeder,3,N Current (Max),A,25.88
932291,Fairways Leama,2024-01-20T04:30:00.000+00:00,feeder,3,N Current (RMS),A,18.0
932291,Fairways Leama,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
932291,Fairways Leama,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,14.0
932291,Fairways Leama,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
932291,Fairways Leama,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
932291,Fairways Leama,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,23.38
932291,Fairways Leama,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.25
932291,Fairways Leama,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,16.12
932291,Fairways Leama,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,29.38
932291,Fairways Leama,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.25
932291,Fairways Leama,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.81
932291,Fairways Leama,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.38
932291,Fairways Leama,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.31
932291,Fairways Leama,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96585
932291,Fairways Leama,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88251
932291,Fairways Leama,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97333
932291,Fairways Leama,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
932291,Fairways Leama,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
932291,Fairways Leama,2024-01-20T04:30:00.000+00:00,feeder,2,N Current (Min),A,26.38
932291,Fairways Leama,2024-01-20T04:30:00.000+00:00,feeder,2,N Current (Max),A,60.62
932291,Fairways Leama,2024-01-20T04:30:00.000+00:00,feeder,2,N Current (RMS),A,48.75
932291,Fairways Leama,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,41.25
932291,Fairways Leama,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,52.25
932291,Fairways Leama,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
932291,Fairways Leama,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.62
932291,Fairways Leama,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,34.75
932291,Fairways Leama,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.25
932291,Fairways Leama,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,55.5
932291,Fairways Leama,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,88.88
932291,Fairways Leama,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,74.25
932291,Fairways Leama,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.5
932291,Fairways Leama,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
932291,Fairways Leama,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.87
932291,Fairways Leama,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92428
932291,Fairways Leama,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98462
932291,Fairways Leama,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.77664
932291,Fairways Leama,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
932291,Fairways Leama,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
932291,Fairways Leama,2024-01-20T04:30:00.000+00:00,feeder,1,N Current (Min),A,50.0
932291,Fairways Leama,2024-01-20T04:30:00.000+00:00,feeder,1,N Current (Max),A,40.25
932291,Fairways Leama,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.12
932291,Fairways Leama,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,29.75
932291,Fairways Leama,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.88
932291,Fairways Leama,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,43.62
932291,Fairways Leama,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,60.38
932291,Fairways Leama,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.38
932291,Fairways Leama,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
932291,Fairways Leama,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,16.12
932291,Fairways Leama,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.62
932291,Fairways Leama,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.38
932291,Fairways Leama,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.27
932291,Fairways Leama,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
932291,Fairways Leama,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.62
932291,Fairways Leama,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.05
932291,Fairways Leama,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
932291,Fairways Leama,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.67
932291,Fairways Leama,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.88
932291,Fairways Leama,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
932291,Fairways Leama,2024-01-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
932291,Fairways Leama,2024-01-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
932291,Fairways Leama,2024-01-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
932291,Fairways Leama,2024-01-20T04:30:00.000+00:00,busbar,,N Current (Min),A,53.62
932291,Fairways Leama,2024-01-20T04:30:00.000+00:00,busbar,,N Current (Max),A,101.38
932291,Fairways Leama,2024-01-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,82.62
932291,Fairways Leama,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (Min),A,72.12
932291,Fairways Leama,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (Max),A,110.25
932291,Fairways Leama,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.75
932291,Fairways Leama,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (Min),A,90.0
932291,Fairways Leama,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (Max),A,157.88
932291,Fairways Leama,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.88
932291,Fairways Leama,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (Min),A,138.38
932291,Fairways Leama,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (Max),A,174.25
932291,Fairways Leama,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.75
932291,Fairways Leama,2024-01-20T04:30:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T04:30:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.88
932291,Fairways Leama,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.0
932291,Fairways Leama,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.5
932291,Fairways Leama,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88357
932291,Fairways Leama,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9588
932291,Fairways Leama,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97327
932291,Fairways Leama,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
932291,Fairways Leama,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
932291,Fairways Leama,2024-01-20T04:20:00.000+00:00,feeder,4,N Current (Min),A,27.75
932291,Fairways Leama,2024-01-20T04:20:00.000+00:00,feeder,4,N Current (Max),A,63.25
932291,Fairways Leama,2024-01-20T04:20:00.000+00:00,feeder,4,N Current (RMS),A,43.5
932291,Fairways Leama,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,14.5
932291,Fairways Leama,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,31.88
932291,Fairways Leama,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.12
932291,Fairways Leama,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,50.25
932291,Fairways Leama,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,66.75
932291,Fairways Leama,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.38
932291,Fairways Leama,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,49.25
932291,Fairways Leama,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,81.0
932291,Fairways Leama,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,65.12
932291,Fairways Leama,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.44
932291,Fairways Leama,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
932291,Fairways Leama,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.63
932291,Fairways Leama,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
