Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932291,Fairways Leama,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87378
932291,Fairways Leama,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9967
932291,Fairways Leama,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93259
932291,Fairways Leama,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-20T04:20:00.000+00:00,feeder,3,N Current (Min),A,9.38
932291,Fairways Leama,2024-01-20T04:20:00.000+00:00,feeder,3,N Current (Max),A,16.75
932291,Fairways Leama,2024-01-20T04:20:00.000+00:00,feeder,3,N Current (RMS),A,12.0
932291,Fairways Leama,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
932291,Fairways Leama,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,8.38
932291,Fairways Leama,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
932291,Fairways Leama,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,18.25
932291,Fairways Leama,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,23.62
932291,Fairways Leama,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.12
932291,Fairways Leama,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
932291,Fairways Leama,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,17.5
932291,Fairways Leama,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
932291,Fairways Leama,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.44
932291,Fairways Leama,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.31
932291,Fairways Leama,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.31
932291,Fairways Leama,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97125
932291,Fairways Leama,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89709
932291,Fairways Leama,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97659
932291,Fairways Leama,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
932291,Fairways Leama,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
932291,Fairways Leama,2024-01-20T04:20:00.000+00:00,feeder,2,N Current (Min),A,35.5
932291,Fairways Leama,2024-01-20T04:20:00.000+00:00,feeder,2,N Current (Max),A,71.75
932291,Fairways Leama,2024-01-20T04:20:00.000+00:00,feeder,2,N Current (RMS),A,52.88
932291,Fairways Leama,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,42.88
932291,Fairways Leama,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,55.0
932291,Fairways Leama,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.25
932291,Fairways Leama,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.25
932291,Fairways Leama,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,36.5
932291,Fairways Leama,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.62
932291,Fairways Leama,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,68.5
932291,Fairways Leama,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,99.12
932291,Fairways Leama,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,79.62
932291,Fairways Leama,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.94
932291,Fairways Leama,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
932291,Fairways Leama,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.75
932291,Fairways Leama,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89895
932291,Fairways Leama,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9884
932291,Fairways Leama,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79022
932291,Fairways Leama,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
932291,Fairways Leama,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
932291,Fairways Leama,2024-01-20T04:20:00.000+00:00,feeder,1,N Current (Min),A,54.75
932291,Fairways Leama,2024-01-20T04:20:00.000+00:00,feeder,1,N Current (Max),A,44.38
932291,Fairways Leama,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
932291,Fairways Leama,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,25.62
932291,Fairways Leama,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
932291,Fairways Leama,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,43.25
932291,Fairways Leama,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,60.62
932291,Fairways Leama,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
932291,Fairways Leama,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
932291,Fairways Leama,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,15.0
932291,Fairways Leama,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.75
932291,Fairways Leama,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.11
932291,Fairways Leama,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.05
932291,Fairways Leama,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
932291,Fairways Leama,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.28
932291,Fairways Leama,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.06
932291,Fairways Leama,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
932291,Fairways Leama,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.23
932291,Fairways Leama,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.3
932291,Fairways Leama,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
932291,Fairways Leama,2024-01-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
932291,Fairways Leama,2024-01-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
932291,Fairways Leama,2024-01-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
932291,Fairways Leama,2024-01-20T04:20:00.000+00:00,busbar,,N Current (Min),A,60.62
932291,Fairways Leama,2024-01-20T04:20:00.000+00:00,busbar,,N Current (Max),A,112.12
932291,Fairways Leama,2024-01-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,77.62
932291,Fairways Leama,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (Min),A,74.25
932291,Fairways Leama,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (Max),A,113.75
932291,Fairways Leama,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.75
932291,Fairways Leama,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (Min),A,132.75
932291,Fairways Leama,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (Max),A,163.5
932291,Fairways Leama,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.25
932291,Fairways Leama,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (Min),A,137.88
932291,Fairways Leama,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (Max),A,197.62
932291,Fairways Leama,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.75
932291,Fairways Leama,2024-01-20T04:20:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T04:20:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.75
932291,Fairways Leama,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.07
932291,Fairways Leama,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.63
932291,Fairways Leama,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80639
932291,Fairways Leama,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96698
932291,Fairways Leama,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97644
932291,Fairways Leama,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
932291,Fairways Leama,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
932291,Fairways Leama,2024-01-20T04:10:00.000+00:00,feeder,4,N Current (Min),A,26.62
932291,Fairways Leama,2024-01-20T04:10:00.000+00:00,feeder,4,N Current (Max),A,66.88
932291,Fairways Leama,2024-01-20T04:10:00.000+00:00,feeder,4,N Current (RMS),A,53.25
932291,Fairways Leama,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,13.25
932291,Fairways Leama,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,29.62
932291,Fairways Leama,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.38
932291,Fairways Leama,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,51.0
932291,Fairways Leama,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,67.0
932291,Fairways Leama,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,54.62
932291,Fairways Leama,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,49.5
932291,Fairways Leama,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,87.0
932291,Fairways Leama,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,68.88
932291,Fairways Leama,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.06
932291,Fairways Leama,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.94
932291,Fairways Leama,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.93
932291,Fairways Leama,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85879
932291,Fairways Leama,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95181
932291,Fairways Leama,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96194
932291,Fairways Leama,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
932291,Fairways Leama,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-20T04:10:00.000+00:00,feeder,3,N Current (Min),A,5.62
932291,Fairways Leama,2024-01-20T04:10:00.000+00:00,feeder,3,N Current (Max),A,15.25
932291,Fairways Leama,2024-01-20T04:10:00.000+00:00,feeder,3,N Current (RMS),A,10.0
932291,Fairways Leama,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.38
932291,Fairways Leama,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,12.12
932291,Fairways Leama,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.12
932291,Fairways Leama,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
932291,Fairways Leama,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,21.62
932291,Fairways Leama,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.62
932291,Fairways Leama,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.5
932291,Fairways Leama,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,19.62
932291,Fairways Leama,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.75
932291,Fairways Leama,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.5
932291,Fairways Leama,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.25
932291,Fairways Leama,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
932291,Fairways Leama,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96814
932291,Fairways Leama,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92032
932291,Fairways Leama,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98312
932291,Fairways Leama,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
932291,Fairways Leama,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
932291,Fairways Leama,2024-01-20T04:10:00.000+00:00,feeder,2,N Current (Min),A,43.0
932291,Fairways Leama,2024-01-20T04:10:00.000+00:00,feeder,2,N Current (Max),A,74.12
932291,Fairways Leama,2024-01-20T04:10:00.000+00:00,feeder,2,N Current (RMS),A,62.75
932291,Fairways Leama,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,40.88
932291,Fairways Leama,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,53.38
932291,Fairways Leama,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.38
932291,Fairways Leama,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
932291,Fairways Leama,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,44.12
932291,Fairways Leama,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.12
932291,Fairways Leama,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,79.0
932291,Fairways Leama,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,108.38
932291,Fairways Leama,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,92.62
932291,Fairways Leama,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.19
932291,Fairways Leama,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
932291,Fairways Leama,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-38.31
932291,Fairways Leama,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.914
932291,Fairways Leama,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98425
932291,Fairways Leama,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.781
932291,Fairways Leama,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
932291,Fairways Leama,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
932291,Fairways Leama,2024-01-20T04:10:00.000+00:00,feeder,1,N Current (Min),A,45.75
932291,Fairways Leama,2024-01-20T04:10:00.000+00:00,feeder,1,N Current (Max),A,36.25
932291,Fairways Leama,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
932291,Fairways Leama,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,28.62
932291,Fairways Leama,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.12
932291,Fairways Leama,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,42.75
932291,Fairways Leama,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,52.0
932291,Fairways Leama,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
932291,Fairways Leama,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
932291,Fairways Leama,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,8.0
932291,Fairways Leama,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.88
932291,Fairways Leama,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.36
932291,Fairways Leama,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.61
932291,Fairways Leama,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
932291,Fairways Leama,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.48
932291,Fairways Leama,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.84
932291,Fairways Leama,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
932291,Fairways Leama,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.5
932291,Fairways Leama,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.95
932291,Fairways Leama,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
932291,Fairways Leama,2024-01-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
932291,Fairways Leama,2024-01-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
932291,Fairways Leama,2024-01-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
932291,Fairways Leama,2024-01-20T04:10:00.000+00:00,busbar,,N Current (Min),A,67.12
932291,Fairways Leama,2024-01-20T04:10:00.000+00:00,busbar,,N Current (Max),A,118.88
932291,Fairways Leama,2024-01-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,95.5
932291,Fairways Leama,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (Min),A,74.12
932291,Fairways Leama,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (Max),A,103.88
932291,Fairways Leama,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.12
932291,Fairways Leama,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (Min),A,119.38
932291,Fairways Leama,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (Max),A,162.62
932291,Fairways Leama,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.75
932291,Fairways Leama,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (Min),A,152.12
932291,Fairways Leama,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (Max),A,204.0
932291,Fairways Leama,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.12
932291,Fairways Leama,2024-01-20T04:10:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T04:10:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.56
932291,Fairways Leama,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.56
932291,Fairways Leama,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.0
932291,Fairways Leama,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81866
932291,Fairways Leama,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96207
932291,Fairways Leama,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96417
932291,Fairways Leama,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
932291,Fairways Leama,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
932291,Fairways Leama,2024-01-20T04:00:00.000+00:00,feeder,4,N Current (Min),A,27.38
932291,Fairways Leama,2024-01-20T04:00:00.000+00:00,feeder,4,N Current (Max),A,61.62
932291,Fairways Leama,2024-01-20T04:00:00.000+00:00,feeder,4,N Current (RMS),A,42.0
932291,Fairways Leama,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,13.75
932291,Fairways Leama,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,33.38
932291,Fairways Leama,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.25
932291,Fairways Leama,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,49.0
932291,Fairways Leama,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,70.12
932291,Fairways Leama,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,54.0
932291,Fairways Leama,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,48.88
932291,Fairways Leama,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,73.75
932291,Fairways Leama,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,56.5
932291,Fairways Leama,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.81
932291,Fairways Leama,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-40.07
932291,Fairways Leama,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.19
932291,Fairways Leama,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79806
932291,Fairways Leama,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.75512
932291,Fairways Leama,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96295
932291,Fairways Leama,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-20T04:00:00.000+00:00,feeder,3,N Current (Min),A,6.5
932291,Fairways Leama,2024-01-20T04:00:00.000+00:00,feeder,3,N Current (Max),A,14.38
932291,Fairways Leama,2024-01-20T04:00:00.000+00:00,feeder,3,N Current (RMS),A,9.88
932291,Fairways Leama,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.0
932291,Fairways Leama,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,14.12
932291,Fairways Leama,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
932291,Fairways Leama,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
932291,Fairways Leama,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,7.5
932291,Fairways Leama,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.75
932291,Fairways Leama,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.25
932291,Fairways Leama,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,19.88
932291,Fairways Leama,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.62
932291,Fairways Leama,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.75
932291,Fairways Leama,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.69
932291,Fairways Leama,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.25
932291,Fairways Leama,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96774
932291,Fairways Leama,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90695
932291,Fairways Leama,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97351
932291,Fairways Leama,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
932291,Fairways Leama,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
932291,Fairways Leama,2024-01-20T04:00:00.000+00:00,feeder,2,N Current (Min),A,30.12
932291,Fairways Leama,2024-01-20T04:00:00.000+00:00,feeder,2,N Current (Max),A,59.25
932291,Fairways Leama,2024-01-20T04:00:00.000+00:00,feeder,2,N Current (RMS),A,49.25
932291,Fairways Leama,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,40.38
932291,Fairways Leama,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,50.5
932291,Fairways Leama,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.75
932291,Fairways Leama,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.88
932291,Fairways Leama,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,40.75
932291,Fairways Leama,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.25
932291,Fairways Leama,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,68.88
932291,Fairways Leama,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,87.88
932291,Fairways Leama,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,75.12
932291,Fairways Leama,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.19
932291,Fairways Leama,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.94
932291,Fairways Leama,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.38
932291,Fairways Leama,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95883
932291,Fairways Leama,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98172
932291,Fairways Leama,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82748
932291,Fairways Leama,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
932291,Fairways Leama,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
932291,Fairways Leama,2024-01-20T04:00:00.000+00:00,feeder,1,N Current (Min),A,47.5
932291,Fairways Leama,2024-01-20T04:00:00.000+00:00,feeder,1,N Current (Max),A,39.38
932291,Fairways Leama,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
932291,Fairways Leama,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,37.62
932291,Fairways Leama,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.25
932291,Fairways Leama,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,43.0
932291,Fairways Leama,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,56.88
932291,Fairways Leama,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.75
932291,Fairways Leama,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.25
932291,Fairways Leama,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,14.38
932291,Fairways Leama,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.88
932291,Fairways Leama,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.03
932291,Fairways Leama,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.28
932291,Fairways Leama,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
932291,Fairways Leama,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.22
932291,Fairways Leama,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.28
932291,Fairways Leama,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
932291,Fairways Leama,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.34
932291,Fairways Leama,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.67
932291,Fairways Leama,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
932291,Fairways Leama,2024-01-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
932291,Fairways Leama,2024-01-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
932291,Fairways Leama,2024-01-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
932291,Fairways Leama,2024-01-20T04:00:00.000+00:00,busbar,,N Current (Min),A,58.75
932291,Fairways Leama,2024-01-20T04:00:00.000+00:00,busbar,,N Current (Max),A,88.0
932291,Fairways Leama,2024-01-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,73.75
932291,Fairways Leama,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (Min),A,77.0
932291,Fairways Leama,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (Max),A,118.25
932291,Fairways Leama,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
932291,Fairways Leama,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (Min),A,119.12
932291,Fairways Leama,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (Max),A,144.88
932291,Fairways Leama,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.12
932291,Fairways Leama,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (Min),A,141.12
932291,Fairways Leama,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (Max),A,171.0
932291,Fairways Leama,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.38
932291,Fairways Leama,2024-01-20T04:00:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T04:00:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-36.69
932291,Fairways Leama,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.69
932291,Fairways Leama,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.63
932291,Fairways Leama,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.77929
932291,Fairways Leama,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96081
932291,Fairways Leama,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95947
932291,Fairways Leama,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
932291,Fairways Leama,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
932291,Fairways Leama,2024-01-20T03:50:00.000+00:00,feeder,4,N Current (Min),A,27.5
932291,Fairways Leama,2024-01-20T03:50:00.000+00:00,feeder,4,N Current (Max),A,58.75
932291,Fairways Leama,2024-01-20T03:50:00.000+00:00,feeder,4,N Current (RMS),A,43.38
932291,Fairways Leama,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,13.25
932291,Fairways Leama,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,29.62
932291,Fairways Leama,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.25
932291,Fairways Leama,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,54.5
932291,Fairways Leama,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,65.62
932291,Fairways Leama,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,56.25
932291,Fairways Leama,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,48.88
932291,Fairways Leama,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,67.75
932291,Fairways Leama,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.0
932291,Fairways Leama,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.5
932291,Fairways Leama,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.69
932291,Fairways Leama,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.12
932291,Fairways Leama,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78805
932291,Fairways Leama,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82394
932291,Fairways Leama,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88162
932291,Fairways Leama,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
932291,Fairways Leama,2024-01-20T03:50:00.000+00:00,feeder,3,N Current (Min),A,4.62
932291,Fairways Leama,2024-01-20T03:50:00.000+00:00,feeder,3,N Current (Max),A,14.62
932291,Fairways Leama,2024-01-20T03:50:00.000+00:00,feeder,3,N Current (RMS),A,7.75
932291,Fairways Leama,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
932291,Fairways Leama,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,8.0
932291,Fairways Leama,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
932291,Fairways Leama,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
932291,Fairways Leama,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,8.25
932291,Fairways Leama,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
932291,Fairways Leama,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.25
932291,Fairways Leama,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,19.88
932291,Fairways Leama,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.75
932291,Fairways Leama,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.06
932291,Fairways Leama,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.81
932291,Fairways Leama,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.63
932291,Fairways Leama,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9725
932291,Fairways Leama,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91635
932291,Fairways Leama,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97214
932291,Fairways Leama,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
932291,Fairways Leama,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
932291,Fairways Leama,2024-01-20T03:50:00.000+00:00,feeder,2,N Current (Min),A,21.5
932291,Fairways Leama,2024-01-20T03:50:00.000+00:00,feeder,2,N Current (Max),A,61.75
932291,Fairways Leama,2024-01-20T03:50:00.000+00:00,feeder,2,N Current (RMS),A,48.25
932291,Fairways Leama,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,40.75
932291,Fairways Leama,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,51.75
932291,Fairways Leama,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
932291,Fairways Leama,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.88
932291,Fairways Leama,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,43.0
932291,Fairways Leama,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.38
932291,Fairways Leama,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,44.5
932291,Fairways Leama,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,88.5
932291,Fairways Leama,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,73.88
932291,Fairways Leama,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.63
932291,Fairways Leama,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.75
932291,Fairways Leama,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.81
932291,Fairways Leama,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96799
932291,Fairways Leama,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98169
932291,Fairways Leama,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.76468
932291,Fairways Leama,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
932291,Fairways Leama,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
932291,Fairways Leama,2024-01-20T03:50:00.000+00:00,feeder,1,N Current (Min),A,50.62
932291,Fairways Leama,2024-01-20T03:50:00.000+00:00,feeder,1,N Current (Max),A,39.88
932291,Fairways Leama,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
932291,Fairways Leama,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,35.12
932291,Fairways Leama,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.38
932291,Fairways Leama,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,42.0
932291,Fairways Leama,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,59.75
932291,Fairways Leama,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.62
932291,Fairways Leama,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.25
932291,Fairways Leama,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,13.25
932291,Fairways Leama,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.25
932291,Fairways Leama,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.17
932291,Fairways Leama,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.92
932291,Fairways Leama,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
932291,Fairways Leama,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.3
932291,Fairways Leama,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.14
932291,Fairways Leama,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
932291,Fairways Leama,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.19
932291,Fairways Leama,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.2
932291,Fairways Leama,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
932291,Fairways Leama,2024-01-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
932291,Fairways Leama,2024-01-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
932291,Fairways Leama,2024-01-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
932291,Fairways Leama,2024-01-20T03:50:00.000+00:00,busbar,,N Current (Min),A,49.38
932291,Fairways Leama,2024-01-20T03:50:00.000+00:00,busbar,,N Current (Max),A,90.88
932291,Fairways Leama,2024-01-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,66.62
932291,Fairways Leama,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (Min),A,75.5
932291,Fairways Leama,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (Max),A,106.25
932291,Fairways Leama,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
932291,Fairways Leama,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (Min),A,120.5
932291,Fairways Leama,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (Max),A,151.5
932291,Fairways Leama,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.62
932291,Fairways Leama,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (Min),A,122.38
932291,Fairways Leama,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (Max),A,171.5
932291,Fairways Leama,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.88
932291,Fairways Leama,2024-01-20T03:50:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T03:50:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-44.56
932291,Fairways Leama,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.75
932291,Fairways Leama,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.63
932291,Fairways Leama,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80481
932291,Fairways Leama,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96075
932291,Fairways Leama,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96548
932291,Fairways Leama,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
932291,Fairways Leama,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
932291,Fairways Leama,2024-01-20T03:40:00.000+00:00,feeder,4,N Current (Min),A,29.12
932291,Fairways Leama,2024-01-20T03:40:00.000+00:00,feeder,4,N Current (Max),A,64.12
932291,Fairways Leama,2024-01-20T03:40:00.000+00:00,feeder,4,N Current (RMS),A,45.5
932291,Fairways Leama,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,13.12
932291,Fairways Leama,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,30.75
932291,Fairways Leama,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.12
932291,Fairways Leama,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,28.38
932291,Fairways Leama,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,66.12
932291,Fairways Leama,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,55.5
932291,Fairways Leama,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,48.0
932291,Fairways Leama,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,81.88
932291,Fairways Leama,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.38
932291,Fairways Leama,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.25
932291,Fairways Leama,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.81
932291,Fairways Leama,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.63
932291,Fairways Leama,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78759
932291,Fairways Leama,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80359
932291,Fairways Leama,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96066
932291,Fairways Leama,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
