Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932291,Fairways Leama,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-20T03:40:00.000+00:00,feeder,3,N Current (Min),A,6.25
932291,Fairways Leama,2024-01-20T03:40:00.000+00:00,feeder,3,N Current (Max),A,19.25
932291,Fairways Leama,2024-01-20T03:40:00.000+00:00,feeder,3,N Current (RMS),A,9.25
932291,Fairways Leama,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
932291,Fairways Leama,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,7.75
932291,Fairways Leama,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.25
932291,Fairways Leama,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
932291,Fairways Leama,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,10.0
932291,Fairways Leama,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.88
932291,Fairways Leama,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,12.38
932291,Fairways Leama,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,24.25
932291,Fairways Leama,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.12
932291,Fairways Leama,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.19
932291,Fairways Leama,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.56
932291,Fairways Leama,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.94
932291,Fairways Leama,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97
932291,Fairways Leama,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90985
932291,Fairways Leama,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97449
932291,Fairways Leama,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
932291,Fairways Leama,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
932291,Fairways Leama,2024-01-20T03:40:00.000+00:00,feeder,2,N Current (Min),A,34.88
932291,Fairways Leama,2024-01-20T03:40:00.000+00:00,feeder,2,N Current (Max),A,57.12
932291,Fairways Leama,2024-01-20T03:40:00.000+00:00,feeder,2,N Current (RMS),A,48.75
932291,Fairways Leama,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,40.38
932291,Fairways Leama,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,57.0
932291,Fairways Leama,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.25
932291,Fairways Leama,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.88
932291,Fairways Leama,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,36.38
932291,Fairways Leama,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.25
932291,Fairways Leama,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,70.38
932291,Fairways Leama,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,83.88
932291,Fairways Leama,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,74.88
932291,Fairways Leama,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.69
932291,Fairways Leama,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
932291,Fairways Leama,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.31
932291,Fairways Leama,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95566
932291,Fairways Leama,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98935
932291,Fairways Leama,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.77209
932291,Fairways Leama,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
932291,Fairways Leama,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
932291,Fairways Leama,2024-01-20T03:40:00.000+00:00,feeder,1,N Current (Min),A,67.25
932291,Fairways Leama,2024-01-20T03:40:00.000+00:00,feeder,1,N Current (Max),A,54.88
932291,Fairways Leama,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.62
932291,Fairways Leama,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,31.5
932291,Fairways Leama,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.75
932291,Fairways Leama,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,32.38
932291,Fairways Leama,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,79.38
932291,Fairways Leama,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.0
932291,Fairways Leama,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
932291,Fairways Leama,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,15.5
932291,Fairways Leama,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.38
932291,Fairways Leama,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.09
932291,Fairways Leama,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.72
932291,Fairways Leama,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
932291,Fairways Leama,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.14
932291,Fairways Leama,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.61
932291,Fairways Leama,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
932291,Fairways Leama,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.41
932291,Fairways Leama,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.7
932291,Fairways Leama,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
932291,Fairways Leama,2024-01-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
932291,Fairways Leama,2024-01-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
932291,Fairways Leama,2024-01-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
932291,Fairways Leama,2024-01-20T03:40:00.000+00:00,busbar,,N Current (Min),A,60.88
932291,Fairways Leama,2024-01-20T03:40:00.000+00:00,busbar,,N Current (Max),A,105.12
932291,Fairways Leama,2024-01-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,78.62
932291,Fairways Leama,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (Min),A,74.0
932291,Fairways Leama,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (Max),A,106.12
932291,Fairways Leama,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
932291,Fairways Leama,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (Min),A,95.88
932291,Fairways Leama,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (Max),A,168.5
932291,Fairways Leama,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.62
932291,Fairways Leama,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (Min),A,142.38
932291,Fairways Leama,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (Max),A,179.62
932291,Fairways Leama,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.88
932291,Fairways Leama,2024-01-20T03:40:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T03:40:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.94
932291,Fairways Leama,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.13
932291,Fairways Leama,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.44
932291,Fairways Leama,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.78369
932291,Fairways Leama,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96054
932291,Fairways Leama,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97092
932291,Fairways Leama,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
932291,Fairways Leama,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
932291,Fairways Leama,2024-01-20T03:30:00.000+00:00,feeder,4,N Current (Min),A,37.62
932291,Fairways Leama,2024-01-20T03:30:00.000+00:00,feeder,4,N Current (Max),A,58.62
932291,Fairways Leama,2024-01-20T03:30:00.000+00:00,feeder,4,N Current (RMS),A,49.12
932291,Fairways Leama,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,13.0
932291,Fairways Leama,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,31.62
932291,Fairways Leama,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.12
932291,Fairways Leama,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,47.88
932291,Fairways Leama,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,63.38
932291,Fairways Leama,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.38
932291,Fairways Leama,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,60.12
932291,Fairways Leama,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,77.25
932291,Fairways Leama,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,68.12
932291,Fairways Leama,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.19
932291,Fairways Leama,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-37.19
932291,Fairways Leama,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
932291,Fairways Leama,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85882
932291,Fairways Leama,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.75421
932291,Fairways Leama,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91891
932291,Fairways Leama,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-20T03:30:00.000+00:00,feeder,3,N Current (Min),A,5.38
932291,Fairways Leama,2024-01-20T03:30:00.000+00:00,feeder,3,N Current (Max),A,15.25
932291,Fairways Leama,2024-01-20T03:30:00.000+00:00,feeder,3,N Current (RMS),A,9.5
932291,Fairways Leama,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
932291,Fairways Leama,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,8.25
932291,Fairways Leama,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.75
932291,Fairways Leama,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
932291,Fairways Leama,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,4.38
932291,Fairways Leama,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.62
932291,Fairways Leama,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
932291,Fairways Leama,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,20.38
932291,Fairways Leama,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.88
932291,Fairways Leama,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.75
932291,Fairways Leama,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.44
932291,Fairways Leama,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.0
932291,Fairways Leama,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96689
932291,Fairways Leama,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91736
932291,Fairways Leama,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97671
932291,Fairways Leama,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
932291,Fairways Leama,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
932291,Fairways Leama,2024-01-20T03:30:00.000+00:00,feeder,2,N Current (Min),A,34.5
932291,Fairways Leama,2024-01-20T03:30:00.000+00:00,feeder,2,N Current (Max),A,66.12
932291,Fairways Leama,2024-01-20T03:30:00.000+00:00,feeder,2,N Current (RMS),A,50.0
932291,Fairways Leama,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,40.0
932291,Fairways Leama,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,50.25
932291,Fairways Leama,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.62
932291,Fairways Leama,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.38
932291,Fairways Leama,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,38.0
932291,Fairways Leama,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.88
932291,Fairways Leama,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,69.62
932291,Fairways Leama,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,93.38
932291,Fairways Leama,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,77.38
932291,Fairways Leama,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.31
932291,Fairways Leama,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
932291,Fairways Leama,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-40.5
932291,Fairways Leama,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96603
932291,Fairways Leama,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99164
932291,Fairways Leama,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92032
932291,Fairways Leama,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
932291,Fairways Leama,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-20T03:30:00.000+00:00,feeder,1,N Current (Min),A,63.25
932291,Fairways Leama,2024-01-20T03:30:00.000+00:00,feeder,1,N Current (Max),A,48.88
932291,Fairways Leama,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.12
932291,Fairways Leama,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,37.5
932291,Fairways Leama,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.25
932291,Fairways Leama,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,63.25
932291,Fairways Leama,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,75.5
932291,Fairways Leama,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.12
932291,Fairways Leama,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
932291,Fairways Leama,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,22.62
932291,Fairways Leama,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
932291,Fairways Leama,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.3
932291,Fairways Leama,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
932291,Fairways Leama,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
932291,Fairways Leama,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.34
932291,Fairways Leama,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.55
932291,Fairways Leama,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
932291,Fairways Leama,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.47
932291,Fairways Leama,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
932291,Fairways Leama,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
932291,Fairways Leama,2024-01-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
932291,Fairways Leama,2024-01-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
932291,Fairways Leama,2024-01-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
932291,Fairways Leama,2024-01-20T03:30:00.000+00:00,busbar,,N Current (Min),A,68.12
932291,Fairways Leama,2024-01-20T03:30:00.000+00:00,busbar,,N Current (Max),A,102.62
932291,Fairways Leama,2024-01-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,83.12
932291,Fairways Leama,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (Min),A,72.88
932291,Fairways Leama,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (Max),A,107.62
932291,Fairways Leama,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.38
932291,Fairways Leama,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (Min),A,135.88
932291,Fairways Leama,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (Max),A,162.0
932291,Fairways Leama,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
932291,Fairways Leama,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (Min),A,157.25
932291,Fairways Leama,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (Max),A,195.38
932291,Fairways Leama,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.38
932291,Fairways Leama,2024-01-20T03:30:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T03:30:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-47.25
932291,Fairways Leama,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.94
932291,Fairways Leama,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.0
932291,Fairways Leama,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.75045
932291,Fairways Leama,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95779
932291,Fairways Leama,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96384
932291,Fairways Leama,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
932291,Fairways Leama,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
932291,Fairways Leama,2024-01-20T03:20:00.000+00:00,feeder,4,N Current (Min),A,27.12
932291,Fairways Leama,2024-01-20T03:20:00.000+00:00,feeder,4,N Current (Max),A,66.38
932291,Fairways Leama,2024-01-20T03:20:00.000+00:00,feeder,4,N Current (RMS),A,45.38
932291,Fairways Leama,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,13.38
932291,Fairways Leama,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,29.25
932291,Fairways Leama,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.88
932291,Fairways Leama,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,48.0
932291,Fairways Leama,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,58.5
932291,Fairways Leama,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.38
932291,Fairways Leama,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,50.88
932291,Fairways Leama,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,86.25
932291,Fairways Leama,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,61.75
932291,Fairways Leama,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.56
932291,Fairways Leama,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.75
932291,Fairways Leama,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-38.13
932291,Fairways Leama,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88611
932291,Fairways Leama,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77481
932291,Fairways Leama,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92276
932291,Fairways Leama,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-20T03:20:00.000+00:00,feeder,3,N Current (Min),A,6.0
932291,Fairways Leama,2024-01-20T03:20:00.000+00:00,feeder,3,N Current (Max),A,15.0
932291,Fairways Leama,2024-01-20T03:20:00.000+00:00,feeder,3,N Current (RMS),A,9.0
932291,Fairways Leama,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.38
932291,Fairways Leama,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,15.38
932291,Fairways Leama,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
932291,Fairways Leama,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
932291,Fairways Leama,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,6.62
932291,Fairways Leama,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.75
932291,Fairways Leama,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
932291,Fairways Leama,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,16.0
932291,Fairways Leama,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.38
932291,Fairways Leama,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.25
932291,Fairways Leama,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.56
932291,Fairways Leama,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.94
932291,Fairways Leama,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96976
932291,Fairways Leama,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90588
932291,Fairways Leama,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97769
932291,Fairways Leama,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
932291,Fairways Leama,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
932291,Fairways Leama,2024-01-20T03:20:00.000+00:00,feeder,2,N Current (Min),A,37.62
932291,Fairways Leama,2024-01-20T03:20:00.000+00:00,feeder,2,N Current (Max),A,73.5
932291,Fairways Leama,2024-01-20T03:20:00.000+00:00,feeder,2,N Current (RMS),A,52.75
932291,Fairways Leama,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,40.88
932291,Fairways Leama,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,52.38
932291,Fairways Leama,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.88
932291,Fairways Leama,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
932291,Fairways Leama,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,36.88
932291,Fairways Leama,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
932291,Fairways Leama,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,75.5
932291,Fairways Leama,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,101.25
932291,Fairways Leama,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,80.25
932291,Fairways Leama,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.13
932291,Fairways Leama,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
932291,Fairways Leama,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.5
932291,Fairways Leama,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93439
932291,Fairways Leama,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98755
932291,Fairways Leama,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92706
932291,Fairways Leama,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
932291,Fairways Leama,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-20T03:20:00.000+00:00,feeder,1,N Current (Min),A,54.0
932291,Fairways Leama,2024-01-20T03:20:00.000+00:00,feeder,1,N Current (Max),A,42.75
932291,Fairways Leama,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
932291,Fairways Leama,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,33.25
932291,Fairways Leama,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.62
932291,Fairways Leama,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,54.62
932291,Fairways Leama,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,65.62
932291,Fairways Leama,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.88
932291,Fairways Leama,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
932291,Fairways Leama,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,26.0
932291,Fairways Leama,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.88
932291,Fairways Leama,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.36
932291,Fairways Leama,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
932291,Fairways Leama,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
932291,Fairways Leama,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.02
932291,Fairways Leama,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.08
932291,Fairways Leama,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
932291,Fairways Leama,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.25
932291,Fairways Leama,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
932291,Fairways Leama,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
932291,Fairways Leama,2024-01-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
932291,Fairways Leama,2024-01-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
932291,Fairways Leama,2024-01-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
932291,Fairways Leama,2024-01-20T03:20:00.000+00:00,busbar,,N Current (Min),A,68.0
932291,Fairways Leama,2024-01-20T03:20:00.000+00:00,busbar,,N Current (Max),A,103.38
932291,Fairways Leama,2024-01-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,85.38
932291,Fairways Leama,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (Min),A,72.62
932291,Fairways Leama,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (Max),A,101.12
932291,Fairways Leama,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.88
932291,Fairways Leama,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (Min),A,126.25
932291,Fairways Leama,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (Max),A,151.62
932291,Fairways Leama,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.12
932291,Fairways Leama,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (Min),A,159.25
932291,Fairways Leama,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (Max),A,191.38
932291,Fairways Leama,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.75
932291,Fairways Leama,2024-01-20T03:20:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T03:20:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-45.31
932291,Fairways Leama,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.0
932291,Fairways Leama,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.63
932291,Fairways Leama,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.77624
932291,Fairways Leama,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9505
932291,Fairways Leama,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96353
932291,Fairways Leama,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
932291,Fairways Leama,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
932291,Fairways Leama,2024-01-20T03:10:00.000+00:00,feeder,4,N Current (Min),A,26.25
932291,Fairways Leama,2024-01-20T03:10:00.000+00:00,feeder,4,N Current (Max),A,57.62
932291,Fairways Leama,2024-01-20T03:10:00.000+00:00,feeder,4,N Current (RMS),A,43.5
932291,Fairways Leama,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,13.5
932291,Fairways Leama,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,33.5
932291,Fairways Leama,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.38
932291,Fairways Leama,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,46.75
932291,Fairways Leama,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,60.0
932291,Fairways Leama,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,49.12
932291,Fairways Leama,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,47.88
932291,Fairways Leama,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,71.5
932291,Fairways Leama,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,58.25
932291,Fairways Leama,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.75
932291,Fairways Leama,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-37.5
932291,Fairways Leama,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.25
932291,Fairways Leama,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78418
932291,Fairways Leama,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.75958
932291,Fairways Leama,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94632
932291,Fairways Leama,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-20T03:10:00.000+00:00,feeder,3,N Current (Min),A,4.38
932291,Fairways Leama,2024-01-20T03:10:00.000+00:00,feeder,3,N Current (Max),A,16.75
932291,Fairways Leama,2024-01-20T03:10:00.000+00:00,feeder,3,N Current (RMS),A,10.5
932291,Fairways Leama,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
932291,Fairways Leama,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,15.5
932291,Fairways Leama,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.75
932291,Fairways Leama,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
932291,Fairways Leama,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,4.62
932291,Fairways Leama,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.75
932291,Fairways Leama,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
932291,Fairways Leama,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,20.12
932291,Fairways Leama,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.38
932291,Fairways Leama,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.25
932291,Fairways Leama,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.0
932291,Fairways Leama,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.75
932291,Fairways Leama,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96484
932291,Fairways Leama,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90503
932291,Fairways Leama,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98572
932291,Fairways Leama,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
932291,Fairways Leama,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
932291,Fairways Leama,2024-01-20T03:10:00.000+00:00,feeder,2,N Current (Min),A,53.25
932291,Fairways Leama,2024-01-20T03:10:00.000+00:00,feeder,2,N Current (Max),A,85.88
932291,Fairways Leama,2024-01-20T03:10:00.000+00:00,feeder,2,N Current (RMS),A,73.12
932291,Fairways Leama,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,40.75
932291,Fairways Leama,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,51.88
932291,Fairways Leama,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.62
932291,Fairways Leama,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,20.0
932291,Fairways Leama,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,35.88
932291,Fairways Leama,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.88
932291,Fairways Leama,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,82.25
932291,Fairways Leama,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,115.38
932291,Fairways Leama,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,102.88
932291,Fairways Leama,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.81
932291,Fairways Leama,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
932291,Fairways Leama,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.63
932291,Fairways Leama,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93869
932291,Fairways Leama,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9827
932291,Fairways Leama,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8298
932291,Fairways Leama,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
932291,Fairways Leama,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
932291,Fairways Leama,2024-01-20T03:10:00.000+00:00,feeder,1,N Current (Min),A,55.12
932291,Fairways Leama,2024-01-20T03:10:00.000+00:00,feeder,1,N Current (Max),A,42.88
932291,Fairways Leama,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.75
932291,Fairways Leama,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,26.0
932291,Fairways Leama,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.12
932291,Fairways Leama,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,43.25
932291,Fairways Leama,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,63.62
932291,Fairways Leama,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.25
932291,Fairways Leama,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
932291,Fairways Leama,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,15.0
932291,Fairways Leama,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.12
932291,Fairways Leama,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.77
932291,Fairways Leama,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.59
932291,Fairways Leama,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
932291,Fairways Leama,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.0
932291,Fairways Leama,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.61
932291,Fairways Leama,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
932291,Fairways Leama,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
932291,Fairways Leama,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
932291,Fairways Leama,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
932291,Fairways Leama,2024-01-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
932291,Fairways Leama,2024-01-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
932291,Fairways Leama,2024-01-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
932291,Fairways Leama,2024-01-20T03:10:00.000+00:00,busbar,,N Current (Min),A,66.0
932291,Fairways Leama,2024-01-20T03:10:00.000+00:00,busbar,,N Current (Max),A,123.12
932291,Fairways Leama,2024-01-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,101.38
932291,Fairways Leama,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (Min),A,71.75
932291,Fairways Leama,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (Max),A,100.0
932291,Fairways Leama,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
932291,Fairways Leama,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (Min),A,116.75
932291,Fairways Leama,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (Max),A,148.0
932291,Fairways Leama,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.25
932291,Fairways Leama,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (Min),A,146.25
932291,Fairways Leama,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (Max),A,200.38
932291,Fairways Leama,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.62
932291,Fairways Leama,2024-01-20T03:10:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T03:10:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.19
932291,Fairways Leama,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.07
932291,Fairways Leama,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.0
932291,Fairways Leama,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79174
932291,Fairways Leama,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96042
932291,Fairways Leama,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96112
932291,Fairways Leama,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
932291,Fairways Leama,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
932291,Fairways Leama,2024-01-20T03:00:00.000+00:00,feeder,4,N Current (Min),A,30.88
932291,Fairways Leama,2024-01-20T03:00:00.000+00:00,feeder,4,N Current (Max),A,56.62
932291,Fairways Leama,2024-01-20T03:00:00.000+00:00,feeder,4,N Current (RMS),A,43.38
932291,Fairways Leama,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,13.0
932291,Fairways Leama,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,28.88
932291,Fairways Leama,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
932291,Fairways Leama,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,47.5
932291,Fairways Leama,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,71.12
932291,Fairways Leama,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.5
932291,Fairways Leama,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,48.38
932291,Fairways Leama,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,66.0
932291,Fairways Leama,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.12
932291,Fairways Leama,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-41.25
932291,Fairways Leama,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.75
932291,Fairways Leama,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.38
932291,Fairways Leama,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.68902
932291,Fairways Leama,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77594
932291,Fairways Leama,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91263
932291,Fairways Leama,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-20T03:00:00.000+00:00,feeder,3,N Current (Min),A,4.38
932291,Fairways Leama,2024-01-20T03:00:00.000+00:00,feeder,3,N Current (Max),A,14.38
932291,Fairways Leama,2024-01-20T03:00:00.000+00:00,feeder,3,N Current (RMS),A,7.88
932291,Fairways Leama,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
