Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932291,Fairways Leama,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,15.38
932291,Fairways Leama,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
932291,Fairways Leama,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
932291,Fairways Leama,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,8.5
932291,Fairways Leama,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.75
932291,Fairways Leama,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.38
932291,Fairways Leama,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,18.88
932291,Fairways Leama,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.12
932291,Fairways Leama,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.31
932291,Fairways Leama,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.19
932291,Fairways Leama,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.63
932291,Fairways Leama,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96454
932291,Fairways Leama,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90115
932291,Fairways Leama,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9743
932291,Fairways Leama,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
932291,Fairways Leama,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
932291,Fairways Leama,2024-01-20T03:00:00.000+00:00,feeder,2,N Current (Min),A,44.12
932291,Fairways Leama,2024-01-20T03:00:00.000+00:00,feeder,2,N Current (Max),A,73.12
932291,Fairways Leama,2024-01-20T03:00:00.000+00:00,feeder,2,N Current (RMS),A,57.88
932291,Fairways Leama,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,40.38
932291,Fairways Leama,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,52.25
932291,Fairways Leama,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.25
932291,Fairways Leama,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.12
932291,Fairways Leama,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,42.12
932291,Fairways Leama,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
932291,Fairways Leama,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,81.5
932291,Fairways Leama,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,103.5
932291,Fairways Leama,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,86.0
932291,Fairways Leama,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.63
932291,Fairways Leama,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.19
932291,Fairways Leama,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.75
932291,Fairways Leama,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93036
932291,Fairways Leama,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96704
932291,Fairways Leama,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81833
932291,Fairways Leama,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
932291,Fairways Leama,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
932291,Fairways Leama,2024-01-20T03:00:00.000+00:00,feeder,1,N Current (Min),A,42.5
932291,Fairways Leama,2024-01-20T03:00:00.000+00:00,feeder,1,N Current (Max),A,33.38
932291,Fairways Leama,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.12
932291,Fairways Leama,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,30.75
932291,Fairways Leama,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.25
932291,Fairways Leama,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,42.0
932291,Fairways Leama,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,52.12
932291,Fairways Leama,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.88
932291,Fairways Leama,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
932291,Fairways Leama,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,18.12
932291,Fairways Leama,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.75
932291,Fairways Leama,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.42
932291,Fairways Leama,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
932291,Fairways Leama,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
932291,Fairways Leama,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.38
932291,Fairways Leama,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.36
932291,Fairways Leama,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
932291,Fairways Leama,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.12
932291,Fairways Leama,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.64
932291,Fairways Leama,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
932291,Fairways Leama,2024-01-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
932291,Fairways Leama,2024-01-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
932291,Fairways Leama,2024-01-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
932291,Fairways Leama,2024-01-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
932291,Fairways Leama,2024-01-20T03:00:00.000+00:00,busbar,,N Current (Min),A,70.12
932291,Fairways Leama,2024-01-20T03:00:00.000+00:00,busbar,,N Current (Max),A,98.88
932291,Fairways Leama,2024-01-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,83.88
932291,Fairways Leama,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (Min),A,70.12
932291,Fairways Leama,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (Max),A,105.88
932291,Fairways Leama,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
932291,Fairways Leama,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (Min),A,114.25
932291,Fairways Leama,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (Max),A,154.0
932291,Fairways Leama,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.12
932291,Fairways Leama,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (Min),A,146.88
932291,Fairways Leama,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (Max),A,181.5
932291,Fairways Leama,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.12
932291,Fairways Leama,2024-01-20T03:00:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T03:00:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.62
932291,Fairways Leama,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.0
932291,Fairways Leama,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.25
932291,Fairways Leama,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81741
932291,Fairways Leama,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95944
932291,Fairways Leama,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97119
932291,Fairways Leama,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
932291,Fairways Leama,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
932291,Fairways Leama,2024-01-20T02:50:00.000+00:00,feeder,4,N Current (Min),A,29.0
932291,Fairways Leama,2024-01-20T02:50:00.000+00:00,feeder,4,N Current (Max),A,64.62
932291,Fairways Leama,2024-01-20T02:50:00.000+00:00,feeder,4,N Current (RMS),A,49.0
932291,Fairways Leama,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,13.25
932291,Fairways Leama,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,29.12
932291,Fairways Leama,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.62
932291,Fairways Leama,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,48.0
932291,Fairways Leama,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,73.25
932291,Fairways Leama,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.88
932291,Fairways Leama,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,49.62
932291,Fairways Leama,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,84.38
932291,Fairways Leama,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,68.88
932291,Fairways Leama,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-43.25
932291,Fairways Leama,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.5
932291,Fairways Leama,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.19
932291,Fairways Leama,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.69274
932291,Fairways Leama,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85595
932291,Fairways Leama,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96811
932291,Fairways Leama,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-20T02:50:00.000+00:00,feeder,3,N Current (Min),A,8.0
932291,Fairways Leama,2024-01-20T02:50:00.000+00:00,feeder,3,N Current (Max),A,14.62
932291,Fairways Leama,2024-01-20T02:50:00.000+00:00,feeder,3,N Current (RMS),A,10.38
932291,Fairways Leama,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
932291,Fairways Leama,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,7.38
932291,Fairways Leama,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
932291,Fairways Leama,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
932291,Fairways Leama,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,13.25
932291,Fairways Leama,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.62
932291,Fairways Leama,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,9.75
932291,Fairways Leama,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,19.25
932291,Fairways Leama,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
932291,Fairways Leama,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.5
932291,Fairways Leama,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.56
932291,Fairways Leama,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.31
932291,Fairways Leama,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97281
932291,Fairways Leama,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91705
932291,Fairways Leama,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97745
932291,Fairways Leama,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
932291,Fairways Leama,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
932291,Fairways Leama,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
932291,Fairways Leama,2024-01-20T02:50:00.000+00:00,feeder,2,N Current (Min),A,33.38
932291,Fairways Leama,2024-01-20T02:50:00.000+00:00,feeder,2,N Current (Max),A,77.0
932291,Fairways Leama,2024-01-20T02:50:00.000+00:00,feeder,2,N Current (RMS),A,62.75
932291,Fairways Leama,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,41.88
932291,Fairways Leama,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,55.25
932291,Fairways Leama,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.12
932291,Fairways Leama,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.62
932291,Fairways Leama,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,41.38
932291,Fairways Leama,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.75
932291,Fairways Leama,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,64.62
932291,Fairways Leama,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,104.62
932291,Fairways Leama,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,92.0
932291,Fairways Leama,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.56
932291,Fairways Leama,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.75
932291,Fairways Leama,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.69
932291,Fairways Leama,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93042
932291,Fairways Leama,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96777
932291,Fairways Leama,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84796
932291,Fairways Leama,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
932291,Fairways Leama,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
932291,Fairways Leama,2024-01-20T02:50:00.000+00:00,feeder,1,N Current (Min),A,40.88
932291,Fairways Leama,2024-01-20T02:50:00.000+00:00,feeder,1,N Current (Max),A,34.0
932291,Fairways Leama,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
932291,Fairways Leama,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,33.12
932291,Fairways Leama,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.38
932291,Fairways Leama,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,42.12
932291,Fairways Leama,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,50.5
932291,Fairways Leama,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.38
932291,Fairways Leama,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
932291,Fairways Leama,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,13.88
932291,Fairways Leama,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.25
932291,Fairways Leama,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.66
932291,Fairways Leama,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.78
932291,Fairways Leama,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
932291,Fairways Leama,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.61
932291,Fairways Leama,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.95
932291,Fairways Leama,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
932291,Fairways Leama,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.91
932291,Fairways Leama,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.16
932291,Fairways Leama,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
932291,Fairways Leama,2024-01-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
932291,Fairways Leama,2024-01-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
932291,Fairways Leama,2024-01-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
932291,Fairways Leama,2024-01-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
932291,Fairways Leama,2024-01-20T02:50:00.000+00:00,busbar,,N Current (Min),A,69.5
932291,Fairways Leama,2024-01-20T02:50:00.000+00:00,busbar,,N Current (Max),A,120.25
932291,Fairways Leama,2024-01-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,98.0
932291,Fairways Leama,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (Min),A,70.5
932291,Fairways Leama,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (Max),A,111.38
932291,Fairways Leama,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.12
932291,Fairways Leama,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (Min),A,115.88
932291,Fairways Leama,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (Max),A,150.5
932291,Fairways Leama,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.25
932291,Fairways Leama,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (Min),A,154.88
932291,Fairways Leama,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (Max),A,204.88
932291,Fairways Leama,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.38
932291,Fairways Leama,2024-01-20T02:50:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T02:50:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-33.37
932291,Fairways Leama,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.56
932291,Fairways Leama,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.63
932291,Fairways Leama,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83673
932291,Fairways Leama,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95303
932291,Fairways Leama,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97247
932291,Fairways Leama,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
932291,Fairways Leama,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
932291,Fairways Leama,2024-01-20T02:40:00.000+00:00,feeder,4,N Current (Min),A,33.5
932291,Fairways Leama,2024-01-20T02:40:00.000+00:00,feeder,4,N Current (Max),A,69.25
932291,Fairways Leama,2024-01-20T02:40:00.000+00:00,feeder,4,N Current (RMS),A,51.5
932291,Fairways Leama,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,13.25
932291,Fairways Leama,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,31.0
932291,Fairways Leama,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.88
932291,Fairways Leama,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,48.12
932291,Fairways Leama,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,63.0
932291,Fairways Leama,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.38
932291,Fairways Leama,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,56.25
932291,Fairways Leama,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,87.38
932291,Fairways Leama,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,69.88
932291,Fairways Leama,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-37.13
932291,Fairways Leama,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.13
932291,Fairways Leama,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.81
932291,Fairways Leama,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81616
932291,Fairways Leama,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98636
932291,Fairways Leama,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88513
932291,Fairways Leama,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
932291,Fairways Leama,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
932291,Fairways Leama,2024-01-20T02:40:00.000+00:00,feeder,3,N Current (Min),A,4.75
932291,Fairways Leama,2024-01-20T02:40:00.000+00:00,feeder,3,N Current (Max),A,17.5
932291,Fairways Leama,2024-01-20T02:40:00.000+00:00,feeder,3,N Current (RMS),A,7.88
932291,Fairways Leama,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
932291,Fairways Leama,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,15.75
932291,Fairways Leama,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.38
932291,Fairways Leama,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.5
932291,Fairways Leama,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,29.0
932291,Fairways Leama,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
932291,Fairways Leama,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
932291,Fairways Leama,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,24.5
932291,Fairways Leama,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.88
932291,Fairways Leama,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.87
932291,Fairways Leama,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.06
932291,Fairways Leama,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.31
932291,Fairways Leama,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96707
932291,Fairways Leama,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92416
932291,Fairways Leama,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97583
932291,Fairways Leama,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
932291,Fairways Leama,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
932291,Fairways Leama,2024-01-20T02:40:00.000+00:00,feeder,2,N Current (Min),A,41.0
932291,Fairways Leama,2024-01-20T02:40:00.000+00:00,feeder,2,N Current (Max),A,67.5
932291,Fairways Leama,2024-01-20T02:40:00.000+00:00,feeder,2,N Current (RMS),A,56.62
932291,Fairways Leama,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,40.5
932291,Fairways Leama,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,50.0
932291,Fairways Leama,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.88
932291,Fairways Leama,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.75
932291,Fairways Leama,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,39.25
932291,Fairways Leama,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.38
932291,Fairways Leama,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,79.5
932291,Fairways Leama,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,95.62
932291,Fairways Leama,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,86.0
932291,Fairways Leama,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.0
932291,Fairways Leama,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.5
932291,Fairways Leama,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.06
932291,Fairways Leama,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92822
932291,Fairways Leama,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97226
932291,Fairways Leama,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81787
932291,Fairways Leama,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
932291,Fairways Leama,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
932291,Fairways Leama,2024-01-20T02:40:00.000+00:00,feeder,1,N Current (Min),A,43.62
932291,Fairways Leama,2024-01-20T02:40:00.000+00:00,feeder,1,N Current (Max),A,35.75
932291,Fairways Leama,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
932291,Fairways Leama,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,27.75
932291,Fairways Leama,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.38
932291,Fairways Leama,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,42.62
932291,Fairways Leama,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,50.75
932291,Fairways Leama,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.88
932291,Fairways Leama,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
932291,Fairways Leama,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,17.38
932291,Fairways Leama,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.88
932291,Fairways Leama,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.67
932291,Fairways Leama,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.48
932291,Fairways Leama,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
932291,Fairways Leama,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.55
932291,Fairways Leama,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.41
932291,Fairways Leama,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
932291,Fairways Leama,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.98
932291,Fairways Leama,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.73
932291,Fairways Leama,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
932291,Fairways Leama,2024-01-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
932291,Fairways Leama,2024-01-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
932291,Fairways Leama,2024-01-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
932291,Fairways Leama,2024-01-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
932291,Fairways Leama,2024-01-20T02:40:00.000+00:00,busbar,,N Current (Min),A,67.12
932291,Fairways Leama,2024-01-20T02:40:00.000+00:00,busbar,,N Current (Max),A,103.62
932291,Fairways Leama,2024-01-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,88.0
932291,Fairways Leama,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (Min),A,70.5
932291,Fairways Leama,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (Max),A,105.75
932291,Fairways Leama,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.62
932291,Fairways Leama,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (Min),A,126.62
932291,Fairways Leama,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (Max),A,151.75
932291,Fairways Leama,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.88
932291,Fairways Leama,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (Min),A,161.0
932291,Fairways Leama,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (Max),A,194.12
932291,Fairways Leama,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.88
932291,Fairways Leama,2024-01-20T02:40:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T02:40:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.81
932291,Fairways Leama,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.69
932291,Fairways Leama,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.94
932291,Fairways Leama,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83758
932291,Fairways Leama,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8309
932291,Fairways Leama,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95706
932291,Fairways Leama,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
932291,Fairways Leama,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
932291,Fairways Leama,2024-01-20T02:30:00.000+00:00,feeder,4,N Current (Min),A,29.12
932291,Fairways Leama,2024-01-20T02:30:00.000+00:00,feeder,4,N Current (Max),A,65.12
932291,Fairways Leama,2024-01-20T02:30:00.000+00:00,feeder,4,N Current (RMS),A,42.0
932291,Fairways Leama,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,13.38
932291,Fairways Leama,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,35.0
932291,Fairways Leama,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.62
932291,Fairways Leama,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,22.38
932291,Fairways Leama,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,59.0
932291,Fairways Leama,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.25
932291,Fairways Leama,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,46.62
932291,Fairways Leama,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,75.75
932291,Fairways Leama,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.25
932291,Fairways Leama,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.25
932291,Fairways Leama,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.56
932291,Fairways Leama,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.69
932291,Fairways Leama,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96759
932291,Fairways Leama,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99753
932291,Fairways Leama,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97058
932291,Fairways Leama,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-20T02:30:00.000+00:00,feeder,3,N Current (Min),A,6.5
932291,Fairways Leama,2024-01-20T02:30:00.000+00:00,feeder,3,N Current (Max),A,16.88
932291,Fairways Leama,2024-01-20T02:30:00.000+00:00,feeder,3,N Current (RMS),A,8.75
932291,Fairways Leama,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.25
932291,Fairways Leama,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,17.12
932291,Fairways Leama,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
932291,Fairways Leama,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,18.75
932291,Fairways Leama,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,29.12
932291,Fairways Leama,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
932291,Fairways Leama,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,13.75
932291,Fairways Leama,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,21.5
932291,Fairways Leama,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
932291,Fairways Leama,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.63
932291,Fairways Leama,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.87
932291,Fairways Leama,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.06
932291,Fairways Leama,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96643
932291,Fairways Leama,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93057
932291,Fairways Leama,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97516
932291,Fairways Leama,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
932291,Fairways Leama,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
932291,Fairways Leama,2024-01-20T02:30:00.000+00:00,feeder,2,N Current (Min),A,41.0
932291,Fairways Leama,2024-01-20T02:30:00.000+00:00,feeder,2,N Current (Max),A,68.62
932291,Fairways Leama,2024-01-20T02:30:00.000+00:00,feeder,2,N Current (RMS),A,55.5
932291,Fairways Leama,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,41.25
932291,Fairways Leama,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,53.12
932291,Fairways Leama,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
932291,Fairways Leama,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,20.62
932291,Fairways Leama,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,39.62
932291,Fairways Leama,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.38
932291,Fairways Leama,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,80.75
932291,Fairways Leama,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,96.88
932291,Fairways Leama,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,85.0
932291,Fairways Leama,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.19
932291,Fairways Leama,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.94
932291,Fairways Leama,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.19
932291,Fairways Leama,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92602
932291,Fairways Leama,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97522
932291,Fairways Leama,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80072
932291,Fairways Leama,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
932291,Fairways Leama,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
932291,Fairways Leama,2024-01-20T02:30:00.000+00:00,feeder,1,N Current (Min),A,44.75
932291,Fairways Leama,2024-01-20T02:30:00.000+00:00,feeder,1,N Current (Max),A,35.25
932291,Fairways Leama,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.88
932291,Fairways Leama,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,22.88
932291,Fairways Leama,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.62
932291,Fairways Leama,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,42.75
932291,Fairways Leama,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,51.5
932291,Fairways Leama,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.12
932291,Fairways Leama,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
932291,Fairways Leama,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,11.62
932291,Fairways Leama,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.25
932291,Fairways Leama,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.72
932291,Fairways Leama,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.5
932291,Fairways Leama,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
932291,Fairways Leama,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.94
932291,Fairways Leama,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.58
932291,Fairways Leama,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
932291,Fairways Leama,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.23
932291,Fairways Leama,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
932291,Fairways Leama,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
932291,Fairways Leama,2024-01-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
932291,Fairways Leama,2024-01-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
932291,Fairways Leama,2024-01-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
932291,Fairways Leama,2024-01-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
932291,Fairways Leama,2024-01-20T02:30:00.000+00:00,busbar,,N Current (Min),A,60.75
932291,Fairways Leama,2024-01-20T02:30:00.000+00:00,busbar,,N Current (Max),A,94.12
932291,Fairways Leama,2024-01-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,76.62
932291,Fairways Leama,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (Min),A,84.0
932291,Fairways Leama,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (Max),A,113.75
932291,Fairways Leama,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
932291,Fairways Leama,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (Min),A,104.88
932291,Fairways Leama,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (Max),A,157.5
932291,Fairways Leama,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.25
932291,Fairways Leama,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (Min),A,153.75
932291,Fairways Leama,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (Max),A,182.0
932291,Fairways Leama,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.62
932291,Fairways Leama,2024-01-20T02:30:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T02:30:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.62
932291,Fairways Leama,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.56
932291,Fairways Leama,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.25
932291,Fairways Leama,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80096
932291,Fairways Leama,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96435
932291,Fairways Leama,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95508
932291,Fairways Leama,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
932291,Fairways Leama,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
932291,Fairways Leama,2024-01-20T02:20:00.000+00:00,feeder,4,N Current (Min),A,22.75
932291,Fairways Leama,2024-01-20T02:20:00.000+00:00,feeder,4,N Current (Max),A,49.88
932291,Fairways Leama,2024-01-20T02:20:00.000+00:00,feeder,4,N Current (RMS),A,37.88
932291,Fairways Leama,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,14.12
932291,Fairways Leama,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,31.88
932291,Fairways Leama,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.25
932291,Fairways Leama,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,49.88
932291,Fairways Leama,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,66.62
932291,Fairways Leama,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.75
932291,Fairways Leama,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,45.75
932291,Fairways Leama,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,71.62
932291,Fairways Leama,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,56.88
932291,Fairways Leama,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.75
932291,Fairways Leama,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.69
932291,Fairways Leama,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.5
932291,Fairways Leama,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89004
932291,Fairways Leama,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93365
932291,Fairways Leama,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90112
932291,Fairways Leama,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
932291,Fairways Leama,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-20T02:20:00.000+00:00,feeder,3,N Current (Min),A,6.25
932291,Fairways Leama,2024-01-20T02:20:00.000+00:00,feeder,3,N Current (Max),A,20.5
932291,Fairways Leama,2024-01-20T02:20:00.000+00:00,feeder,3,N Current (RMS),A,10.62
932291,Fairways Leama,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.38
932291,Fairways Leama,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,17.88
932291,Fairways Leama,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
932291,Fairways Leama,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
932291,Fairways Leama,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,26.0
932291,Fairways Leama,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.88
932291,Fairways Leama,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
