Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932291,Fairways Leama,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,21.38
932291,Fairways Leama,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
932291,Fairways Leama,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.56
932291,Fairways Leama,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.5
932291,Fairways Leama,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.06
932291,Fairways Leama,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96826
932291,Fairways Leama,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92795
932291,Fairways Leama,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96414
932291,Fairways Leama,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
932291,Fairways Leama,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
932291,Fairways Leama,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
932291,Fairways Leama,2024-01-20T02:20:00.000+00:00,feeder,2,N Current (Min),A,24.12
932291,Fairways Leama,2024-01-20T02:20:00.000+00:00,feeder,2,N Current (Max),A,61.12
932291,Fairways Leama,2024-01-20T02:20:00.000+00:00,feeder,2,N Current (RMS),A,47.12
932291,Fairways Leama,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,41.25
932291,Fairways Leama,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,54.12
932291,Fairways Leama,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.88
932291,Fairways Leama,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,20.5
932291,Fairways Leama,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,55.25
932291,Fairways Leama,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
932291,Fairways Leama,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,70.88
932291,Fairways Leama,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,87.62
932291,Fairways Leama,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,74.38
932291,Fairways Leama,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.44
932291,Fairways Leama,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.13
932291,Fairways Leama,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.56
932291,Fairways Leama,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93344
932291,Fairways Leama,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97797
932291,Fairways Leama,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83835
932291,Fairways Leama,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
932291,Fairways Leama,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
932291,Fairways Leama,2024-01-20T02:20:00.000+00:00,feeder,1,N Current (Min),A,38.12
932291,Fairways Leama,2024-01-20T02:20:00.000+00:00,feeder,1,N Current (Max),A,34.38
932291,Fairways Leama,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.62
932291,Fairways Leama,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,23.25
932291,Fairways Leama,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
932291,Fairways Leama,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,43.12
932291,Fairways Leama,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,49.88
932291,Fairways Leama,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
932291,Fairways Leama,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
932291,Fairways Leama,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,18.0
932291,Fairways Leama,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
932291,Fairways Leama,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.77
932291,Fairways Leama,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.41
932291,Fairways Leama,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
932291,Fairways Leama,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.47
932291,Fairways Leama,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.42
932291,Fairways Leama,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
932291,Fairways Leama,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.78
932291,Fairways Leama,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.86
932291,Fairways Leama,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
932291,Fairways Leama,2024-01-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
932291,Fairways Leama,2024-01-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
932291,Fairways Leama,2024-01-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
932291,Fairways Leama,2024-01-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
932291,Fairways Leama,2024-01-20T02:20:00.000+00:00,busbar,,N Current (Min),A,51.38
932291,Fairways Leama,2024-01-20T02:20:00.000+00:00,busbar,,N Current (Max),A,86.75
932291,Fairways Leama,2024-01-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
932291,Fairways Leama,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (Min),A,76.0
932291,Fairways Leama,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (Max),A,107.62
932291,Fairways Leama,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
932291,Fairways Leama,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (Min),A,118.38
932291,Fairways Leama,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (Max),A,162.38
932291,Fairways Leama,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.62
932291,Fairways Leama,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (Min),A,141.5
932291,Fairways Leama,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (Max),A,172.38
932291,Fairways Leama,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
932291,Fairways Leama,2024-01-20T02:20:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T02:20:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-41.69
932291,Fairways Leama,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.0
932291,Fairways Leama,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.13
932291,Fairways Leama,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.78189
932291,Fairways Leama,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96271
932291,Fairways Leama,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96249
932291,Fairways Leama,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
932291,Fairways Leama,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
932291,Fairways Leama,2024-01-20T02:10:00.000+00:00,feeder,4,N Current (Min),A,29.38
932291,Fairways Leama,2024-01-20T02:10:00.000+00:00,feeder,4,N Current (Max),A,52.38
932291,Fairways Leama,2024-01-20T02:10:00.000+00:00,feeder,4,N Current (RMS),A,42.25
932291,Fairways Leama,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,14.0
932291,Fairways Leama,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,35.12
932291,Fairways Leama,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
932291,Fairways Leama,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,49.88
932291,Fairways Leama,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,61.38
932291,Fairways Leama,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.38
932291,Fairways Leama,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,46.5
932291,Fairways Leama,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,77.75
932291,Fairways Leama,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,58.62
932291,Fairways Leama,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.44
932291,Fairways Leama,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.13
932291,Fairways Leama,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.31
932291,Fairways Leama,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85788
932291,Fairways Leama,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81918
932291,Fairways Leama,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96655
932291,Fairways Leama,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-20T02:10:00.000+00:00,feeder,3,N Current (Min),A,8.75
932291,Fairways Leama,2024-01-20T02:10:00.000+00:00,feeder,3,N Current (Max),A,16.75
932291,Fairways Leama,2024-01-20T02:10:00.000+00:00,feeder,3,N Current (RMS),A,10.0
932291,Fairways Leama,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.38
932291,Fairways Leama,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,17.25
932291,Fairways Leama,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.12
932291,Fairways Leama,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
932291,Fairways Leama,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,4.62
932291,Fairways Leama,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.75
932291,Fairways Leama,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.88
932291,Fairways Leama,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,22.38
932291,Fairways Leama,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
932291,Fairways Leama,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.69
932291,Fairways Leama,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.87
932291,Fairways Leama,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.94
932291,Fairways Leama,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96759
932291,Fairways Leama,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92712
932291,Fairways Leama,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96823
932291,Fairways Leama,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
932291,Fairways Leama,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
932291,Fairways Leama,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
932291,Fairways Leama,2024-01-20T02:10:00.000+00:00,feeder,2,N Current (Min),A,33.0
932291,Fairways Leama,2024-01-20T02:10:00.000+00:00,feeder,2,N Current (Max),A,58.0
932291,Fairways Leama,2024-01-20T02:10:00.000+00:00,feeder,2,N Current (RMS),A,48.25
932291,Fairways Leama,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,40.88
932291,Fairways Leama,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,54.12
932291,Fairways Leama,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
932291,Fairways Leama,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,21.5
932291,Fairways Leama,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,43.25
932291,Fairways Leama,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.25
932291,Fairways Leama,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,72.75
932291,Fairways Leama,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,87.38
932291,Fairways Leama,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,76.75
932291,Fairways Leama,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.75
932291,Fairways Leama,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.5
932291,Fairways Leama,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.06
932291,Fairways Leama,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94055
932291,Fairways Leama,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96921
932291,Fairways Leama,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85025
932291,Fairways Leama,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
932291,Fairways Leama,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
932291,Fairways Leama,2024-01-20T02:10:00.000+00:00,feeder,1,N Current (Min),A,50.5
932291,Fairways Leama,2024-01-20T02:10:00.000+00:00,feeder,1,N Current (Max),A,36.12
932291,Fairways Leama,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.88
932291,Fairways Leama,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,30.25
932291,Fairways Leama,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.12
932291,Fairways Leama,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,20.88
932291,Fairways Leama,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,60.62
932291,Fairways Leama,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.75
932291,Fairways Leama,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
932291,Fairways Leama,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,15.5
932291,Fairways Leama,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.38
932291,Fairways Leama,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.69
932291,Fairways Leama,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.2
932291,Fairways Leama,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
932291,Fairways Leama,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.83
932291,Fairways Leama,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.34
932291,Fairways Leama,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
932291,Fairways Leama,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.84
932291,Fairways Leama,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.67
932291,Fairways Leama,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
932291,Fairways Leama,2024-01-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
932291,Fairways Leama,2024-01-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
932291,Fairways Leama,2024-01-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
932291,Fairways Leama,2024-01-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
932291,Fairways Leama,2024-01-20T02:10:00.000+00:00,busbar,,N Current (Min),A,62.25
932291,Fairways Leama,2024-01-20T02:10:00.000+00:00,busbar,,N Current (Max),A,91.75
932291,Fairways Leama,2024-01-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,75.62
932291,Fairways Leama,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (Min),A,79.88
932291,Fairways Leama,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (Max),A,101.62
932291,Fairways Leama,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.38
932291,Fairways Leama,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (Min),A,102.25
932291,Fairways Leama,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (Max),A,150.38
932291,Fairways Leama,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.62
932291,Fairways Leama,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (Min),A,144.62
932291,Fairways Leama,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (Max),A,176.38
932291,Fairways Leama,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.25
932291,Fairways Leama,2024-01-20T02:10:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T02:10:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.94
932291,Fairways Leama,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.37
932291,Fairways Leama,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.44
932291,Fairways Leama,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93762
932291,Fairways Leama,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96197
932291,Fairways Leama,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9751
932291,Fairways Leama,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
932291,Fairways Leama,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
932291,Fairways Leama,2024-01-20T02:00:00.000+00:00,feeder,4,N Current (Min),A,33.12
932291,Fairways Leama,2024-01-20T02:00:00.000+00:00,feeder,4,N Current (Max),A,53.88
932291,Fairways Leama,2024-01-20T02:00:00.000+00:00,feeder,4,N Current (RMS),A,42.75
932291,Fairways Leama,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,14.5
932291,Fairways Leama,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,42.0
932291,Fairways Leama,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
932291,Fairways Leama,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,50.12
932291,Fairways Leama,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,65.62
932291,Fairways Leama,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.75
932291,Fairways Leama,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,61.5
932291,Fairways Leama,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,82.0
932291,Fairways Leama,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,69.12
932291,Fairways Leama,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.31
932291,Fairways Leama,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.0
932291,Fairways Leama,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.31
932291,Fairways Leama,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81134
932291,Fairways Leama,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82763
932291,Fairways Leama,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94485
932291,Fairways Leama,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-20T02:00:00.000+00:00,feeder,3,N Current (Min),A,5.0
932291,Fairways Leama,2024-01-20T02:00:00.000+00:00,feeder,3,N Current (Max),A,18.88
932291,Fairways Leama,2024-01-20T02:00:00.000+00:00,feeder,3,N Current (RMS),A,10.12
932291,Fairways Leama,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.88
932291,Fairways Leama,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,13.88
932291,Fairways Leama,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.75
932291,Fairways Leama,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
932291,Fairways Leama,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,12.0
932291,Fairways Leama,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.88
932291,Fairways Leama,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
932291,Fairways Leama,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,24.75
932291,Fairways Leama,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.88
932291,Fairways Leama,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.19
932291,Fairways Leama,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.56
932291,Fairways Leama,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.69
932291,Fairways Leama,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96469
932291,Fairways Leama,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92197
932291,Fairways Leama,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97827
932291,Fairways Leama,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
932291,Fairways Leama,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
932291,Fairways Leama,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
932291,Fairways Leama,2024-01-20T02:00:00.000+00:00,feeder,2,N Current (Min),A,31.88
932291,Fairways Leama,2024-01-20T02:00:00.000+00:00,feeder,2,N Current (Max),A,71.25
932291,Fairways Leama,2024-01-20T02:00:00.000+00:00,feeder,2,N Current (RMS),A,54.62
932291,Fairways Leama,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,40.62
932291,Fairways Leama,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,52.5
932291,Fairways Leama,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
932291,Fairways Leama,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,21.5
932291,Fairways Leama,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,46.25
932291,Fairways Leama,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.38
932291,Fairways Leama,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,77.0
932291,Fairways Leama,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,104.5
932291,Fairways Leama,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,84.62
932291,Fairways Leama,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.94
932291,Fairways Leama,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.31
932291,Fairways Leama,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.25
932291,Fairways Leama,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94092
932291,Fairways Leama,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.76458
932291,Fairways Leama,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83709
932291,Fairways Leama,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
932291,Fairways Leama,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
932291,Fairways Leama,2024-01-20T02:00:00.000+00:00,feeder,1,N Current (Min),A,20.5
932291,Fairways Leama,2024-01-20T02:00:00.000+00:00,feeder,1,N Current (Max),A,11.25
932291,Fairways Leama,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.75
932291,Fairways Leama,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,31.5
932291,Fairways Leama,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
932291,Fairways Leama,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,13.5
932291,Fairways Leama,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,23.75
932291,Fairways Leama,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.62
932291,Fairways Leama,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
932291,Fairways Leama,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,17.12
932291,Fairways Leama,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.12
932291,Fairways Leama,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.19
932291,Fairways Leama,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.31
932291,Fairways Leama,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
932291,Fairways Leama,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.72
932291,Fairways Leama,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.27
932291,Fairways Leama,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
932291,Fairways Leama,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.69
932291,Fairways Leama,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.52
932291,Fairways Leama,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
932291,Fairways Leama,2024-01-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
932291,Fairways Leama,2024-01-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
932291,Fairways Leama,2024-01-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
932291,Fairways Leama,2024-01-20T02:00:00.000+00:00,busbar,,N Current (Min),A,76.5
932291,Fairways Leama,2024-01-20T02:00:00.000+00:00,busbar,,N Current (Max),A,116.12
932291,Fairways Leama,2024-01-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,95.62
932291,Fairways Leama,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (Min),A,78.38
932291,Fairways Leama,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (Max),A,114.88
932291,Fairways Leama,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.25
932291,Fairways Leama,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (Min),A,89.38
932291,Fairways Leama,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (Max),A,122.88
932291,Fairways Leama,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.38
932291,Fairways Leama,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (Min),A,166.38
932291,Fairways Leama,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (Max),A,192.12
932291,Fairways Leama,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.12
932291,Fairways Leama,2024-01-20T02:00:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T02:00:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.94
932291,Fairways Leama,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.25
932291,Fairways Leama,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.19
932291,Fairways Leama,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95639
932291,Fairways Leama,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96811
932291,Fairways Leama,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97095
932291,Fairways Leama,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
932291,Fairways Leama,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
932291,Fairways Leama,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
932291,Fairways Leama,2024-01-20T01:50:00.000+00:00,feeder,4,N Current (Min),A,19.0
932291,Fairways Leama,2024-01-20T01:50:00.000+00:00,feeder,4,N Current (Max),A,50.12
932291,Fairways Leama,2024-01-20T01:50:00.000+00:00,feeder,4,N Current (RMS),A,33.75
932291,Fairways Leama,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,23.75
932291,Fairways Leama,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,45.5
932291,Fairways Leama,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
932291,Fairways Leama,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,55.5
932291,Fairways Leama,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,72.62
932291,Fairways Leama,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,59.88
932291,Fairways Leama,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,48.88
932291,Fairways Leama,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,79.5
932291,Fairways Leama,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,60.5
932291,Fairways Leama,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.75
932291,Fairways Leama,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.56
932291,Fairways Leama,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.37
932291,Fairways Leama,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78173
932291,Fairways Leama,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81143
932291,Fairways Leama,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91678
932291,Fairways Leama,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-20T01:50:00.000+00:00,feeder,3,N Current (Min),A,4.62
932291,Fairways Leama,2024-01-20T01:50:00.000+00:00,feeder,3,N Current (Max),A,15.25
932291,Fairways Leama,2024-01-20T01:50:00.000+00:00,feeder,3,N Current (RMS),A,8.62
932291,Fairways Leama,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
932291,Fairways Leama,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,12.5
932291,Fairways Leama,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.12
932291,Fairways Leama,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
932291,Fairways Leama,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,10.12
932291,Fairways Leama,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.12
932291,Fairways Leama,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
932291,Fairways Leama,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,20.25
932291,Fairways Leama,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
932291,Fairways Leama,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.63
932291,Fairways Leama,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.81
932291,Fairways Leama,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.5
932291,Fairways Leama,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96686
932291,Fairways Leama,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91495
932291,Fairways Leama,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97937
932291,Fairways Leama,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
932291,Fairways Leama,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
932291,Fairways Leama,2024-01-20T01:50:00.000+00:00,feeder,2,N Current (Min),A,28.62
932291,Fairways Leama,2024-01-20T01:50:00.000+00:00,feeder,2,N Current (Max),A,71.38
932291,Fairways Leama,2024-01-20T01:50:00.000+00:00,feeder,2,N Current (RMS),A,58.12
932291,Fairways Leama,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,40.38
932291,Fairways Leama,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,52.12
932291,Fairways Leama,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
932291,Fairways Leama,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,21.0
932291,Fairways Leama,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,45.5
932291,Fairways Leama,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.62
932291,Fairways Leama,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,59.62
932291,Fairways Leama,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,99.88
932291,Fairways Leama,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,87.62
932291,Fairways Leama,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.5
932291,Fairways Leama,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-44.31
932291,Fairways Leama,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.0
932291,Fairways Leama,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93082
932291,Fairways Leama,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84692
932291,Fairways Leama,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.77115
932291,Fairways Leama,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
932291,Fairways Leama,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
932291,Fairways Leama,2024-01-20T01:50:00.000+00:00,feeder,1,N Current (Min),A,41.25
932291,Fairways Leama,2024-01-20T01:50:00.000+00:00,feeder,1,N Current (Max),A,23.0
932291,Fairways Leama,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
932291,Fairways Leama,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,35.62
932291,Fairways Leama,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.75
932291,Fairways Leama,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,14.25
932291,Fairways Leama,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,52.25
932291,Fairways Leama,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
932291,Fairways Leama,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
932291,Fairways Leama,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,15.12
932291,Fairways Leama,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
932291,Fairways Leama,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.36
932291,Fairways Leama,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.33
932291,Fairways Leama,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
932291,Fairways Leama,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.55
932291,Fairways Leama,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.8
932291,Fairways Leama,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
932291,Fairways Leama,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.66
932291,Fairways Leama,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.81
932291,Fairways Leama,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
932291,Fairways Leama,2024-01-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
932291,Fairways Leama,2024-01-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
932291,Fairways Leama,2024-01-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
932291,Fairways Leama,2024-01-20T01:50:00.000+00:00,busbar,,N Current (Min),A,55.25
932291,Fairways Leama,2024-01-20T01:50:00.000+00:00,busbar,,N Current (Max),A,109.5
932291,Fairways Leama,2024-01-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,77.5
932291,Fairways Leama,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (Min),A,81.5
932291,Fairways Leama,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (Max),A,125.75
932291,Fairways Leama,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.12
932291,Fairways Leama,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (Min),A,94.75
932291,Fairways Leama,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (Max),A,152.25
932291,Fairways Leama,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
932291,Fairways Leama,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (Min),A,139.25
932291,Fairways Leama,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (Max),A,188.25
932291,Fairways Leama,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.62
932291,Fairways Leama,2024-01-20T01:50:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T01:50:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.12
932291,Fairways Leama,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.56
932291,Fairways Leama,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.69
932291,Fairways Leama,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96249
932291,Fairways Leama,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97458
932291,Fairways Leama,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9617
932291,Fairways Leama,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
932291,Fairways Leama,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
932291,Fairways Leama,2024-01-20T01:40:00.000+00:00,feeder,4,N Current (Min),A,18.0
932291,Fairways Leama,2024-01-20T01:40:00.000+00:00,feeder,4,N Current (Max),A,41.0
932291,Fairways Leama,2024-01-20T01:40:00.000+00:00,feeder,4,N Current (RMS),A,29.88
932291,Fairways Leama,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,24.5
932291,Fairways Leama,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,47.12
932291,Fairways Leama,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.5
932291,Fairways Leama,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,55.62
932291,Fairways Leama,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,72.75
932291,Fairways Leama,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,59.5
932291,Fairways Leama,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,45.88
932291,Fairways Leama,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,68.5
932291,Fairways Leama,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.62
932291,Fairways Leama,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.87
932291,Fairways Leama,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.0
932291,Fairways Leama,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.5
932291,Fairways Leama,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78112
932291,Fairways Leama,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80896
932291,Fairways Leama,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96423
932291,Fairways Leama,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-20T01:40:00.000+00:00,feeder,3,N Current (Min),A,7.75
932291,Fairways Leama,2024-01-20T01:40:00.000+00:00,feeder,3,N Current (Max),A,19.75
932291,Fairways Leama,2024-01-20T01:40:00.000+00:00,feeder,3,N Current (RMS),A,12.0
932291,Fairways Leama,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
932291,Fairways Leama,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,12.38
932291,Fairways Leama,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.88
932291,Fairways Leama,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
932291,Fairways Leama,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,10.62
932291,Fairways Leama,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.25
932291,Fairways Leama,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,13.88
932291,Fairways Leama,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,24.25
932291,Fairways Leama,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.75
932291,Fairways Leama,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.87
932291,Fairways Leama,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.06
