Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932291,Fairways Leama,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.81
932291,Fairways Leama,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97403
932291,Fairways Leama,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90756
932291,Fairways Leama,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97794
932291,Fairways Leama,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
932291,Fairways Leama,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
932291,Fairways Leama,2024-01-20T01:40:00.000+00:00,feeder,2,N Current (Min),A,35.38
932291,Fairways Leama,2024-01-20T01:40:00.000+00:00,feeder,2,N Current (Max),A,66.12
932291,Fairways Leama,2024-01-20T01:40:00.000+00:00,feeder,2,N Current (RMS),A,54.62
932291,Fairways Leama,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,43.12
932291,Fairways Leama,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,56.0
932291,Fairways Leama,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.75
932291,Fairways Leama,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.5
932291,Fairways Leama,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,41.0
932291,Fairways Leama,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.75
932291,Fairways Leama,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,76.5
932291,Fairways Leama,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,97.38
932291,Fairways Leama,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,82.38
932291,Fairways Leama,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.19
932291,Fairways Leama,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.44
932291,Fairways Leama,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-40.0
932291,Fairways Leama,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97711
932291,Fairways Leama,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95483
932291,Fairways Leama,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.72943
932291,Fairways Leama,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
932291,Fairways Leama,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
932291,Fairways Leama,2024-01-20T01:40:00.000+00:00,feeder,1,N Current (Min),A,47.62
932291,Fairways Leama,2024-01-20T01:40:00.000+00:00,feeder,1,N Current (Max),A,33.25
932291,Fairways Leama,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,20.5
932291,Fairways Leama,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,44.5
932291,Fairways Leama,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.88
932291,Fairways Leama,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,14.62
932291,Fairways Leama,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,58.62
932291,Fairways Leama,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.25
932291,Fairways Leama,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
932291,Fairways Leama,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,13.38
932291,Fairways Leama,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
932291,Fairways Leama,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.25
932291,Fairways Leama,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.86
932291,Fairways Leama,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
932291,Fairways Leama,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.48
932291,Fairways Leama,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.98
932291,Fairways Leama,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
932291,Fairways Leama,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.62
932291,Fairways Leama,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.09
932291,Fairways Leama,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
932291,Fairways Leama,2024-01-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
932291,Fairways Leama,2024-01-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
932291,Fairways Leama,2024-01-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
932291,Fairways Leama,2024-01-20T01:40:00.000+00:00,busbar,,N Current (Min),A,47.38
932291,Fairways Leama,2024-01-20T01:40:00.000+00:00,busbar,,N Current (Max),A,86.25
932291,Fairways Leama,2024-01-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,63.12
932291,Fairways Leama,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (Min),A,100.12
932291,Fairways Leama,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (Max),A,144.25
932291,Fairways Leama,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.38
932291,Fairways Leama,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (Min),A,102.38
932291,Fairways Leama,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (Max),A,150.0
932291,Fairways Leama,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.12
932291,Fairways Leama,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (Min),A,147.0
932291,Fairways Leama,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (Max),A,178.38
932291,Fairways Leama,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.62
932291,Fairways Leama,2024-01-20T01:40:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T01:40:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.13
932291,Fairways Leama,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.06
932291,Fairways Leama,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.44
932291,Fairways Leama,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95776
932291,Fairways Leama,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97308
932291,Fairways Leama,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95602
932291,Fairways Leama,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
932291,Fairways Leama,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
932291,Fairways Leama,2024-01-20T01:30:00.000+00:00,feeder,4,N Current (Min),A,19.38
932291,Fairways Leama,2024-01-20T01:30:00.000+00:00,feeder,4,N Current (Max),A,46.88
932291,Fairways Leama,2024-01-20T01:30:00.000+00:00,feeder,4,N Current (RMS),A,32.62
932291,Fairways Leama,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,24.75
932291,Fairways Leama,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,47.25
932291,Fairways Leama,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.62
932291,Fairways Leama,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,62.5
932291,Fairways Leama,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,77.5
932291,Fairways Leama,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,66.0
932291,Fairways Leama,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,46.88
932291,Fairways Leama,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,67.12
932291,Fairways Leama,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,53.38
932291,Fairways Leama,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.19
932291,Fairways Leama,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-38.63
932291,Fairways Leama,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.0
932291,Fairways Leama,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84469
932291,Fairways Leama,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.70144
932291,Fairways Leama,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97913
932291,Fairways Leama,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-20T01:30:00.000+00:00,feeder,3,N Current (Min),A,14.12
932291,Fairways Leama,2024-01-20T01:30:00.000+00:00,feeder,3,N Current (Max),A,23.88
932291,Fairways Leama,2024-01-20T01:30:00.000+00:00,feeder,3,N Current (RMS),A,17.5
932291,Fairways Leama,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
932291,Fairways Leama,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,10.25
932291,Fairways Leama,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.12
932291,Fairways Leama,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
932291,Fairways Leama,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,10.0
932291,Fairways Leama,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.12
932291,Fairways Leama,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,20.25
932291,Fairways Leama,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,29.38
932291,Fairways Leama,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
932291,Fairways Leama,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.75
932291,Fairways Leama,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.19
932291,Fairways Leama,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.0
932291,Fairways Leama,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9678
932291,Fairways Leama,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92306
932291,Fairways Leama,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97598
932291,Fairways Leama,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
932291,Fairways Leama,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
932291,Fairways Leama,2024-01-20T01:30:00.000+00:00,feeder,2,N Current (Min),A,37.38
932291,Fairways Leama,2024-01-20T01:30:00.000+00:00,feeder,2,N Current (Max),A,62.25
932291,Fairways Leama,2024-01-20T01:30:00.000+00:00,feeder,2,N Current (RMS),A,51.62
932291,Fairways Leama,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,42.5
932291,Fairways Leama,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,55.12
932291,Fairways Leama,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.25
932291,Fairways Leama,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,21.12
932291,Fairways Leama,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,45.62
932291,Fairways Leama,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
932291,Fairways Leama,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,76.12
932291,Fairways Leama,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,91.62
932291,Fairways Leama,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,80.75
932291,Fairways Leama,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.0
932291,Fairways Leama,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.31
932291,Fairways Leama,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.0
932291,Fairways Leama,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96646
932291,Fairways Leama,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93054
932291,Fairways Leama,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81366
932291,Fairways Leama,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
932291,Fairways Leama,2024-01-20T01:30:00.000+00:00,feeder,1,N Current (Min),A,28.62
932291,Fairways Leama,2024-01-20T01:30:00.000+00:00,feeder,1,N Current (Max),A,18.38
932291,Fairways Leama,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.88
932291,Fairways Leama,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,40.5
932291,Fairways Leama,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.62
932291,Fairways Leama,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.88
932291,Fairways Leama,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,33.88
932291,Fairways Leama,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.25
932291,Fairways Leama,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
932291,Fairways Leama,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,14.88
932291,Fairways Leama,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.38
932291,Fairways Leama,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.14
932291,Fairways Leama,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.0
932291,Fairways Leama,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
932291,Fairways Leama,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.55
932291,Fairways Leama,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.16
932291,Fairways Leama,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
932291,Fairways Leama,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.84
932291,Fairways Leama,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.48
932291,Fairways Leama,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
932291,Fairways Leama,2024-01-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
932291,Fairways Leama,2024-01-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
932291,Fairways Leama,2024-01-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
932291,Fairways Leama,2024-01-20T01:30:00.000+00:00,busbar,,N Current (Min),A,59.75
932291,Fairways Leama,2024-01-20T01:30:00.000+00:00,busbar,,N Current (Max),A,85.62
932291,Fairways Leama,2024-01-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,70.75
932291,Fairways Leama,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (Min),A,95.88
932291,Fairways Leama,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (Max),A,129.5
932291,Fairways Leama,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.38
932291,Fairways Leama,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (Min),A,103.38
932291,Fairways Leama,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (Max),A,142.5
932291,Fairways Leama,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.12
932291,Fairways Leama,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (Min),A,155.75
932291,Fairways Leama,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (Max),A,178.25
932291,Fairways Leama,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.75
932291,Fairways Leama,2024-01-20T01:30:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T01:30:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.13
932291,Fairways Leama,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.5
932291,Fairways Leama,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.44
932291,Fairways Leama,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95569
932291,Fairways Leama,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96994
932291,Fairways Leama,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97708
932291,Fairways Leama,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
932291,Fairways Leama,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
932291,Fairways Leama,2024-01-20T01:20:00.000+00:00,feeder,4,N Current (Min),A,29.75
932291,Fairways Leama,2024-01-20T01:20:00.000+00:00,feeder,4,N Current (Max),A,72.75
932291,Fairways Leama,2024-01-20T01:20:00.000+00:00,feeder,4,N Current (RMS),A,43.75
932291,Fairways Leama,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,24.62
932291,Fairways Leama,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,43.12
932291,Fairways Leama,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.12
932291,Fairways Leama,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,52.5
932291,Fairways Leama,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,72.12
932291,Fairways Leama,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,62.38
932291,Fairways Leama,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,53.38
932291,Fairways Leama,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,99.12
932291,Fairways Leama,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,72.25
932291,Fairways Leama,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.5
932291,Fairways Leama,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-41.56
932291,Fairways Leama,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.06
932291,Fairways Leama,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88205
932291,Fairways Leama,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.73315
932291,Fairways Leama,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95175
932291,Fairways Leama,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-20T01:20:00.000+00:00,feeder,3,N Current (Min),A,6.25
932291,Fairways Leama,2024-01-20T01:20:00.000+00:00,feeder,3,N Current (Max),A,41.75
932291,Fairways Leama,2024-01-20T01:20:00.000+00:00,feeder,3,N Current (RMS),A,16.75
932291,Fairways Leama,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.75
932291,Fairways Leama,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,11.5
932291,Fairways Leama,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.62
932291,Fairways Leama,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
932291,Fairways Leama,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,7.75
932291,Fairways Leama,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
932291,Fairways Leama,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.88
932291,Fairways Leama,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,48.62
932291,Fairways Leama,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.25
932291,Fairways Leama,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.63
932291,Fairways Leama,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.0
932291,Fairways Leama,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.13
932291,Fairways Leama,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96646
932291,Fairways Leama,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93924
932291,Fairways Leama,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97751
932291,Fairways Leama,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
932291,Fairways Leama,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
932291,Fairways Leama,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
932291,Fairways Leama,2024-01-20T01:20:00.000+00:00,feeder,2,N Current (Min),A,37.38
932291,Fairways Leama,2024-01-20T01:20:00.000+00:00,feeder,2,N Current (Max),A,61.62
932291,Fairways Leama,2024-01-20T01:20:00.000+00:00,feeder,2,N Current (RMS),A,50.88
932291,Fairways Leama,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,42.38
932291,Fairways Leama,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,50.38
932291,Fairways Leama,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.75
932291,Fairways Leama,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.12
932291,Fairways Leama,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,40.62
932291,Fairways Leama,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
932291,Fairways Leama,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,77.75
932291,Fairways Leama,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,93.12
932291,Fairways Leama,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,82.25
932291,Fairways Leama,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.13
932291,Fairways Leama,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.44
932291,Fairways Leama,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.56
932291,Fairways Leama,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98007
932291,Fairways Leama,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86374
932291,Fairways Leama,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90643
932291,Fairways Leama,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
932291,Fairways Leama,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-20T01:20:00.000+00:00,feeder,1,N Current (Min),A,21.62
932291,Fairways Leama,2024-01-20T01:20:00.000+00:00,feeder,1,N Current (Max),A,14.88
932291,Fairways Leama,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.88
932291,Fairways Leama,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,33.5
932291,Fairways Leama,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.12
932291,Fairways Leama,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.5
932291,Fairways Leama,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,26.5
932291,Fairways Leama,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.12
932291,Fairways Leama,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
932291,Fairways Leama,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,17.0
932291,Fairways Leama,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
932291,Fairways Leama,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.59
932291,Fairways Leama,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.89
932291,Fairways Leama,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
932291,Fairways Leama,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.02
932291,Fairways Leama,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.02
932291,Fairways Leama,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
932291,Fairways Leama,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.5
932291,Fairways Leama,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.44
932291,Fairways Leama,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
932291,Fairways Leama,2024-01-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
932291,Fairways Leama,2024-01-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
932291,Fairways Leama,2024-01-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
932291,Fairways Leama,2024-01-20T01:20:00.000+00:00,busbar,,N Current (Min),A,64.88
932291,Fairways Leama,2024-01-20T01:20:00.000+00:00,busbar,,N Current (Max),A,115.5
932291,Fairways Leama,2024-01-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,94.62
932291,Fairways Leama,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (Min),A,97.0
932291,Fairways Leama,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (Max),A,129.12
932291,Fairways Leama,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.25
932291,Fairways Leama,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (Min),A,96.25
932291,Fairways Leama,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (Max),A,133.62
932291,Fairways Leama,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.62
932291,Fairways Leama,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (Min),A,160.75
932291,Fairways Leama,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (Max),A,206.0
932291,Fairways Leama,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.25
932291,Fairways Leama,2024-01-20T01:20:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T01:20:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.69
932291,Fairways Leama,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.75
932291,Fairways Leama,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.0
932291,Fairways Leama,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95648
932291,Fairways Leama,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95944
932291,Fairways Leama,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97528
932291,Fairways Leama,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
932291,Fairways Leama,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
932291,Fairways Leama,2024-01-20T01:10:00.000+00:00,feeder,4,N Current (Min),A,19.62
932291,Fairways Leama,2024-01-20T01:10:00.000+00:00,feeder,4,N Current (Max),A,54.62
932291,Fairways Leama,2024-01-20T01:10:00.000+00:00,feeder,4,N Current (RMS),A,40.62
932291,Fairways Leama,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,24.5
932291,Fairways Leama,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,50.25
932291,Fairways Leama,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
932291,Fairways Leama,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,49.88
932291,Fairways Leama,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,69.62
932291,Fairways Leama,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,60.38
932291,Fairways Leama,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,48.88
932291,Fairways Leama,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,83.12
932291,Fairways Leama,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,67.75
932291,Fairways Leama,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.44
932291,Fairways Leama,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.87
932291,Fairways Leama,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.06
932291,Fairways Leama,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8656
932291,Fairways Leama,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77954
932291,Fairways Leama,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97815
932291,Fairways Leama,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-20T01:10:00.000+00:00,feeder,3,N Current (Min),A,13.62
932291,Fairways Leama,2024-01-20T01:10:00.000+00:00,feeder,3,N Current (Max),A,19.38
932291,Fairways Leama,2024-01-20T01:10:00.000+00:00,feeder,3,N Current (RMS),A,16.0
932291,Fairways Leama,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
932291,Fairways Leama,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,21.62
932291,Fairways Leama,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.88
932291,Fairways Leama,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
932291,Fairways Leama,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,5.75
932291,Fairways Leama,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.38
932291,Fairways Leama,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,20.5
932291,Fairways Leama,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,28.0
932291,Fairways Leama,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.12
932291,Fairways Leama,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.87
932291,Fairways Leama,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.13
932291,Fairways Leama,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.37
932291,Fairways Leama,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9754
932291,Fairways Leama,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93158
932291,Fairways Leama,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97787
932291,Fairways Leama,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
932291,Fairways Leama,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
932291,Fairways Leama,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
932291,Fairways Leama,2024-01-20T01:10:00.000+00:00,feeder,2,N Current (Min),A,30.12
932291,Fairways Leama,2024-01-20T01:10:00.000+00:00,feeder,2,N Current (Max),A,61.5
932291,Fairways Leama,2024-01-20T01:10:00.000+00:00,feeder,2,N Current (RMS),A,51.88
932291,Fairways Leama,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,46.38
932291,Fairways Leama,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,62.5
932291,Fairways Leama,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.25
932291,Fairways Leama,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.75
932291,Fairways Leama,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,52.5
932291,Fairways Leama,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.62
932291,Fairways Leama,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,77.38
932291,Fairways Leama,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,93.0
932291,Fairways Leama,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,83.5
932291,Fairways Leama,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
932291,Fairways Leama,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.0
932291,Fairways Leama,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.94
932291,Fairways Leama,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98614
932291,Fairways Leama,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82184
932291,Fairways Leama,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86905
932291,Fairways Leama,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
932291,Fairways Leama,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
932291,Fairways Leama,2024-01-20T01:10:00.000+00:00,feeder,1,N Current (Min),A,27.12
932291,Fairways Leama,2024-01-20T01:10:00.000+00:00,feeder,1,N Current (Max),A,16.88
932291,Fairways Leama,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,21.38
932291,Fairways Leama,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,39.25
932291,Fairways Leama,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
932291,Fairways Leama,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.38
932291,Fairways Leama,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,21.12
932291,Fairways Leama,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.12
932291,Fairways Leama,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
932291,Fairways Leama,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,23.5
932291,Fairways Leama,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.75
932291,Fairways Leama,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.0
932291,Fairways Leama,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.75
932291,Fairways Leama,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
932291,Fairways Leama,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.8
932291,Fairways Leama,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.58
932291,Fairways Leama,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
932291,Fairways Leama,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.64
932291,Fairways Leama,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.06
932291,Fairways Leama,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
932291,Fairways Leama,2024-01-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
932291,Fairways Leama,2024-01-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
932291,Fairways Leama,2024-01-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
932291,Fairways Leama,2024-01-20T01:10:00.000+00:00,busbar,,N Current (Min),A,68.5
932291,Fairways Leama,2024-01-20T01:10:00.000+00:00,busbar,,N Current (Max),A,122.25
932291,Fairways Leama,2024-01-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,91.25
932291,Fairways Leama,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (Min),A,107.0
932291,Fairways Leama,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (Max),A,150.0
932291,Fairways Leama,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.75
932291,Fairways Leama,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (Min),A,95.25
932291,Fairways Leama,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (Max),A,130.88
932291,Fairways Leama,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.62
932291,Fairways Leama,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (Min),A,164.38
932291,Fairways Leama,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (Max),A,209.5
932291,Fairways Leama,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.25
932291,Fairways Leama,2024-01-20T01:10:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T01:10:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.13
932291,Fairways Leama,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.69
932291,Fairways Leama,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.19
932291,Fairways Leama,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85953
932291,Fairways Leama,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96963
932291,Fairways Leama,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9621
932291,Fairways Leama,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
932291,Fairways Leama,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
932291,Fairways Leama,2024-01-20T01:00:00.000+00:00,feeder,4,N Current (Min),A,27.12
932291,Fairways Leama,2024-01-20T01:00:00.000+00:00,feeder,4,N Current (Max),A,55.25
932291,Fairways Leama,2024-01-20T01:00:00.000+00:00,feeder,4,N Current (RMS),A,43.38
932291,Fairways Leama,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,12.0
932291,Fairways Leama,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,27.5
932291,Fairways Leama,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.25
932291,Fairways Leama,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,49.88
932291,Fairways Leama,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,68.62
932291,Fairways Leama,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.12
932291,Fairways Leama,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,48.38
932291,Fairways Leama,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,67.0
932291,Fairways Leama,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.62
932291,Fairways Leama,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.37
932291,Fairways Leama,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.19
932291,Fairways Leama,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.19
932291,Fairways Leama,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87994
932291,Fairways Leama,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8265
932291,Fairways Leama,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96866
932291,Fairways Leama,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-20T01:00:00.000+00:00,feeder,3,N Current (Min),A,5.0
932291,Fairways Leama,2024-01-20T01:00:00.000+00:00,feeder,3,N Current (Max),A,19.25
932291,Fairways Leama,2024-01-20T01:00:00.000+00:00,feeder,3,N Current (RMS),A,12.25
932291,Fairways Leama,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.0
932291,Fairways Leama,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,23.75
932291,Fairways Leama,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.12
932291,Fairways Leama,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
932291,Fairways Leama,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,9.5
932291,Fairways Leama,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.12
932291,Fairways Leama,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
932291,Fairways Leama,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,24.75
932291,Fairways Leama,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.88
932291,Fairways Leama,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.69
932291,Fairways Leama,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.44
932291,Fairways Leama,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.25
932291,Fairways Leama,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97382
