Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932291,Fairways Leama,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91995
932291,Fairways Leama,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98572
932291,Fairways Leama,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
932291,Fairways Leama,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
932291,Fairways Leama,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
932291,Fairways Leama,2024-01-20T01:00:00.000+00:00,feeder,2,N Current (Min),A,45.5
932291,Fairways Leama,2024-01-20T01:00:00.000+00:00,feeder,2,N Current (Max),A,75.0
932291,Fairways Leama,2024-01-20T01:00:00.000+00:00,feeder,2,N Current (RMS),A,64.38
932291,Fairways Leama,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,43.62
932291,Fairways Leama,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,65.12
932291,Fairways Leama,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.25
932291,Fairways Leama,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,22.75
932291,Fairways Leama,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,48.0
932291,Fairways Leama,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
932291,Fairways Leama,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,86.0
932291,Fairways Leama,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,106.62
932291,Fairways Leama,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,97.62
932291,Fairways Leama,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.62
932291,Fairways Leama,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.5
932291,Fairways Leama,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.94
932291,Fairways Leama,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98477
932291,Fairways Leama,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83536
932291,Fairways Leama,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92172
932291,Fairways Leama,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
932291,Fairways Leama,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
932291,Fairways Leama,2024-01-20T01:00:00.000+00:00,feeder,1,N Current (Min),A,21.88
932291,Fairways Leama,2024-01-20T01:00:00.000+00:00,feeder,1,N Current (Max),A,12.5
932291,Fairways Leama,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.62
932291,Fairways Leama,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,34.62
932291,Fairways Leama,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.12
932291,Fairways Leama,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.5
932291,Fairways Leama,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,23.75
932291,Fairways Leama,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.12
932291,Fairways Leama,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
932291,Fairways Leama,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,20.12
932291,Fairways Leama,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
932291,Fairways Leama,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.17
932291,Fairways Leama,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.86
932291,Fairways Leama,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
932291,Fairways Leama,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.64
932291,Fairways Leama,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.38
932291,Fairways Leama,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
932291,Fairways Leama,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.58
932291,Fairways Leama,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.2
932291,Fairways Leama,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
932291,Fairways Leama,2024-01-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
932291,Fairways Leama,2024-01-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
932291,Fairways Leama,2024-01-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
932291,Fairways Leama,2024-01-20T01:00:00.000+00:00,busbar,,N Current (Min),A,80.0
932291,Fairways Leama,2024-01-20T01:00:00.000+00:00,busbar,,N Current (Max),A,114.0
932291,Fairways Leama,2024-01-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,98.5
932291,Fairways Leama,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (Min),A,89.12
932291,Fairways Leama,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (Max),A,117.25
932291,Fairways Leama,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.75
932291,Fairways Leama,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (Min),A,94.0
932291,Fairways Leama,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (Max),A,122.25
932291,Fairways Leama,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.38
932291,Fairways Leama,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (Min),A,167.38
932291,Fairways Leama,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (Max),A,196.88
932291,Fairways Leama,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.75
932291,Fairways Leama,2024-01-20T01:00:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T01:00:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.81
932291,Fairways Leama,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.5
932291,Fairways Leama,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.69
932291,Fairways Leama,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92264
932291,Fairways Leama,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96585
932291,Fairways Leama,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95523
932291,Fairways Leama,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
932291,Fairways Leama,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
932291,Fairways Leama,2024-01-20T00:50:00.000+00:00,feeder,4,N Current (Min),A,22.0
932291,Fairways Leama,2024-01-20T00:50:00.000+00:00,feeder,4,N Current (Max),A,48.75
932291,Fairways Leama,2024-01-20T00:50:00.000+00:00,feeder,4,N Current (RMS),A,36.25
932291,Fairways Leama,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,12.62
932291,Fairways Leama,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,33.88
932291,Fairways Leama,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.38
932291,Fairways Leama,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,34.25
932291,Fairways Leama,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,68.75
932291,Fairways Leama,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.62
932291,Fairways Leama,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,47.5
932291,Fairways Leama,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,65.25
932291,Fairways Leama,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.88
932291,Fairways Leama,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-39.87
932291,Fairways Leama,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.44
932291,Fairways Leama,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-31.25
932291,Fairways Leama,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.73327
932291,Fairways Leama,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76703
932291,Fairways Leama,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89786
932291,Fairways Leama,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-20T00:50:00.000+00:00,feeder,3,N Current (Min),A,4.88
932291,Fairways Leama,2024-01-20T00:50:00.000+00:00,feeder,3,N Current (Max),A,14.38
932291,Fairways Leama,2024-01-20T00:50:00.000+00:00,feeder,3,N Current (RMS),A,8.25
932291,Fairways Leama,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
932291,Fairways Leama,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,8.5
932291,Fairways Leama,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
932291,Fairways Leama,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
932291,Fairways Leama,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,19.62
932291,Fairways Leama,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.12
932291,Fairways Leama,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
932291,Fairways Leama,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,16.25
932291,Fairways Leama,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
932291,Fairways Leama,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.31
932291,Fairways Leama,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.19
932291,Fairways Leama,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.87
932291,Fairways Leama,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97537
932291,Fairways Leama,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92016
932291,Fairways Leama,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97983
932291,Fairways Leama,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
932291,Fairways Leama,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
932291,Fairways Leama,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
932291,Fairways Leama,2024-01-20T00:50:00.000+00:00,feeder,2,N Current (Min),A,30.25
932291,Fairways Leama,2024-01-20T00:50:00.000+00:00,feeder,2,N Current (Max),A,73.5
932291,Fairways Leama,2024-01-20T00:50:00.000+00:00,feeder,2,N Current (RMS),A,54.0
932291,Fairways Leama,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,44.62
932291,Fairways Leama,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,62.25
932291,Fairways Leama,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.88
932291,Fairways Leama,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,22.75
932291,Fairways Leama,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,39.88
932291,Fairways Leama,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.75
932291,Fairways Leama,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,61.62
932291,Fairways Leama,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,103.5
932291,Fairways Leama,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,84.75
932291,Fairways Leama,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
932291,Fairways Leama,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.06
932291,Fairways Leama,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
932291,Fairways Leama,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96628
932291,Fairways Leama,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83423
932291,Fairways Leama,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97638
932291,Fairways Leama,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
932291,Fairways Leama,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-20T00:50:00.000+00:00,feeder,1,N Current (Min),A,14.38
932291,Fairways Leama,2024-01-20T00:50:00.000+00:00,feeder,1,N Current (Max),A,10.5
932291,Fairways Leama,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.12
932291,Fairways Leama,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,26.25
932291,Fairways Leama,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.88
932291,Fairways Leama,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.62
932291,Fairways Leama,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,23.5
932291,Fairways Leama,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.12
932291,Fairways Leama,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.12
932291,Fairways Leama,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,22.12
932291,Fairways Leama,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
932291,Fairways Leama,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.69
932291,Fairways Leama,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.72
932291,Fairways Leama,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
932291,Fairways Leama,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.16
932291,Fairways Leama,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.98
932291,Fairways Leama,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
932291,Fairways Leama,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.06
932291,Fairways Leama,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.14
932291,Fairways Leama,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
932291,Fairways Leama,2024-01-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
932291,Fairways Leama,2024-01-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
932291,Fairways Leama,2024-01-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
932291,Fairways Leama,2024-01-20T00:50:00.000+00:00,busbar,,N Current (Min),A,61.62
932291,Fairways Leama,2024-01-20T00:50:00.000+00:00,busbar,,N Current (Max),A,104.88
932291,Fairways Leama,2024-01-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,86.62
932291,Fairways Leama,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (Min),A,85.75
932291,Fairways Leama,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (Max),A,114.5
932291,Fairways Leama,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.38
932291,Fairways Leama,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (Min),A,79.0
932291,Fairways Leama,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (Max),A,123.38
932291,Fairways Leama,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.38
932291,Fairways Leama,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (Min),A,135.75
932291,Fairways Leama,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (Max),A,180.25
932291,Fairways Leama,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.62
932291,Fairways Leama,2024-01-20T00:50:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T00:50:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.25
932291,Fairways Leama,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.56
932291,Fairways Leama,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.69
932291,Fairways Leama,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91092
932291,Fairways Leama,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94986
932291,Fairways Leama,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95294
932291,Fairways Leama,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
932291,Fairways Leama,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
932291,Fairways Leama,2024-01-20T00:40:00.000+00:00,feeder,4,N Current (Min),A,22.5
932291,Fairways Leama,2024-01-20T00:40:00.000+00:00,feeder,4,N Current (Max),A,48.5
932291,Fairways Leama,2024-01-20T00:40:00.000+00:00,feeder,4,N Current (RMS),A,36.62
932291,Fairways Leama,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.75
932291,Fairways Leama,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,44.5
932291,Fairways Leama,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.75
932291,Fairways Leama,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,27.25
932291,Fairways Leama,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,63.75
932291,Fairways Leama,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.5
932291,Fairways Leama,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,47.75
932291,Fairways Leama,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,64.38
932291,Fairways Leama,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.0
932291,Fairways Leama,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-37.94
932291,Fairways Leama,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
932291,Fairways Leama,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.0
932291,Fairways Leama,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80508
932291,Fairways Leama,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99747
932291,Fairways Leama,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95789
932291,Fairways Leama,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
932291,Fairways Leama,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-20T00:40:00.000+00:00,feeder,3,N Current (Min),A,13.12
932291,Fairways Leama,2024-01-20T00:40:00.000+00:00,feeder,3,N Current (Max),A,23.75
932291,Fairways Leama,2024-01-20T00:40:00.000+00:00,feeder,3,N Current (RMS),A,20.75
932291,Fairways Leama,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
932291,Fairways Leama,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,11.75
932291,Fairways Leama,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
932291,Fairways Leama,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,19.0
932291,Fairways Leama,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,29.88
932291,Fairways Leama,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.38
932291,Fairways Leama,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,13.75
932291,Fairways Leama,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,24.25
932291,Fairways Leama,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.12
932291,Fairways Leama,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.0
932291,Fairways Leama,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.0
932291,Fairways Leama,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.44
932291,Fairways Leama,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9783
932291,Fairways Leama,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92709
932291,Fairways Leama,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97891
932291,Fairways Leama,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
932291,Fairways Leama,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
932291,Fairways Leama,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
932291,Fairways Leama,2024-01-20T00:40:00.000+00:00,feeder,2,N Current (Min),A,34.0
932291,Fairways Leama,2024-01-20T00:40:00.000+00:00,feeder,2,N Current (Max),A,66.75
932291,Fairways Leama,2024-01-20T00:40:00.000+00:00,feeder,2,N Current (RMS),A,53.25
932291,Fairways Leama,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,37.5
932291,Fairways Leama,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,74.12
932291,Fairways Leama,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.12
932291,Fairways Leama,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.38
932291,Fairways Leama,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,43.5
932291,Fairways Leama,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.75
932291,Fairways Leama,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,68.0
932291,Fairways Leama,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,99.5
932291,Fairways Leama,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,83.5
932291,Fairways Leama,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
932291,Fairways Leama,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.88
932291,Fairways Leama,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
932291,Fairways Leama,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95395
932291,Fairways Leama,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84979
932291,Fairways Leama,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98965
932291,Fairways Leama,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
932291,Fairways Leama,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
932291,Fairways Leama,2024-01-20T00:40:00.000+00:00,feeder,1,N Current (Min),A,33.25
932291,Fairways Leama,2024-01-20T00:40:00.000+00:00,feeder,1,N Current (Max),A,16.12
932291,Fairways Leama,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.0
932291,Fairways Leama,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,26.88
932291,Fairways Leama,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.88
932291,Fairways Leama,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.5
932291,Fairways Leama,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,48.62
932291,Fairways Leama,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.12
932291,Fairways Leama,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.62
932291,Fairways Leama,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,34.0
932291,Fairways Leama,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
932291,Fairways Leama,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.47
932291,Fairways Leama,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.2
932291,Fairways Leama,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
932291,Fairways Leama,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.66
932291,Fairways Leama,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.33
932291,Fairways Leama,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
932291,Fairways Leama,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.2
932291,Fairways Leama,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.86
932291,Fairways Leama,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
932291,Fairways Leama,2024-01-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
932291,Fairways Leama,2024-01-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
932291,Fairways Leama,2024-01-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
932291,Fairways Leama,2024-01-20T00:40:00.000+00:00,busbar,,N Current (Min),A,59.38
932291,Fairways Leama,2024-01-20T00:40:00.000+00:00,busbar,,N Current (Max),A,105.62
932291,Fairways Leama,2024-01-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,83.62
932291,Fairways Leama,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (Min),A,84.0
932291,Fairways Leama,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (Max),A,133.38
932291,Fairways Leama,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.62
932291,Fairways Leama,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (Min),A,102.88
932291,Fairways Leama,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (Max),A,170.12
932291,Fairways Leama,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.12
932291,Fairways Leama,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (Min),A,161.12
932291,Fairways Leama,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (Max),A,192.25
932291,Fairways Leama,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
932291,Fairways Leama,2024-01-20T00:40:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T00:40:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.69
932291,Fairways Leama,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.81
932291,Fairways Leama,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.87
932291,Fairways Leama,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97699
932291,Fairways Leama,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97659
932291,Fairways Leama,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97317
932291,Fairways Leama,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
932291,Fairways Leama,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
932291,Fairways Leama,2024-01-20T00:30:00.000+00:00,feeder,4,N Current (Min),A,25.0
932291,Fairways Leama,2024-01-20T00:30:00.000+00:00,feeder,4,N Current (Max),A,61.62
932291,Fairways Leama,2024-01-20T00:30:00.000+00:00,feeder,4,N Current (RMS),A,40.5
932291,Fairways Leama,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,17.88
932291,Fairways Leama,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,47.0
932291,Fairways Leama,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.75
932291,Fairways Leama,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,54.88
932291,Fairways Leama,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,72.12
932291,Fairways Leama,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,64.12
932291,Fairways Leama,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,49.62
932291,Fairways Leama,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,84.62
932291,Fairways Leama,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,68.75
932291,Fairways Leama,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.82
932291,Fairways Leama,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.69
932291,Fairways Leama,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.56
932291,Fairways Leama,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86087
932291,Fairways Leama,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89151
932291,Fairways Leama,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95926
932291,Fairways Leama,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
932291,Fairways Leama,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-20T00:30:00.000+00:00,feeder,3,N Current (Min),A,7.75
932291,Fairways Leama,2024-01-20T00:30:00.000+00:00,feeder,3,N Current (Max),A,21.75
932291,Fairways Leama,2024-01-20T00:30:00.000+00:00,feeder,3,N Current (RMS),A,12.12
932291,Fairways Leama,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.88
932291,Fairways Leama,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,13.0
932291,Fairways Leama,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.75
932291,Fairways Leama,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.38
932291,Fairways Leama,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,30.25
932291,Fairways Leama,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.12
932291,Fairways Leama,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,14.0
932291,Fairways Leama,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,17.38
932291,Fairways Leama,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
932291,Fairways Leama,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.69
932291,Fairways Leama,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.87
932291,Fairways Leama,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.37
932291,Fairways Leama,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91547
932291,Fairways Leama,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92367
932291,Fairways Leama,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96725
932291,Fairways Leama,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
932291,Fairways Leama,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
932291,Fairways Leama,2024-01-20T00:30:00.000+00:00,feeder,2,N Current (Min),A,25.38
932291,Fairways Leama,2024-01-20T00:30:00.000+00:00,feeder,2,N Current (Max),A,50.75
932291,Fairways Leama,2024-01-20T00:30:00.000+00:00,feeder,2,N Current (RMS),A,40.0
932291,Fairways Leama,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
932291,Fairways Leama,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,42.75
932291,Fairways Leama,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.75
932291,Fairways Leama,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.38
932291,Fairways Leama,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,42.0
932291,Fairways Leama,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.25
932291,Fairways Leama,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,59.12
932291,Fairways Leama,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,81.25
932291,Fairways Leama,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.0
932291,Fairways Leama,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.56
932291,Fairways Leama,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
932291,Fairways Leama,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
932291,Fairways Leama,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95261
932291,Fairways Leama,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98694
932291,Fairways Leama,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96408
932291,Fairways Leama,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
932291,Fairways Leama,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-20T00:30:00.000+00:00,feeder,1,N Current (Min),A,47.75
932291,Fairways Leama,2024-01-20T00:30:00.000+00:00,feeder,1,N Current (Max),A,37.38
932291,Fairways Leama,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.25
932291,Fairways Leama,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,23.88
932291,Fairways Leama,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.75
932291,Fairways Leama,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,47.5
932291,Fairways Leama,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,58.25
932291,Fairways Leama,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.12
932291,Fairways Leama,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.75
932291,Fairways Leama,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,27.12
932291,Fairways Leama,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
932291,Fairways Leama,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.48
932291,Fairways Leama,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.8
932291,Fairways Leama,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
932291,Fairways Leama,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.36
932291,Fairways Leama,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.86
932291,Fairways Leama,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
932291,Fairways Leama,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.88
932291,Fairways Leama,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.28
932291,Fairways Leama,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
932291,Fairways Leama,2024-01-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
932291,Fairways Leama,2024-01-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
932291,Fairways Leama,2024-01-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
932291,Fairways Leama,2024-01-20T00:30:00.000+00:00,busbar,,N Current (Min),A,63.12
932291,Fairways Leama,2024-01-20T00:30:00.000+00:00,busbar,,N Current (Max),A,106.0
932291,Fairways Leama,2024-01-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,85.5
932291,Fairways Leama,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (Min),A,71.38
932291,Fairways Leama,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (Max),A,113.0
932291,Fairways Leama,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.25
932291,Fairways Leama,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (Min),A,139.88
932291,Fairways Leama,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (Max),A,178.38
932291,Fairways Leama,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.75
932291,Fairways Leama,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (Min),A,150.38
932291,Fairways Leama,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (Max),A,185.38
932291,Fairways Leama,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.25
932291,Fairways Leama,2024-01-20T00:30:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T00:30:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.44
932291,Fairways Leama,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.19
932291,Fairways Leama,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.44
932291,Fairways Leama,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97418
932291,Fairways Leama,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97317
932291,Fairways Leama,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96341
932291,Fairways Leama,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
932291,Fairways Leama,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
932291,Fairways Leama,2024-01-20T00:20:00.000+00:00,feeder,4,N Current (Min),A,20.12
932291,Fairways Leama,2024-01-20T00:20:00.000+00:00,feeder,4,N Current (Max),A,54.88
932291,Fairways Leama,2024-01-20T00:20:00.000+00:00,feeder,4,N Current (RMS),A,34.88
932291,Fairways Leama,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,13.0
932291,Fairways Leama,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,47.62
932291,Fairways Leama,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
932291,Fairways Leama,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,54.25
932291,Fairways Leama,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,74.88
932291,Fairways Leama,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,58.88
932291,Fairways Leama,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,50.0
932291,Fairways Leama,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,77.5
932291,Fairways Leama,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,59.12
932291,Fairways Leama,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.69
932291,Fairways Leama,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-39.31
932291,Fairways Leama,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.63
932291,Fairways Leama,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86874
932291,Fairways Leama,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83954
932291,Fairways Leama,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91708
932291,Fairways Leama,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
932291,Fairways Leama,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-20T00:20:00.000+00:00,feeder,3,N Current (Min),A,6.5
932291,Fairways Leama,2024-01-20T00:20:00.000+00:00,feeder,3,N Current (Max),A,16.38
932291,Fairways Leama,2024-01-20T00:20:00.000+00:00,feeder,3,N Current (RMS),A,10.75
932291,Fairways Leama,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.75
932291,Fairways Leama,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,15.25
932291,Fairways Leama,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.62
932291,Fairways Leama,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
932291,Fairways Leama,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,16.88
932291,Fairways Leama,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.75
932291,Fairways Leama,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
932291,Fairways Leama,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,21.62
932291,Fairways Leama,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
932291,Fairways Leama,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.62
932291,Fairways Leama,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.81
932291,Fairways Leama,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.0
932291,Fairways Leama,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81775
932291,Fairways Leama,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92554
932291,Fairways Leama,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96796
932291,Fairways Leama,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
932291,Fairways Leama,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
932291,Fairways Leama,2024-01-20T00:20:00.000+00:00,feeder,2,N Current (Min),A,29.12
