Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932291,Fairways Leama,2024-01-20T00:20:00.000+00:00,feeder,2,N Current (Max),A,62.25
932291,Fairways Leama,2024-01-20T00:20:00.000+00:00,feeder,2,N Current (RMS),A,46.62
932291,Fairways Leama,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.38
932291,Fairways Leama,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,37.12
932291,Fairways Leama,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.12
932291,Fairways Leama,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.0
932291,Fairways Leama,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,48.0
932291,Fairways Leama,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.12
932291,Fairways Leama,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,58.62
932291,Fairways Leama,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,83.5
932291,Fairways Leama,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,69.38
932291,Fairways Leama,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.87
932291,Fairways Leama,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
932291,Fairways Leama,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
932291,Fairways Leama,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96292
932291,Fairways Leama,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99017
932291,Fairways Leama,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95383
932291,Fairways Leama,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
932291,Fairways Leama,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
932291,Fairways Leama,2024-01-20T00:20:00.000+00:00,feeder,1,N Current (Min),A,61.0
932291,Fairways Leama,2024-01-20T00:20:00.000+00:00,feeder,1,N Current (Max),A,47.88
932291,Fairways Leama,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.75
932291,Fairways Leama,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,25.75
932291,Fairways Leama,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.38
932291,Fairways Leama,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,52.0
932291,Fairways Leama,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,72.25
932291,Fairways Leama,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.62
932291,Fairways Leama,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.75
932291,Fairways Leama,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,17.62
932291,Fairways Leama,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.75
932291,Fairways Leama,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.39
932291,Fairways Leama,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.33
932291,Fairways Leama,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
932291,Fairways Leama,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.0
932291,Fairways Leama,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.23
932291,Fairways Leama,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
932291,Fairways Leama,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.64
932291,Fairways Leama,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.61
932291,Fairways Leama,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
932291,Fairways Leama,2024-01-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
932291,Fairways Leama,2024-01-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
932291,Fairways Leama,2024-01-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
932291,Fairways Leama,2024-01-20T00:20:00.000+00:00,busbar,,N Current (Min),A,73.75
932291,Fairways Leama,2024-01-20T00:20:00.000+00:00,busbar,,N Current (Max),A,120.62
932291,Fairways Leama,2024-01-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,90.0
932291,Fairways Leama,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (Min),A,57.88
932291,Fairways Leama,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (Max),A,102.0
932291,Fairways Leama,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.38
932291,Fairways Leama,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (Min),A,140.75
932291,Fairways Leama,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (Max),A,174.88
932291,Fairways Leama,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
932291,Fairways Leama,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (Min),A,135.62
932291,Fairways Leama,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (Max),A,173.38
932291,Fairways Leama,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.88
932291,Fairways Leama,2024-01-20T00:20:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T00:20:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.25
932291,Fairways Leama,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.69
932291,Fairways Leama,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.75
932291,Fairways Leama,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94363
932291,Fairways Leama,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9725
932291,Fairways Leama,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96249
932291,Fairways Leama,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
932291,Fairways Leama,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
932291,Fairways Leama,2024-01-20T00:10:00.000+00:00,feeder,4,N Current (Min),A,20.25
932291,Fairways Leama,2024-01-20T00:10:00.000+00:00,feeder,4,N Current (Max),A,55.12
932291,Fairways Leama,2024-01-20T00:10:00.000+00:00,feeder,4,N Current (RMS),A,36.62
932291,Fairways Leama,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,13.12
932291,Fairways Leama,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,39.5
932291,Fairways Leama,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.75
932291,Fairways Leama,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,28.62
932291,Fairways Leama,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,80.5
932291,Fairways Leama,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,55.88
932291,Fairways Leama,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,50.12
932291,Fairways Leama,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,65.5
932291,Fairways Leama,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,56.25
932291,Fairways Leama,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.75
932291,Fairways Leama,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.31
932291,Fairways Leama,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.0
932291,Fairways Leama,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86108
932291,Fairways Leama,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77655
932291,Fairways Leama,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96081
932291,Fairways Leama,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-20T00:10:00.000+00:00,feeder,3,N Current (Min),A,6.62
932291,Fairways Leama,2024-01-20T00:10:00.000+00:00,feeder,3,N Current (Max),A,12.88
932291,Fairways Leama,2024-01-20T00:10:00.000+00:00,feeder,3,N Current (RMS),A,10.5
932291,Fairways Leama,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.12
932291,Fairways Leama,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,13.88
932291,Fairways Leama,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.75
932291,Fairways Leama,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
932291,Fairways Leama,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,11.0
932291,Fairways Leama,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.75
932291,Fairways Leama,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
932291,Fairways Leama,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,17.12
932291,Fairways Leama,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
932291,Fairways Leama,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.44
932291,Fairways Leama,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.07
932291,Fairways Leama,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.81
932291,Fairways Leama,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81955
932291,Fairways Leama,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92734
932291,Fairways Leama,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96704
932291,Fairways Leama,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
932291,Fairways Leama,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
932291,Fairways Leama,2024-01-20T00:10:00.000+00:00,feeder,2,N Current (Min),A,27.12
932291,Fairways Leama,2024-01-20T00:10:00.000+00:00,feeder,2,N Current (Max),A,59.88
932291,Fairways Leama,2024-01-20T00:10:00.000+00:00,feeder,2,N Current (RMS),A,46.5
932291,Fairways Leama,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,18.5
932291,Fairways Leama,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,29.12
932291,Fairways Leama,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.12
932291,Fairways Leama,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
932291,Fairways Leama,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,42.25
932291,Fairways Leama,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
932291,Fairways Leama,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,46.0
932291,Fairways Leama,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,81.25
932291,Fairways Leama,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,69.25
932291,Fairways Leama,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.75
932291,Fairways Leama,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
932291,Fairways Leama,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.87
932291,Fairways Leama,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95773
932291,Fairways Leama,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94003
932291,Fairways Leama,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97333
932291,Fairways Leama,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
932291,Fairways Leama,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-20T00:10:00.000+00:00,feeder,1,N Current (Min),A,48.38
932291,Fairways Leama,2024-01-20T00:10:00.000+00:00,feeder,1,N Current (Max),A,22.62
932291,Fairways Leama,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.62
932291,Fairways Leama,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,31.88
932291,Fairways Leama,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.62
932291,Fairways Leama,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,20.12
932291,Fairways Leama,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,59.25
932291,Fairways Leama,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
932291,Fairways Leama,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.5
932291,Fairways Leama,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,26.38
932291,Fairways Leama,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.12
932291,Fairways Leama,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.78
932291,Fairways Leama,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.0
932291,Fairways Leama,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
932291,Fairways Leama,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.48
932291,Fairways Leama,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.55
932291,Fairways Leama,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
932291,Fairways Leama,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.11
932291,Fairways Leama,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.42
932291,Fairways Leama,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
932291,Fairways Leama,2024-01-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
932291,Fairways Leama,2024-01-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
932291,Fairways Leama,2024-01-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
932291,Fairways Leama,2024-01-20T00:10:00.000+00:00,busbar,,N Current (Min),A,59.88
932291,Fairways Leama,2024-01-20T00:10:00.000+00:00,busbar,,N Current (Max),A,110.0
932291,Fairways Leama,2024-01-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,93.0
932291,Fairways Leama,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (Min),A,58.75
932291,Fairways Leama,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (Max),A,91.62
932291,Fairways Leama,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.12
932291,Fairways Leama,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (Min),A,83.75
932291,Fairways Leama,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (Max),A,162.75
932291,Fairways Leama,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.75
932291,Fairways Leama,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (Min),A,127.5
932291,Fairways Leama,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (Max),A,176.12
932291,Fairways Leama,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.75
932291,Fairways Leama,2024-01-20T00:10:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T00:10:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.5
932291,Fairways Leama,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.75
932291,Fairways Leama,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.19
932291,Fairways Leama,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9039
932291,Fairways Leama,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91208
932291,Fairways Leama,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97516
932291,Fairways Leama,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
932291,Fairways Leama,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
932291,Fairways Leama,2024-01-20T00:00:00.000+00:00,feeder,4,N Current (Min),A,33.75
932291,Fairways Leama,2024-01-20T00:00:00.000+00:00,feeder,4,N Current (Max),A,61.75
932291,Fairways Leama,2024-01-20T00:00:00.000+00:00,feeder,4,N Current (RMS),A,50.62
932291,Fairways Leama,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,12.5
932291,Fairways Leama,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,31.12
932291,Fairways Leama,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
932291,Fairways Leama,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,27.12
932291,Fairways Leama,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,66.38
932291,Fairways Leama,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
932291,Fairways Leama,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,53.75
932291,Fairways Leama,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,75.5
932291,Fairways Leama,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,64.38
932291,Fairways Leama,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.0
932291,Fairways Leama,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-38.0
932291,Fairways Leama,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.31
932291,Fairways Leama,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84506
932291,Fairways Leama,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79028
932291,Fairways Leama,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97281
932291,Fairways Leama,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-20T00:00:00.000+00:00,feeder,3,N Current (Min),A,9.12
932291,Fairways Leama,2024-01-20T00:00:00.000+00:00,feeder,3,N Current (Max),A,19.75
932291,Fairways Leama,2024-01-20T00:00:00.000+00:00,feeder,3,N Current (RMS),A,11.38
932291,Fairways Leama,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,8.12
932291,Fairways Leama,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,13.25
932291,Fairways Leama,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.88
932291,Fairways Leama,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.38
932291,Fairways Leama,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,9.25
932291,Fairways Leama,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
932291,Fairways Leama,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,14.62
932291,Fairways Leama,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,26.88
932291,Fairways Leama,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.12
932291,Fairways Leama,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.87
932291,Fairways Leama,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.0
932291,Fairways Leama,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.63
932291,Fairways Leama,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76773
932291,Fairways Leama,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92819
932291,Fairways Leama,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95126
932291,Fairways Leama,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
932291,Fairways Leama,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
932291,Fairways Leama,2024-01-20T00:00:00.000+00:00,feeder,2,N Current (Min),A,34.12
932291,Fairways Leama,2024-01-20T00:00:00.000+00:00,feeder,2,N Current (Max),A,57.75
932291,Fairways Leama,2024-01-20T00:00:00.000+00:00,feeder,2,N Current (RMS),A,42.62
932291,Fairways Leama,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.25
932291,Fairways Leama,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,26.12
932291,Fairways Leama,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.62
932291,Fairways Leama,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.38
932291,Fairways Leama,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,43.38
932291,Fairways Leama,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
932291,Fairways Leama,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,61.75
932291,Fairways Leama,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,75.88
932291,Fairways Leama,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,63.88
932291,Fairways Leama,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
932291,Fairways Leama,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.62
932291,Fairways Leama,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.69
932291,Fairways Leama,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98025
932291,Fairways Leama,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83191
932291,Fairways Leama,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96011
932291,Fairways Leama,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
932291,Fairways Leama,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-20T00:00:00.000+00:00,feeder,1,N Current (Min),A,21.12
932291,Fairways Leama,2024-01-20T00:00:00.000+00:00,feeder,1,N Current (Max),A,13.12
932291,Fairways Leama,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.0
932291,Fairways Leama,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,35.12
932291,Fairways Leama,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.12
932291,Fairways Leama,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.88
932291,Fairways Leama,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,22.12
932291,Fairways Leama,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.38
932291,Fairways Leama,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
932291,Fairways Leama,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,17.88
932291,Fairways Leama,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.12
932291,Fairways Leama,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.28
932291,Fairways Leama,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.05
932291,Fairways Leama,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
932291,Fairways Leama,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.95
932291,Fairways Leama,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.7
932291,Fairways Leama,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
932291,Fairways Leama,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.59
932291,Fairways Leama,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.47
932291,Fairways Leama,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
932291,Fairways Leama,2024-01-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
932291,Fairways Leama,2024-01-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
932291,Fairways Leama,2024-01-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
932291,Fairways Leama,2024-01-20T00:00:00.000+00:00,busbar,,N Current (Min),A,83.0
932291,Fairways Leama,2024-01-20T00:00:00.000+00:00,busbar,,N Current (Max),A,122.75
932291,Fairways Leama,2024-01-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,104.75
932291,Fairways Leama,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (Min),A,53.75
932291,Fairways Leama,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (Max),A,86.88
932291,Fairways Leama,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.25
932291,Fairways Leama,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (Min),A,75.25
932291,Fairways Leama,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (Max),A,123.5
932291,Fairways Leama,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.38
932291,Fairways Leama,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (Min),A,148.62
932291,Fairways Leama,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (Max),A,176.0
932291,Fairways Leama,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
932291,Fairways Leama,2024-01-20T00:00:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-20T00:00:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.75
932291,Fairways Leama,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.06
932291,Fairways Leama,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.75
932291,Fairways Leama,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93436
932291,Fairways Leama,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98068
932291,Fairways Leama,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97882
932291,Fairways Leama,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
932291,Fairways Leama,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
932291,Fairways Leama,2024-01-26T23:50:00.000+00:00,feeder,4,N Current (Min),A,38.12
932291,Fairways Leama,2024-01-26T23:50:00.000+00:00,feeder,4,N Current (Max),A,69.25
932291,Fairways Leama,2024-01-26T23:50:00.000+00:00,feeder,4,N Current (RMS),A,53.5
932291,Fairways Leama,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,16.12
932291,Fairways Leama,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,31.25
932291,Fairways Leama,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
932291,Fairways Leama,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,55.38
932291,Fairways Leama,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,76.12
932291,Fairways Leama,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,65.12
932291,Fairways Leama,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,62.62
932291,Fairways Leama,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,85.25
932291,Fairways Leama,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,73.5
932291,Fairways Leama,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.44
932291,Fairways Leama,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.06
932291,Fairways Leama,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.88
932291,Fairways Leama,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86188
932291,Fairways Leama,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89056
932291,Fairways Leama,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91687
932291,Fairways Leama,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T23:50:00.000+00:00,feeder,3,N Current (Min),A,6.12
932291,Fairways Leama,2024-01-26T23:50:00.000+00:00,feeder,3,N Current (Max),A,19.25
932291,Fairways Leama,2024-01-26T23:50:00.000+00:00,feeder,3,N Current (RMS),A,11.12
932291,Fairways Leama,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.88
932291,Fairways Leama,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,16.5
932291,Fairways Leama,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.38
932291,Fairways Leama,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.38
932291,Fairways Leama,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,18.62
932291,Fairways Leama,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
932291,Fairways Leama,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
932291,Fairways Leama,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,25.75
932291,Fairways Leama,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.38
932291,Fairways Leama,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.69
932291,Fairways Leama,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.31
932291,Fairways Leama,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-36.94
932291,Fairways Leama,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.72888
932291,Fairways Leama,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96091
932291,Fairways Leama,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76675
932291,Fairways Leama,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
932291,Fairways Leama,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
932291,Fairways Leama,2024-01-26T23:50:00.000+00:00,feeder,2,N Current (Min),A,17.25
932291,Fairways Leama,2024-01-26T23:50:00.000+00:00,feeder,2,N Current (Max),A,36.75
932291,Fairways Leama,2024-01-26T23:50:00.000+00:00,feeder,2,N Current (RMS),A,22.12
932291,Fairways Leama,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.12
932291,Fairways Leama,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,24.25
932291,Fairways Leama,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.25
932291,Fairways Leama,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,34.62
932291,Fairways Leama,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,58.0
932291,Fairways Leama,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
932291,Fairways Leama,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,27.75
932291,Fairways Leama,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,51.38
932291,Fairways Leama,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.12
932291,Fairways Leama,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
932291,Fairways Leama,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.19
932291,Fairways Leama,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.94
932291,Fairways Leama,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97839
932291,Fairways Leama,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83966
932291,Fairways Leama,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91742
932291,Fairways Leama,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T23:50:00.000+00:00,feeder,1,N Current (Min),A,29.0
932291,Fairways Leama,2024-01-26T23:50:00.000+00:00,feeder,1,N Current (Max),A,15.75
932291,Fairways Leama,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,20.75
932291,Fairways Leama,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,43.12
932291,Fairways Leama,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.12
932291,Fairways Leama,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
932291,Fairways Leama,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,23.0
932291,Fairways Leama,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.25
932291,Fairways Leama,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
932291,Fairways Leama,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,12.25
932291,Fairways Leama,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.12
932291,Fairways Leama,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.95
932291,Fairways Leama,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.12
932291,Fairways Leama,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
932291,Fairways Leama,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.88
932291,Fairways Leama,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.31
932291,Fairways Leama,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
932291,Fairways Leama,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.98
932291,Fairways Leama,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.61
932291,Fairways Leama,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
932291,Fairways Leama,2024-01-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
932291,Fairways Leama,2024-01-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
932291,Fairways Leama,2024-01-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
932291,Fairways Leama,2024-01-26T23:50:00.000+00:00,busbar,,N Current (Min),A,56.25
932291,Fairways Leama,2024-01-26T23:50:00.000+00:00,busbar,,N Current (Max),A,92.5
932291,Fairways Leama,2024-01-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
932291,Fairways Leama,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (Min),A,62.75
932291,Fairways Leama,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (Max),A,96.5
932291,Fairways Leama,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.75
932291,Fairways Leama,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (Min),A,115.25
932291,Fairways Leama,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (Max),A,153.62
932291,Fairways Leama,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.75
932291,Fairways Leama,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (Min),A,107.12
932291,Fairways Leama,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (Max),A,144.38
932291,Fairways Leama,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
932291,Fairways Leama,2024-01-26T23:50:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T23:50:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.5
932291,Fairways Leama,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.63
932291,Fairways Leama,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.94
932291,Fairways Leama,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96429
932291,Fairways Leama,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9819
932291,Fairways Leama,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97848
932291,Fairways Leama,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
932291,Fairways Leama,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
932291,Fairways Leama,2024-01-26T23:40:00.000+00:00,feeder,4,N Current (Min),A,27.88
932291,Fairways Leama,2024-01-26T23:40:00.000+00:00,feeder,4,N Current (Max),A,59.0
932291,Fairways Leama,2024-01-26T23:40:00.000+00:00,feeder,4,N Current (RMS),A,48.12
932291,Fairways Leama,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,18.12
932291,Fairways Leama,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,43.25
932291,Fairways Leama,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
932291,Fairways Leama,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,35.38
932291,Fairways Leama,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,81.75
932291,Fairways Leama,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,65.25
932291,Fairways Leama,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,47.88
932291,Fairways Leama,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,91.38
932291,Fairways Leama,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,73.25
932291,Fairways Leama,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.56
932291,Fairways Leama,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.44
932291,Fairways Leama,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.12
932291,Fairways Leama,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87597
932291,Fairways Leama,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92218
932291,Fairways Leama,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92425
932291,Fairways Leama,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T23:40:00.000+00:00,feeder,3,N Current (Min),A,6.25
932291,Fairways Leama,2024-01-26T23:40:00.000+00:00,feeder,3,N Current (Max),A,24.75
932291,Fairways Leama,2024-01-26T23:40:00.000+00:00,feeder,3,N Current (RMS),A,10.75
932291,Fairways Leama,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,8.38
932291,Fairways Leama,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,20.88
932291,Fairways Leama,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.75
932291,Fairways Leama,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
932291,Fairways Leama,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,32.5
932291,Fairways Leama,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.88
932291,Fairways Leama,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
932291,Fairways Leama,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,22.38
932291,Fairways Leama,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.25
932291,Fairways Leama,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-43.69
932291,Fairways Leama,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.37
932291,Fairways Leama,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.69
932291,Fairways Leama,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.68695
932291,Fairways Leama,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95795
932291,Fairways Leama,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8963
932291,Fairways Leama,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
932291,Fairways Leama,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
932291,Fairways Leama,2024-01-26T23:40:00.000+00:00,feeder,2,N Current (Min),A,21.0
932291,Fairways Leama,2024-01-26T23:40:00.000+00:00,feeder,2,N Current (Max),A,34.5
932291,Fairways Leama,2024-01-26T23:40:00.000+00:00,feeder,2,N Current (RMS),A,26.62
932291,Fairways Leama,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.0
932291,Fairways Leama,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,22.25
932291,Fairways Leama,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
932291,Fairways Leama,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,34.25
