Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932291,Fairways Leama,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,55.62
932291,Fairways Leama,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.38
932291,Fairways Leama,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,43.25
932291,Fairways Leama,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,53.5
932291,Fairways Leama,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
932291,Fairways Leama,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.63
932291,Fairways Leama,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.0
932291,Fairways Leama,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.87
932291,Fairways Leama,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98682
932291,Fairways Leama,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87039
932291,Fairways Leama,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92688
932291,Fairways Leama,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
932291,Fairways Leama,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
932291,Fairways Leama,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T23:40:00.000+00:00,feeder,1,N Current (Min),A,28.88
932291,Fairways Leama,2024-01-26T23:40:00.000+00:00,feeder,1,N Current (Max),A,21.25
932291,Fairways Leama,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,25.38
932291,Fairways Leama,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,42.12
932291,Fairways Leama,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.88
932291,Fairways Leama,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
932291,Fairways Leama,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,25.38
932291,Fairways Leama,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.25
932291,Fairways Leama,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
932291,Fairways Leama,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,15.62
932291,Fairways Leama,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
932291,Fairways Leama,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.42
932291,Fairways Leama,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.94
932291,Fairways Leama,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
932291,Fairways Leama,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.66
932291,Fairways Leama,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.31
932291,Fairways Leama,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
932291,Fairways Leama,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.11
932291,Fairways Leama,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.7
932291,Fairways Leama,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
932291,Fairways Leama,2024-01-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
932291,Fairways Leama,2024-01-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
932291,Fairways Leama,2024-01-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
932291,Fairways Leama,2024-01-26T23:40:00.000+00:00,busbar,,N Current (Min),A,55.25
932291,Fairways Leama,2024-01-26T23:40:00.000+00:00,busbar,,N Current (Max),A,86.38
932291,Fairways Leama,2024-01-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,71.38
932291,Fairways Leama,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (Min),A,68.62
932291,Fairways Leama,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (Max),A,109.5
932291,Fairways Leama,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.75
932291,Fairways Leama,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (Min),A,113.75
932291,Fairways Leama,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (Max),A,160.62
932291,Fairways Leama,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.75
932291,Fairways Leama,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (Min),A,115.38
932291,Fairways Leama,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (Max),A,156.88
932291,Fairways Leama,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.88
932291,Fairways Leama,2024-01-26T23:40:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T23:40:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.81
932291,Fairways Leama,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.94
932291,Fairways Leama,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.06
932291,Fairways Leama,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94379
932291,Fairways Leama,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95962
932291,Fairways Leama,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97223
932291,Fairways Leama,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
932291,Fairways Leama,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
932291,Fairways Leama,2024-01-26T23:30:00.000+00:00,feeder,4,N Current (Min),A,29.5
932291,Fairways Leama,2024-01-26T23:30:00.000+00:00,feeder,4,N Current (Max),A,67.38
932291,Fairways Leama,2024-01-26T23:30:00.000+00:00,feeder,4,N Current (RMS),A,49.75
932291,Fairways Leama,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,18.12
932291,Fairways Leama,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,37.88
932291,Fairways Leama,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.38
932291,Fairways Leama,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,28.12
932291,Fairways Leama,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,79.62
932291,Fairways Leama,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.88
932291,Fairways Leama,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,48.0
932291,Fairways Leama,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,86.0
932291,Fairways Leama,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,66.38
932291,Fairways Leama,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.0
932291,Fairways Leama,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.62
932291,Fairways Leama,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.87
932291,Fairways Leama,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81573
932291,Fairways Leama,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99722
932291,Fairways Leama,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89825
932291,Fairways Leama,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
932291,Fairways Leama,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T23:30:00.000+00:00,feeder,3,N Current (Min),A,7.88
932291,Fairways Leama,2024-01-26T23:30:00.000+00:00,feeder,3,N Current (Max),A,38.12
932291,Fairways Leama,2024-01-26T23:30:00.000+00:00,feeder,3,N Current (RMS),A,24.12
932291,Fairways Leama,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.25
932291,Fairways Leama,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,17.62
932291,Fairways Leama,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
932291,Fairways Leama,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,21.12
932291,Fairways Leama,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,43.38
932291,Fairways Leama,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.25
932291,Fairways Leama,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
932291,Fairways Leama,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,25.0
932291,Fairways Leama,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
932291,Fairways Leama,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.19
932291,Fairways Leama,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.63
932291,Fairways Leama,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.19
932291,Fairways Leama,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.72332
932291,Fairways Leama,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9426
932291,Fairways Leama,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89767
932291,Fairways Leama,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
932291,Fairways Leama,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
932291,Fairways Leama,2024-01-26T23:30:00.000+00:00,feeder,2,N Current (Min),A,21.0
932291,Fairways Leama,2024-01-26T23:30:00.000+00:00,feeder,2,N Current (Max),A,42.88
932291,Fairways Leama,2024-01-26T23:30:00.000+00:00,feeder,2,N Current (RMS),A,29.0
932291,Fairways Leama,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.12
932291,Fairways Leama,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,22.12
932291,Fairways Leama,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.12
932291,Fairways Leama,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,34.38
932291,Fairways Leama,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,52.5
932291,Fairways Leama,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.25
932291,Fairways Leama,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,43.38
932291,Fairways Leama,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,60.5
932291,Fairways Leama,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.88
932291,Fairways Leama,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
932291,Fairways Leama,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.81
932291,Fairways Leama,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.0
932291,Fairways Leama,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98849
932291,Fairways Leama,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90777
932291,Fairways Leama,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91766
932291,Fairways Leama,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
932291,Fairways Leama,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
932291,Fairways Leama,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T23:30:00.000+00:00,feeder,1,N Current (Min),A,28.88
932291,Fairways Leama,2024-01-26T23:30:00.000+00:00,feeder,1,N Current (Max),A,20.12
932291,Fairways Leama,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,26.25
932291,Fairways Leama,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,44.12
932291,Fairways Leama,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.62
932291,Fairways Leama,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,17.0
932291,Fairways Leama,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,27.5
932291,Fairways Leama,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.62
932291,Fairways Leama,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
932291,Fairways Leama,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,16.88
932291,Fairways Leama,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
932291,Fairways Leama,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.19
932291,Fairways Leama,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
932291,Fairways Leama,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
932291,Fairways Leama,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.55
932291,Fairways Leama,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.89
932291,Fairways Leama,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
932291,Fairways Leama,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.12
932291,Fairways Leama,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
932291,Fairways Leama,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
932291,Fairways Leama,2024-01-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
932291,Fairways Leama,2024-01-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
932291,Fairways Leama,2024-01-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
932291,Fairways Leama,2024-01-26T23:30:00.000+00:00,busbar,,N Current (Min),A,57.62
932291,Fairways Leama,2024-01-26T23:30:00.000+00:00,busbar,,N Current (Max),A,103.62
932291,Fairways Leama,2024-01-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,80.62
932291,Fairways Leama,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (Min),A,67.12
932291,Fairways Leama,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (Max),A,100.75
932291,Fairways Leama,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
932291,Fairways Leama,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (Min),A,109.12
932291,Fairways Leama,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (Max),A,182.62
932291,Fairways Leama,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
932291,Fairways Leama,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (Min),A,115.12
932291,Fairways Leama,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (Max),A,161.38
932291,Fairways Leama,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
932291,Fairways Leama,2024-01-26T23:30:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T23:30:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.25
932291,Fairways Leama,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.94
932291,Fairways Leama,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.25
932291,Fairways Leama,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93533
932291,Fairways Leama,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98602
932291,Fairways Leama,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96942
932291,Fairways Leama,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
932291,Fairways Leama,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
932291,Fairways Leama,2024-01-26T23:20:00.000+00:00,feeder,4,N Current (Min),A,37.25
932291,Fairways Leama,2024-01-26T23:20:00.000+00:00,feeder,4,N Current (Max),A,71.62
932291,Fairways Leama,2024-01-26T23:20:00.000+00:00,feeder,4,N Current (RMS),A,53.75
932291,Fairways Leama,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,17.25
932291,Fairways Leama,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,36.12
932291,Fairways Leama,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.62
932291,Fairways Leama,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,66.88
932291,Fairways Leama,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,84.75
932291,Fairways Leama,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,76.12
932291,Fairways Leama,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,58.62
932291,Fairways Leama,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,94.12
932291,Fairways Leama,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,67.12
932291,Fairways Leama,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.69
932291,Fairways Leama,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.62
932291,Fairways Leama,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.19
932291,Fairways Leama,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80154
932291,Fairways Leama,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97064
932291,Fairways Leama,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95941
932291,Fairways Leama,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
932291,Fairways Leama,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-26T23:20:00.000+00:00,feeder,3,N Current (Min),A,8.0
932291,Fairways Leama,2024-01-26T23:20:00.000+00:00,feeder,3,N Current (Max),A,37.75
932291,Fairways Leama,2024-01-26T23:20:00.000+00:00,feeder,3,N Current (RMS),A,18.62
932291,Fairways Leama,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.38
932291,Fairways Leama,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,12.75
932291,Fairways Leama,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.25
932291,Fairways Leama,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
932291,Fairways Leama,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,43.62
932291,Fairways Leama,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.38
932291,Fairways Leama,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
932291,Fairways Leama,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,16.75
932291,Fairways Leama,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.88
932291,Fairways Leama,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-39.19
932291,Fairways Leama,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.5
932291,Fairways Leama,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.69
932291,Fairways Leama,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79394
932291,Fairways Leama,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91037
932291,Fairways Leama,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91028
932291,Fairways Leama,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
932291,Fairways Leama,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
932291,Fairways Leama,2024-01-26T23:20:00.000+00:00,feeder,2,N Current (Min),A,26.25
932291,Fairways Leama,2024-01-26T23:20:00.000+00:00,feeder,2,N Current (Max),A,43.5
932291,Fairways Leama,2024-01-26T23:20:00.000+00:00,feeder,2,N Current (RMS),A,31.25
932291,Fairways Leama,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.75
932291,Fairways Leama,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,26.38
932291,Fairways Leama,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.88
932291,Fairways Leama,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.38
932291,Fairways Leama,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,49.88
932291,Fairways Leama,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.25
932291,Fairways Leama,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,47.0
932291,Fairways Leama,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,65.12
932291,Fairways Leama,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.75
932291,Fairways Leama,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
932291,Fairways Leama,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.69
932291,Fairways Leama,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.07
932291,Fairways Leama,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98993
932291,Fairways Leama,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9314
932291,Fairways Leama,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89914
932291,Fairways Leama,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
932291,Fairways Leama,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T23:20:00.000+00:00,feeder,1,N Current (Min),A,34.0
932291,Fairways Leama,2024-01-26T23:20:00.000+00:00,feeder,1,N Current (Max),A,23.25
932291,Fairways Leama,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,21.75
932291,Fairways Leama,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,48.12
932291,Fairways Leama,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
932291,Fairways Leama,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,17.12
932291,Fairways Leama,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,33.62
932291,Fairways Leama,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.25
932291,Fairways Leama,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
932291,Fairways Leama,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,16.75
932291,Fairways Leama,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.38
932291,Fairways Leama,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.89
932291,Fairways Leama,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
932291,Fairways Leama,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
932291,Fairways Leama,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.08
932291,Fairways Leama,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.02
932291,Fairways Leama,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
932291,Fairways Leama,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.16
932291,Fairways Leama,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
932291,Fairways Leama,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
932291,Fairways Leama,2024-01-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
932291,Fairways Leama,2024-01-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
932291,Fairways Leama,2024-01-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
932291,Fairways Leama,2024-01-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
932291,Fairways Leama,2024-01-26T23:20:00.000+00:00,busbar,,N Current (Min),A,61.75
932291,Fairways Leama,2024-01-26T23:20:00.000+00:00,busbar,,N Current (Max),A,105.25
932291,Fairways Leama,2024-01-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,82.38
932291,Fairways Leama,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (Min),A,62.88
932291,Fairways Leama,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (Max),A,102.5
932291,Fairways Leama,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.25
932291,Fairways Leama,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (Min),A,128.75
932291,Fairways Leama,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (Max),A,184.12
932291,Fairways Leama,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.88
932291,Fairways Leama,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (Min),A,130.12
932291,Fairways Leama,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (Max),A,164.25
932291,Fairways Leama,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.12
932291,Fairways Leama,2024-01-26T23:20:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T23:20:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.25
932291,Fairways Leama,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.44
932291,Fairways Leama,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.63
932291,Fairways Leama,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94275
932291,Fairways Leama,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9758
932291,Fairways Leama,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97061
932291,Fairways Leama,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
932291,Fairways Leama,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
932291,Fairways Leama,2024-01-26T23:10:00.000+00:00,feeder,4,N Current (Min),A,30.25
932291,Fairways Leama,2024-01-26T23:10:00.000+00:00,feeder,4,N Current (Max),A,70.0
932291,Fairways Leama,2024-01-26T23:10:00.000+00:00,feeder,4,N Current (RMS),A,53.75
932291,Fairways Leama,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,18.0
932291,Fairways Leama,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,50.25
932291,Fairways Leama,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
932291,Fairways Leama,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,32.88
932291,Fairways Leama,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,87.75
932291,Fairways Leama,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,69.38
932291,Fairways Leama,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,58.75
932291,Fairways Leama,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,93.88
932291,Fairways Leama,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,70.12
932291,Fairways Leama,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.87
932291,Fairways Leama,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.5
932291,Fairways Leama,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.63
932291,Fairways Leama,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8291
932291,Fairways Leama,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95239
932291,Fairways Leama,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9805
932291,Fairways Leama,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T23:10:00.000+00:00,feeder,3,N Current (Min),A,8.62
932291,Fairways Leama,2024-01-26T23:10:00.000+00:00,feeder,3,N Current (Max),A,30.75
932291,Fairways Leama,2024-01-26T23:10:00.000+00:00,feeder,3,N Current (RMS),A,14.38
932291,Fairways Leama,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.88
932291,Fairways Leama,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,10.75
932291,Fairways Leama,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
932291,Fairways Leama,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
932291,Fairways Leama,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,24.0
932291,Fairways Leama,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.12
932291,Fairways Leama,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,15.0
932291,Fairways Leama,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,40.38
932291,Fairways Leama,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.25
932291,Fairways Leama,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-43.38
932291,Fairways Leama,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.69
932291,Fairways Leama,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.62
932291,Fairways Leama,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.73852
932291,Fairways Leama,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92236
932291,Fairways Leama,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92563
932291,Fairways Leama,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
932291,Fairways Leama,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
932291,Fairways Leama,2024-01-26T23:10:00.000+00:00,feeder,2,N Current (Min),A,26.38
932291,Fairways Leama,2024-01-26T23:10:00.000+00:00,feeder,2,N Current (Max),A,45.38
932291,Fairways Leama,2024-01-26T23:10:00.000+00:00,feeder,2,N Current (RMS),A,36.62
932291,Fairways Leama,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,15.12
932291,Fairways Leama,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,27.12
932291,Fairways Leama,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.62
932291,Fairways Leama,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,26.62
932291,Fairways Leama,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,40.12
932291,Fairways Leama,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.25
932291,Fairways Leama,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,49.38
932291,Fairways Leama,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,65.38
932291,Fairways Leama,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.5
932291,Fairways Leama,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
932291,Fairways Leama,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.44
932291,Fairways Leama,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.62
932291,Fairways Leama,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97766
932291,Fairways Leama,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93652
932291,Fairways Leama,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93121
932291,Fairways Leama,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
932291,Fairways Leama,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T23:10:00.000+00:00,feeder,1,N Current (Min),A,31.12
932291,Fairways Leama,2024-01-26T23:10:00.000+00:00,feeder,1,N Current (Max),A,19.38
932291,Fairways Leama,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,22.12
932291,Fairways Leama,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,32.62
932291,Fairways Leama,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.12
932291,Fairways Leama,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,20.25
932291,Fairways Leama,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,38.38
932291,Fairways Leama,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.88
932291,Fairways Leama,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
932291,Fairways Leama,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,14.88
932291,Fairways Leama,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
932291,Fairways Leama,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.78
932291,Fairways Leama,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
932291,Fairways Leama,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
932291,Fairways Leama,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.66
932291,Fairways Leama,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.38
932291,Fairways Leama,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
932291,Fairways Leama,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.06
932291,Fairways Leama,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
932291,Fairways Leama,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
932291,Fairways Leama,2024-01-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
932291,Fairways Leama,2024-01-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
932291,Fairways Leama,2024-01-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
932291,Fairways Leama,2024-01-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
932291,Fairways Leama,2024-01-26T23:10:00.000+00:00,busbar,,N Current (Min),A,79.75
932291,Fairways Leama,2024-01-26T23:10:00.000+00:00,busbar,,N Current (Max),A,114.0
932291,Fairways Leama,2024-01-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,95.5
932291,Fairways Leama,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (Min),A,66.75
932291,Fairways Leama,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (Max),A,102.62
932291,Fairways Leama,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.88
932291,Fairways Leama,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (Min),A,100.38
932291,Fairways Leama,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (Max),A,164.75
932291,Fairways Leama,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.12
932291,Fairways Leama,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (Min),A,137.62
932291,Fairways Leama,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (Max),A,178.0
932291,Fairways Leama,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
932291,Fairways Leama,2024-01-26T23:10:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T23:10:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.5
932291,Fairways Leama,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.0
932291,Fairways Leama,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.06
932291,Fairways Leama,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96954
932291,Fairways Leama,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97949
932291,Fairways Leama,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97726
932291,Fairways Leama,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
932291,Fairways Leama,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
932291,Fairways Leama,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
932291,Fairways Leama,2024-01-26T23:00:00.000+00:00,feeder,4,N Current (Min),A,34.12
932291,Fairways Leama,2024-01-26T23:00:00.000+00:00,feeder,4,N Current (Max),A,64.88
932291,Fairways Leama,2024-01-26T23:00:00.000+00:00,feeder,4,N Current (RMS),A,50.5
932291,Fairways Leama,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,20.88
932291,Fairways Leama,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,54.0
932291,Fairways Leama,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.75
932291,Fairways Leama,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,42.75
932291,Fairways Leama,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,99.0
932291,Fairways Leama,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,72.12
932291,Fairways Leama,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,66.12
932291,Fairways Leama,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,95.38
932291,Fairways Leama,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,78.75
932291,Fairways Leama,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.44
932291,Fairways Leama,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.31
932291,Fairways Leama,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.19
932291,Fairways Leama,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83413
932291,Fairways Leama,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88531
932291,Fairways Leama,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97772
932291,Fairways Leama,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T23:00:00.000+00:00,feeder,3,N Current (Min),A,9.38
932291,Fairways Leama,2024-01-26T23:00:00.000+00:00,feeder,3,N Current (Max),A,21.25
932291,Fairways Leama,2024-01-26T23:00:00.000+00:00,feeder,3,N Current (RMS),A,13.62
932291,Fairways Leama,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,8.5
932291,Fairways Leama,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,19.12
932291,Fairways Leama,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.25
932291,Fairways Leama,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
932291,Fairways Leama,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,20.62
932291,Fairways Leama,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.25
932291,Fairways Leama,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,16.25
932291,Fairways Leama,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,27.5
932291,Fairways Leama,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.88
932291,Fairways Leama,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.19
932291,Fairways Leama,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.87
932291,Fairways Leama,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.63
932291,Fairways Leama,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76553
932291,Fairways Leama,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93173
932291,Fairways Leama,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94434
932291,Fairways Leama,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
932291,Fairways Leama,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
932291,Fairways Leama,2024-01-26T23:00:00.000+00:00,feeder,2,N Current (Min),A,32.0
932291,Fairways Leama,2024-01-26T23:00:00.000+00:00,feeder,2,N Current (Max),A,56.25
932291,Fairways Leama,2024-01-26T23:00:00.000+00:00,feeder,2,N Current (RMS),A,38.88
932291,Fairways Leama,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.38
932291,Fairways Leama,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,26.5
932291,Fairways Leama,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
932291,Fairways Leama,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,27.62
932291,Fairways Leama,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,49.12
932291,Fairways Leama,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
932291,Fairways Leama,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,52.25
932291,Fairways Leama,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,77.25
932291,Fairways Leama,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.25
932291,Fairways Leama,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
