Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932291,Fairways Leama,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
932291,Fairways Leama,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.19
932291,Fairways Leama,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
932291,Fairways Leama,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97891
932291,Fairways Leama,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85516
932291,Fairways Leama,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.966
932291,Fairways Leama,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T23:00:00.000+00:00,feeder,1,N Current (Min),A,23.25
932291,Fairways Leama,2024-01-26T23:00:00.000+00:00,feeder,1,N Current (Max),A,14.25
932291,Fairways Leama,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,23.0
932291,Fairways Leama,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,36.5
932291,Fairways Leama,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.75
932291,Fairways Leama,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,19.75
932291,Fairways Leama,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,35.75
932291,Fairways Leama,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.75
932291,Fairways Leama,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.0
932291,Fairways Leama,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,25.75
932291,Fairways Leama,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.88
932291,Fairways Leama,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.67
932291,Fairways Leama,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.11
932291,Fairways Leama,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
932291,Fairways Leama,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.78
932291,Fairways Leama,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.06
932291,Fairways Leama,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
932291,Fairways Leama,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.81
932291,Fairways Leama,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.44
932291,Fairways Leama,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
932291,Fairways Leama,2024-01-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
932291,Fairways Leama,2024-01-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
932291,Fairways Leama,2024-01-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
932291,Fairways Leama,2024-01-26T23:00:00.000+00:00,busbar,,N Current (Min),A,82.75
932291,Fairways Leama,2024-01-26T23:00:00.000+00:00,busbar,,N Current (Max),A,116.12
932291,Fairways Leama,2024-01-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,99.25
932291,Fairways Leama,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (Min),A,73.88
932291,Fairways Leama,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (Max),A,110.5
932291,Fairways Leama,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.62
932291,Fairways Leama,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (Min),A,100.62
932291,Fairways Leama,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (Max),A,177.75
932291,Fairways Leama,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.25
932291,Fairways Leama,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (Min),A,153.62
932291,Fairways Leama,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (Max),A,190.25
932291,Fairways Leama,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.38
932291,Fairways Leama,2024-01-26T23:00:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T23:00:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.44
932291,Fairways Leama,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.37
932291,Fairways Leama,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.75
932291,Fairways Leama,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94403
932291,Fairways Leama,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98071
932291,Fairways Leama,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97232
932291,Fairways Leama,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
932291,Fairways Leama,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
932291,Fairways Leama,2024-01-26T22:50:00.000+00:00,feeder,4,N Current (Min),A,32.38
932291,Fairways Leama,2024-01-26T22:50:00.000+00:00,feeder,4,N Current (Max),A,76.88
932291,Fairways Leama,2024-01-26T22:50:00.000+00:00,feeder,4,N Current (RMS),A,53.5
932291,Fairways Leama,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,20.75
932291,Fairways Leama,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,42.38
932291,Fairways Leama,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.75
932291,Fairways Leama,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,63.12
932291,Fairways Leama,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,80.75
932291,Fairways Leama,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,69.25
932291,Fairways Leama,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,63.75
932291,Fairways Leama,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,101.5
932291,Fairways Leama,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,76.0
932291,Fairways Leama,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.94
932291,Fairways Leama,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.75
932291,Fairways Leama,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.62
932291,Fairways Leama,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83502
932291,Fairways Leama,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80133
932291,Fairways Leama,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98956
932291,Fairways Leama,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
932291,Fairways Leama,2024-01-26T22:50:00.000+00:00,feeder,3,N Current (Min),A,15.75
932291,Fairways Leama,2024-01-26T22:50:00.000+00:00,feeder,3,N Current (Max),A,27.0
932291,Fairways Leama,2024-01-26T22:50:00.000+00:00,feeder,3,N Current (RMS),A,20.0
932291,Fairways Leama,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.75
932291,Fairways Leama,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,10.88
932291,Fairways Leama,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
932291,Fairways Leama,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
932291,Fairways Leama,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,9.62
932291,Fairways Leama,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.62
932291,Fairways Leama,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,24.75
932291,Fairways Leama,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,33.88
932291,Fairways Leama,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.88
932291,Fairways Leama,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-39.31
932291,Fairways Leama,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.63
932291,Fairways Leama,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.25
932291,Fairways Leama,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80099
932291,Fairways Leama,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93585
932291,Fairways Leama,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94034
932291,Fairways Leama,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
932291,Fairways Leama,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
932291,Fairways Leama,2024-01-26T22:50:00.000+00:00,feeder,2,N Current (Min),A,27.88
932291,Fairways Leama,2024-01-26T22:50:00.000+00:00,feeder,2,N Current (Max),A,48.25
932291,Fairways Leama,2024-01-26T22:50:00.000+00:00,feeder,2,N Current (RMS),A,36.62
932291,Fairways Leama,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.88
932291,Fairways Leama,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,32.12
932291,Fairways Leama,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
932291,Fairways Leama,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,29.25
932291,Fairways Leama,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,50.0
932291,Fairways Leama,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.38
932291,Fairways Leama,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,52.62
932291,Fairways Leama,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,70.12
932291,Fairways Leama,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.62
932291,Fairways Leama,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.56
932291,Fairways Leama,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.0
932291,Fairways Leama,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
932291,Fairways Leama,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97745
932291,Fairways Leama,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89718
932291,Fairways Leama,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9863
932291,Fairways Leama,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
932291,Fairways Leama,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-26T22:50:00.000+00:00,feeder,1,N Current (Min),A,18.75
932291,Fairways Leama,2024-01-26T22:50:00.000+00:00,feeder,1,N Current (Max),A,14.5
932291,Fairways Leama,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.75
932291,Fairways Leama,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,34.0
932291,Fairways Leama,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.75
932291,Fairways Leama,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,20.25
932291,Fairways Leama,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,36.75
932291,Fairways Leama,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.75
932291,Fairways Leama,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,16.88
932291,Fairways Leama,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,24.88
932291,Fairways Leama,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.12
932291,Fairways Leama,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.11
932291,Fairways Leama,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.05
932291,Fairways Leama,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
932291,Fairways Leama,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.28
932291,Fairways Leama,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.34
932291,Fairways Leama,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
932291,Fairways Leama,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.34
932291,Fairways Leama,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.2
932291,Fairways Leama,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
932291,Fairways Leama,2024-01-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
932291,Fairways Leama,2024-01-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
932291,Fairways Leama,2024-01-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
932291,Fairways Leama,2024-01-26T22:50:00.000+00:00,busbar,,N Current (Min),A,87.75
932291,Fairways Leama,2024-01-26T22:50:00.000+00:00,busbar,,N Current (Max),A,139.12
932291,Fairways Leama,2024-01-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,109.25
932291,Fairways Leama,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (Min),A,73.12
932291,Fairways Leama,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (Max),A,104.75
932291,Fairways Leama,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
932291,Fairways Leama,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (Min),A,120.25
932291,Fairways Leama,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (Max),A,152.75
932291,Fairways Leama,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.88
932291,Fairways Leama,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (Min),A,161.38
932291,Fairways Leama,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (Max),A,210.88
932291,Fairways Leama,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.88
932291,Fairways Leama,2024-01-26T22:50:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T22:50:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.06
932291,Fairways Leama,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.56
932291,Fairways Leama,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.56
932291,Fairways Leama,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94632
932291,Fairways Leama,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96564
932291,Fairways Leama,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97531
932291,Fairways Leama,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
932291,Fairways Leama,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
932291,Fairways Leama,2024-01-26T22:40:00.000+00:00,feeder,4,N Current (Min),A,32.62
932291,Fairways Leama,2024-01-26T22:40:00.000+00:00,feeder,4,N Current (Max),A,71.62
932291,Fairways Leama,2024-01-26T22:40:00.000+00:00,feeder,4,N Current (RMS),A,54.75
932291,Fairways Leama,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,22.12
932291,Fairways Leama,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,42.25
932291,Fairways Leama,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.38
932291,Fairways Leama,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,34.38
932291,Fairways Leama,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,82.0
932291,Fairways Leama,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.38
932291,Fairways Leama,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,63.75
932291,Fairways Leama,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,99.38
932291,Fairways Leama,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,78.62
932291,Fairways Leama,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.12
932291,Fairways Leama,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.38
932291,Fairways Leama,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
932291,Fairways Leama,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84997
932291,Fairways Leama,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8327
932291,Fairways Leama,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99045
932291,Fairways Leama,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
932291,Fairways Leama,2024-01-26T22:40:00.000+00:00,feeder,3,N Current (Min),A,18.25
932291,Fairways Leama,2024-01-26T22:40:00.000+00:00,feeder,3,N Current (Max),A,25.12
932291,Fairways Leama,2024-01-26T22:40:00.000+00:00,feeder,3,N Current (RMS),A,20.88
932291,Fairways Leama,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.5
932291,Fairways Leama,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,17.38
932291,Fairways Leama,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
932291,Fairways Leama,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
932291,Fairways Leama,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,6.5
932291,Fairways Leama,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.75
932291,Fairways Leama,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,25.75
932291,Fairways Leama,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,32.75
932291,Fairways Leama,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.75
932291,Fairways Leama,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.56
932291,Fairways Leama,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.87
932291,Fairways Leama,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.0
932291,Fairways Leama,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82901
932291,Fairways Leama,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92486
932291,Fairways Leama,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95856
932291,Fairways Leama,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
932291,Fairways Leama,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
932291,Fairways Leama,2024-01-26T22:40:00.000+00:00,feeder,2,N Current (Min),A,34.62
932291,Fairways Leama,2024-01-26T22:40:00.000+00:00,feeder,2,N Current (Max),A,52.88
932291,Fairways Leama,2024-01-26T22:40:00.000+00:00,feeder,2,N Current (RMS),A,44.88
932291,Fairways Leama,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.5
932291,Fairways Leama,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,34.62
932291,Fairways Leama,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.88
932291,Fairways Leama,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,29.12
932291,Fairways Leama,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,48.25
932291,Fairways Leama,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.62
932291,Fairways Leama,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,58.62
932291,Fairways Leama,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,74.12
932291,Fairways Leama,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,67.12
932291,Fairways Leama,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
932291,Fairways Leama,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.75
932291,Fairways Leama,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
932291,Fairways Leama,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98813
932291,Fairways Leama,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95364
932291,Fairways Leama,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96573
932291,Fairways Leama,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
932291,Fairways Leama,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
932291,Fairways Leama,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T22:40:00.000+00:00,feeder,1,N Current (Min),A,37.75
932291,Fairways Leama,2024-01-26T22:40:00.000+00:00,feeder,1,N Current (Max),A,23.5
932291,Fairways Leama,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,27.0
932291,Fairways Leama,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,43.88
932291,Fairways Leama,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
932291,Fairways Leama,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.38
932291,Fairways Leama,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,52.12
932291,Fairways Leama,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
932291,Fairways Leama,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,8.75
932291,Fairways Leama,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,20.5
932291,Fairways Leama,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.88
932291,Fairways Leama,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.0
932291,Fairways Leama,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.25
932291,Fairways Leama,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
932291,Fairways Leama,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.44
932291,Fairways Leama,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.16
932291,Fairways Leama,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
932291,Fairways Leama,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.22
932291,Fairways Leama,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
932291,Fairways Leama,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
932291,Fairways Leama,2024-01-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
932291,Fairways Leama,2024-01-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
932291,Fairways Leama,2024-01-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
932291,Fairways Leama,2024-01-26T22:40:00.000+00:00,busbar,,N Current (Min),A,88.38
932291,Fairways Leama,2024-01-26T22:40:00.000+00:00,busbar,,N Current (Max),A,128.25
932291,Fairways Leama,2024-01-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,112.0
932291,Fairways Leama,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (Min),A,78.62
932291,Fairways Leama,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (Max),A,117.62
932291,Fairways Leama,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.88
932291,Fairways Leama,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (Min),A,106.62
932291,Fairways Leama,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (Max),A,167.38
932291,Fairways Leama,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.75
932291,Fairways Leama,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (Min),A,175.0
932291,Fairways Leama,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (Max),A,206.75
932291,Fairways Leama,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.75
932291,Fairways Leama,2024-01-26T22:40:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T22:40:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.37
932291,Fairways Leama,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.81
932291,Fairways Leama,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.19
932291,Fairways Leama,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95853
932291,Fairways Leama,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98706
932291,Fairways Leama,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97415
932291,Fairways Leama,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
932291,Fairways Leama,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
932291,Fairways Leama,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
932291,Fairways Leama,2024-01-26T22:30:00.000+00:00,feeder,4,N Current (Min),A,33.75
932291,Fairways Leama,2024-01-26T22:30:00.000+00:00,feeder,4,N Current (Max),A,61.25
932291,Fairways Leama,2024-01-26T22:30:00.000+00:00,feeder,4,N Current (RMS),A,47.5
932291,Fairways Leama,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,22.88
932291,Fairways Leama,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,49.88
932291,Fairways Leama,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.38
932291,Fairways Leama,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,67.38
932291,Fairways Leama,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,88.0
932291,Fairways Leama,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,76.25
932291,Fairways Leama,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,57.25
932291,Fairways Leama,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,94.25
932291,Fairways Leama,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,75.75
932291,Fairways Leama,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.25
932291,Fairways Leama,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.88
932291,Fairways Leama,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.19
932291,Fairways Leama,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85339
932291,Fairways Leama,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84286
932291,Fairways Leama,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99332
932291,Fairways Leama,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
932291,Fairways Leama,2024-01-26T22:30:00.000+00:00,feeder,3,N Current (Min),A,21.25
932291,Fairways Leama,2024-01-26T22:30:00.000+00:00,feeder,3,N Current (Max),A,43.88
932291,Fairways Leama,2024-01-26T22:30:00.000+00:00,feeder,3,N Current (RMS),A,32.0
932291,Fairways Leama,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,9.75
932291,Fairways Leama,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,11.75
932291,Fairways Leama,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.88
932291,Fairways Leama,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
932291,Fairways Leama,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,11.62
932291,Fairways Leama,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.88
932291,Fairways Leama,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,29.38
932291,Fairways Leama,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,53.0
932291,Fairways Leama,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
932291,Fairways Leama,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.37
932291,Fairways Leama,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.94
932291,Fairways Leama,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.44
932291,Fairways Leama,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78634
932291,Fairways Leama,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95105
932291,Fairways Leama,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9498
932291,Fairways Leama,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
932291,Fairways Leama,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
932291,Fairways Leama,2024-01-26T22:30:00.000+00:00,feeder,2,N Current (Min),A,32.5
932291,Fairways Leama,2024-01-26T22:30:00.000+00:00,feeder,2,N Current (Max),A,57.5
932291,Fairways Leama,2024-01-26T22:30:00.000+00:00,feeder,2,N Current (RMS),A,41.5
932291,Fairways Leama,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,18.38
932291,Fairways Leama,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,28.12
932291,Fairways Leama,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.12
932291,Fairways Leama,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,33.25
932291,Fairways Leama,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,62.0
932291,Fairways Leama,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.62
932291,Fairways Leama,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,55.75
932291,Fairways Leama,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,77.5
932291,Fairways Leama,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.25
932291,Fairways Leama,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.0
932291,Fairways Leama,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.31
932291,Fairways Leama,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.75
932291,Fairways Leama,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98499
932291,Fairways Leama,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93759
932291,Fairways Leama,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92752
932291,Fairways Leama,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
932291,Fairways Leama,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
932291,Fairways Leama,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T22:30:00.000+00:00,feeder,1,N Current (Min),A,32.62
932291,Fairways Leama,2024-01-26T22:30:00.000+00:00,feeder,1,N Current (Max),A,24.12
932291,Fairways Leama,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,25.75
932291,Fairways Leama,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,48.25
932291,Fairways Leama,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.25
932291,Fairways Leama,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,24.62
932291,Fairways Leama,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,43.62
932291,Fairways Leama,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
932291,Fairways Leama,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.12
932291,Fairways Leama,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,16.75
932291,Fairways Leama,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.88
932291,Fairways Leama,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.48
932291,Fairways Leama,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
932291,Fairways Leama,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
932291,Fairways Leama,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.62
932291,Fairways Leama,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.23
932291,Fairways Leama,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
932291,Fairways Leama,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.53
932291,Fairways Leama,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.17
932291,Fairways Leama,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
932291,Fairways Leama,2024-01-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
932291,Fairways Leama,2024-01-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
932291,Fairways Leama,2024-01-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
932291,Fairways Leama,2024-01-26T22:30:00.000+00:00,busbar,,N Current (Min),A,87.12
932291,Fairways Leama,2024-01-26T22:30:00.000+00:00,busbar,,N Current (Max),A,132.25
932291,Fairways Leama,2024-01-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,107.62
932291,Fairways Leama,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (Min),A,78.12
932291,Fairways Leama,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (Max),A,123.0
932291,Fairways Leama,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.12
932291,Fairways Leama,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (Min),A,147.5
932291,Fairways Leama,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (Max),A,180.12
932291,Fairways Leama,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.38
932291,Fairways Leama,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (Min),A,164.38
932291,Fairways Leama,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (Max),A,204.38
932291,Fairways Leama,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.38
932291,Fairways Leama,2024-01-26T22:30:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T22:30:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.37
932291,Fairways Leama,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.06
932291,Fairways Leama,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.06
932291,Fairways Leama,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95486
932291,Fairways Leama,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98105
932291,Fairways Leama,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97757
932291,Fairways Leama,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
932291,Fairways Leama,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
932291,Fairways Leama,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
932291,Fairways Leama,2024-01-26T22:20:00.000+00:00,feeder,4,N Current (Min),A,34.75
932291,Fairways Leama,2024-01-26T22:20:00.000+00:00,feeder,4,N Current (Max),A,64.25
932291,Fairways Leama,2024-01-26T22:20:00.000+00:00,feeder,4,N Current (RMS),A,50.75
932291,Fairways Leama,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,27.25
932291,Fairways Leama,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,49.75
932291,Fairways Leama,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.62
932291,Fairways Leama,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,66.38
932291,Fairways Leama,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,82.0
932291,Fairways Leama,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,69.75
932291,Fairways Leama,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,71.12
932291,Fairways Leama,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,94.62
932291,Fairways Leama,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,80.25
932291,Fairways Leama,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.25
932291,Fairways Leama,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.5
932291,Fairways Leama,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.44
932291,Fairways Leama,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88913
932291,Fairways Leama,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79254
932291,Fairways Leama,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9751
932291,Fairways Leama,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
932291,Fairways Leama,2024-01-26T22:20:00.000+00:00,feeder,3,N Current (Min),A,8.25
932291,Fairways Leama,2024-01-26T22:20:00.000+00:00,feeder,3,N Current (Max),A,34.88
932291,Fairways Leama,2024-01-26T22:20:00.000+00:00,feeder,3,N Current (RMS),A,25.62
932291,Fairways Leama,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
932291,Fairways Leama,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,23.62
932291,Fairways Leama,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.62
932291,Fairways Leama,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
932291,Fairways Leama,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,8.62
932291,Fairways Leama,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.38
932291,Fairways Leama,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.62
932291,Fairways Leama,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,42.75
932291,Fairways Leama,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.75
932291,Fairways Leama,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.43
932291,Fairways Leama,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.81
932291,Fairways Leama,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.19
932291,Fairways Leama,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90384
932291,Fairways Leama,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96637
932291,Fairways Leama,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95465
932291,Fairways Leama,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
932291,Fairways Leama,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
932291,Fairways Leama,2024-01-26T22:20:00.000+00:00,feeder,2,N Current (Min),A,26.25
932291,Fairways Leama,2024-01-26T22:20:00.000+00:00,feeder,2,N Current (Max),A,51.25
932291,Fairways Leama,2024-01-26T22:20:00.000+00:00,feeder,2,N Current (RMS),A,36.5
932291,Fairways Leama,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,19.88
932291,Fairways Leama,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,44.0
932291,Fairways Leama,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.75
932291,Fairways Leama,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,35.0
932291,Fairways Leama,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,66.12
932291,Fairways Leama,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
932291,Fairways Leama,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,55.75
932291,Fairways Leama,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,82.75
932291,Fairways Leama,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.75
932291,Fairways Leama,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
932291,Fairways Leama,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.56
932291,Fairways Leama,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.25
932291,Fairways Leama,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
