Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932291,Fairways Leama,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98505
932291,Fairways Leama,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95999
932291,Fairways Leama,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92551
932291,Fairways Leama,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
932291,Fairways Leama,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
932291,Fairways Leama,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T22:20:00.000+00:00,feeder,1,N Current (Min),A,42.25
932291,Fairways Leama,2024-01-26T22:20:00.000+00:00,feeder,1,N Current (Max),A,30.25
932291,Fairways Leama,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,25.5
932291,Fairways Leama,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,49.25
932291,Fairways Leama,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.75
932291,Fairways Leama,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,29.75
932291,Fairways Leama,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,56.38
932291,Fairways Leama,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.12
932291,Fairways Leama,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.62
932291,Fairways Leama,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,17.75
932291,Fairways Leama,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
932291,Fairways Leama,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.72
932291,Fairways Leama,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.91
932291,Fairways Leama,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
932291,Fairways Leama,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.69
932291,Fairways Leama,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.2
932291,Fairways Leama,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
932291,Fairways Leama,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.83
932291,Fairways Leama,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.34
932291,Fairways Leama,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
932291,Fairways Leama,2024-01-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
932291,Fairways Leama,2024-01-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
932291,Fairways Leama,2024-01-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
932291,Fairways Leama,2024-01-26T22:20:00.000+00:00,busbar,,N Current (Min),A,79.0
932291,Fairways Leama,2024-01-26T22:20:00.000+00:00,busbar,,N Current (Max),A,121.88
932291,Fairways Leama,2024-01-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,97.62
932291,Fairways Leama,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (Min),A,96.25
932291,Fairways Leama,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (Max),A,130.5
932291,Fairways Leama,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.38
932291,Fairways Leama,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (Min),A,138.38
932291,Fairways Leama,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (Max),A,195.25
932291,Fairways Leama,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.62
932291,Fairways Leama,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (Min),A,158.88
932291,Fairways Leama,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (Max),A,216.12
932291,Fairways Leama,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.25
932291,Fairways Leama,2024-01-26T22:20:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T22:20:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.44
932291,Fairways Leama,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.75
932291,Fairways Leama,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.13
932291,Fairways Leama,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95599
932291,Fairways Leama,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95248
932291,Fairways Leama,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97888
932291,Fairways Leama,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
932291,Fairways Leama,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
932291,Fairways Leama,2024-01-26T22:10:00.000+00:00,feeder,4,N Current (Min),A,46.62
932291,Fairways Leama,2024-01-26T22:10:00.000+00:00,feeder,4,N Current (Max),A,77.12
932291,Fairways Leama,2024-01-26T22:10:00.000+00:00,feeder,4,N Current (RMS),A,62.75
932291,Fairways Leama,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,25.5
932291,Fairways Leama,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,42.62
932291,Fairways Leama,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.12
932291,Fairways Leama,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,37.88
932291,Fairways Leama,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,76.75
932291,Fairways Leama,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,55.5
932291,Fairways Leama,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,70.62
932291,Fairways Leama,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,101.62
932291,Fairways Leama,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,88.5
932291,Fairways Leama,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.75
932291,Fairways Leama,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.06
932291,Fairways Leama,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.81
932291,Fairways Leama,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92258
932291,Fairways Leama,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8313
932291,Fairways Leama,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90103
932291,Fairways Leama,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T22:10:00.000+00:00,feeder,3,N Current (Min),A,7.25
932291,Fairways Leama,2024-01-26T22:10:00.000+00:00,feeder,3,N Current (Max),A,23.38
932291,Fairways Leama,2024-01-26T22:10:00.000+00:00,feeder,3,N Current (RMS),A,9.75
932291,Fairways Leama,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.88
932291,Fairways Leama,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,28.75
932291,Fairways Leama,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.88
932291,Fairways Leama,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.12
932291,Fairways Leama,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,12.88
932291,Fairways Leama,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.25
932291,Fairways Leama,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.5
932291,Fairways Leama,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,12.88
932291,Fairways Leama,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.62
932291,Fairways Leama,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.94
932291,Fairways Leama,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.94
932291,Fairways Leama,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.31
932291,Fairways Leama,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91473
932291,Fairways Leama,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95587
932291,Fairways Leama,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95477
932291,Fairways Leama,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
932291,Fairways Leama,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
932291,Fairways Leama,2024-01-26T22:10:00.000+00:00,feeder,2,N Current (Min),A,28.12
932291,Fairways Leama,2024-01-26T22:10:00.000+00:00,feeder,2,N Current (Max),A,47.88
932291,Fairways Leama,2024-01-26T22:10:00.000+00:00,feeder,2,N Current (RMS),A,37.38
932291,Fairways Leama,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.88
932291,Fairways Leama,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,55.38
932291,Fairways Leama,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.62
932291,Fairways Leama,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,35.88
932291,Fairways Leama,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,61.12
932291,Fairways Leama,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.12
932291,Fairways Leama,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,57.62
932291,Fairways Leama,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,83.0
932291,Fairways Leama,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.88
932291,Fairways Leama,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
932291,Fairways Leama,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.69
932291,Fairways Leama,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.75
932291,Fairways Leama,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97794
932291,Fairways Leama,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96979
932291,Fairways Leama,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92193
932291,Fairways Leama,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
932291,Fairways Leama,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T22:10:00.000+00:00,feeder,1,N Current (Min),A,46.75
932291,Fairways Leama,2024-01-26T22:10:00.000+00:00,feeder,1,N Current (Max),A,29.62
932291,Fairways Leama,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,25.5
932291,Fairways Leama,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,38.38
932291,Fairways Leama,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.75
932291,Fairways Leama,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,34.5
932291,Fairways Leama,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,61.0
932291,Fairways Leama,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
932291,Fairways Leama,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.62
932291,Fairways Leama,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,16.12
932291,Fairways Leama,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.75
932291,Fairways Leama,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.62
932291,Fairways Leama,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.45
932291,Fairways Leama,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
932291,Fairways Leama,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.42
932291,Fairways Leama,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.52
932291,Fairways Leama,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
932291,Fairways Leama,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.0
932291,Fairways Leama,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.75
932291,Fairways Leama,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
932291,Fairways Leama,2024-01-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
932291,Fairways Leama,2024-01-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
932291,Fairways Leama,2024-01-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
932291,Fairways Leama,2024-01-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
932291,Fairways Leama,2024-01-26T22:10:00.000+00:00,busbar,,N Current (Min),A,82.0
932291,Fairways Leama,2024-01-26T22:10:00.000+00:00,busbar,,N Current (Max),A,114.75
932291,Fairways Leama,2024-01-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,96.88
932291,Fairways Leama,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (Min),A,91.0
932291,Fairways Leama,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (Max),A,124.25
932291,Fairways Leama,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.62
932291,Fairways Leama,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (Min),A,117.0
932291,Fairways Leama,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (Max),A,184.12
932291,Fairways Leama,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.38
932291,Fairways Leama,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (Min),A,158.38
932291,Fairways Leama,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (Max),A,193.0
932291,Fairways Leama,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.25
932291,Fairways Leama,2024-01-26T22:10:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T22:10:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.56
932291,Fairways Leama,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.87
932291,Fairways Leama,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.25
932291,Fairways Leama,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95041
932291,Fairways Leama,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97757
932291,Fairways Leama,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96582
932291,Fairways Leama,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
932291,Fairways Leama,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
932291,Fairways Leama,2024-01-26T22:00:00.000+00:00,feeder,4,N Current (Min),A,29.38
932291,Fairways Leama,2024-01-26T22:00:00.000+00:00,feeder,4,N Current (Max),A,59.62
932291,Fairways Leama,2024-01-26T22:00:00.000+00:00,feeder,4,N Current (RMS),A,49.0
932291,Fairways Leama,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,27.0
932291,Fairways Leama,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,56.62
932291,Fairways Leama,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.25
932291,Fairways Leama,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,44.38
932291,Fairways Leama,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,83.0
932291,Fairways Leama,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,73.38
932291,Fairways Leama,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,66.62
932291,Fairways Leama,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,83.38
932291,Fairways Leama,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,71.5
932291,Fairways Leama,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.0
932291,Fairways Leama,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.69
932291,Fairways Leama,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.06
932291,Fairways Leama,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89932
932291,Fairways Leama,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89819
932291,Fairways Leama,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90585
932291,Fairways Leama,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T22:00:00.000+00:00,feeder,3,N Current (Min),A,6.88
932291,Fairways Leama,2024-01-26T22:00:00.000+00:00,feeder,3,N Current (Max),A,12.75
932291,Fairways Leama,2024-01-26T22:00:00.000+00:00,feeder,3,N Current (RMS),A,8.62
932291,Fairways Leama,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.88
932291,Fairways Leama,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,20.5
932291,Fairways Leama,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.62
932291,Fairways Leama,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
932291,Fairways Leama,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,18.88
932291,Fairways Leama,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.88
932291,Fairways Leama,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.5
932291,Fairways Leama,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,16.62
932291,Fairways Leama,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.75
932291,Fairways Leama,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.19
932291,Fairways Leama,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.13
932291,Fairways Leama,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.75
932291,Fairways Leama,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92065
932291,Fairways Leama,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96213
932291,Fairways Leama,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96149
932291,Fairways Leama,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
932291,Fairways Leama,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
932291,Fairways Leama,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
932291,Fairways Leama,2024-01-26T22:00:00.000+00:00,feeder,2,N Current (Min),A,34.25
932291,Fairways Leama,2024-01-26T22:00:00.000+00:00,feeder,2,N Current (Max),A,56.38
932291,Fairways Leama,2024-01-26T22:00:00.000+00:00,feeder,2,N Current (RMS),A,42.75
932291,Fairways Leama,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.12
932291,Fairways Leama,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,46.38
932291,Fairways Leama,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.75
932291,Fairways Leama,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,38.88
932291,Fairways Leama,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,68.38
932291,Fairways Leama,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.62
932291,Fairways Leama,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,70.5
932291,Fairways Leama,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,87.38
932291,Fairways Leama,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,76.12
932291,Fairways Leama,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.62
932291,Fairways Leama,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.63
932291,Fairways Leama,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.06
932291,Fairways Leama,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98386
932291,Fairways Leama,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96698
932291,Fairways Leama,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93738
932291,Fairways Leama,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
932291,Fairways Leama,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
932291,Fairways Leama,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T22:00:00.000+00:00,feeder,1,N Current (Min),A,52.25
932291,Fairways Leama,2024-01-26T22:00:00.000+00:00,feeder,1,N Current (Max),A,32.38
932291,Fairways Leama,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,27.38
932291,Fairways Leama,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,40.25
932291,Fairways Leama,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.88
932291,Fairways Leama,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,35.38
932291,Fairways Leama,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,69.0
932291,Fairways Leama,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.88
932291,Fairways Leama,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.38
932291,Fairways Leama,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,15.75
932291,Fairways Leama,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.25
932291,Fairways Leama,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.84
932291,Fairways Leama,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.7
932291,Fairways Leama,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
932291,Fairways Leama,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.86
932291,Fairways Leama,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.67
932291,Fairways Leama,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
932291,Fairways Leama,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.02
932291,Fairways Leama,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.06
932291,Fairways Leama,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
932291,Fairways Leama,2024-01-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
932291,Fairways Leama,2024-01-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
932291,Fairways Leama,2024-01-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
932291,Fairways Leama,2024-01-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
932291,Fairways Leama,2024-01-26T22:00:00.000+00:00,busbar,,N Current (Min),A,79.5
932291,Fairways Leama,2024-01-26T22:00:00.000+00:00,busbar,,N Current (Max),A,117.62
932291,Fairways Leama,2024-01-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,98.75
932291,Fairways Leama,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (Min),A,91.88
932291,Fairways Leama,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (Max),A,131.62
932291,Fairways Leama,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.38
932291,Fairways Leama,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (Min),A,149.38
932291,Fairways Leama,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (Max),A,213.62
932291,Fairways Leama,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.38
932291,Fairways Leama,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (Min),A,158.75
932291,Fairways Leama,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (Max),A,185.62
932291,Fairways Leama,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
932291,Fairways Leama,2024-01-26T22:00:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T22:00:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.81
932291,Fairways Leama,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.63
932291,Fairways Leama,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.25
932291,Fairways Leama,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95773
932291,Fairways Leama,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98105
932291,Fairways Leama,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96591
932291,Fairways Leama,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
932291,Fairways Leama,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
932291,Fairways Leama,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
932291,Fairways Leama,2024-01-26T21:50:00.000+00:00,feeder,4,N Current (Min),A,33.38
932291,Fairways Leama,2024-01-26T21:50:00.000+00:00,feeder,4,N Current (Max),A,60.5
932291,Fairways Leama,2024-01-26T21:50:00.000+00:00,feeder,4,N Current (RMS),A,44.5
932291,Fairways Leama,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,28.38
932291,Fairways Leama,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,53.25
932291,Fairways Leama,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.5
932291,Fairways Leama,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,39.12
932291,Fairways Leama,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,85.5
932291,Fairways Leama,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,71.62
932291,Fairways Leama,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,59.62
932291,Fairways Leama,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,84.5
932291,Fairways Leama,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,72.75
932291,Fairways Leama,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.31
932291,Fairways Leama,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.19
932291,Fairways Leama,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.5
932291,Fairways Leama,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87601
932291,Fairways Leama,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84094
932291,Fairways Leama,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94028
932291,Fairways Leama,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T21:50:00.000+00:00,feeder,3,N Current (Min),A,6.75
932291,Fairways Leama,2024-01-26T21:50:00.000+00:00,feeder,3,N Current (Max),A,15.75
932291,Fairways Leama,2024-01-26T21:50:00.000+00:00,feeder,3,N Current (RMS),A,9.12
932291,Fairways Leama,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
932291,Fairways Leama,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,20.38
932291,Fairways Leama,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.25
932291,Fairways Leama,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
932291,Fairways Leama,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,19.12
932291,Fairways Leama,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.88
932291,Fairways Leama,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,11.25
932291,Fairways Leama,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,21.88
932291,Fairways Leama,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
932291,Fairways Leama,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.81
932291,Fairways Leama,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.06
932291,Fairways Leama,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.37
932291,Fairways Leama,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85776
932291,Fairways Leama,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97375
932291,Fairways Leama,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96112
932291,Fairways Leama,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
932291,Fairways Leama,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
932291,Fairways Leama,2024-01-26T21:50:00.000+00:00,feeder,2,N Current (Min),A,30.62
932291,Fairways Leama,2024-01-26T21:50:00.000+00:00,feeder,2,N Current (Max),A,59.0
932291,Fairways Leama,2024-01-26T21:50:00.000+00:00,feeder,2,N Current (RMS),A,47.12
932291,Fairways Leama,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.5
932291,Fairways Leama,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,38.38
932291,Fairways Leama,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.25
932291,Fairways Leama,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,46.88
932291,Fairways Leama,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,71.5
932291,Fairways Leama,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.5
932291,Fairways Leama,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,66.75
932291,Fairways Leama,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,93.25
932291,Fairways Leama,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,78.75
932291,Fairways Leama,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
932291,Fairways Leama,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.19
932291,Fairways Leama,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.63
932291,Fairways Leama,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99075
932291,Fairways Leama,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96612
932291,Fairways Leama,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94379
932291,Fairways Leama,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
932291,Fairways Leama,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
932291,Fairways Leama,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T21:50:00.000+00:00,feeder,1,N Current (Min),A,41.62
932291,Fairways Leama,2024-01-26T21:50:00.000+00:00,feeder,1,N Current (Max),A,31.75
932291,Fairways Leama,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,31.5
932291,Fairways Leama,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,58.5
932291,Fairways Leama,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.12
932291,Fairways Leama,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,35.25
932291,Fairways Leama,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,62.62
932291,Fairways Leama,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.38
932291,Fairways Leama,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.5
932291,Fairways Leama,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,17.38
932291,Fairways Leama,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.38
932291,Fairways Leama,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.36
932291,Fairways Leama,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.69
932291,Fairways Leama,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
932291,Fairways Leama,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.39
932291,Fairways Leama,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.52
932291,Fairways Leama,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
932291,Fairways Leama,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.08
932291,Fairways Leama,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.06
932291,Fairways Leama,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
932291,Fairways Leama,2024-01-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
932291,Fairways Leama,2024-01-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
932291,Fairways Leama,2024-01-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,42.0
932291,Fairways Leama,2024-01-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
932291,Fairways Leama,2024-01-26T21:50:00.000+00:00,busbar,,N Current (Min),A,78.75
932291,Fairways Leama,2024-01-26T21:50:00.000+00:00,busbar,,N Current (Max),A,112.38
932291,Fairways Leama,2024-01-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,95.62
932291,Fairways Leama,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (Min),A,94.88
932291,Fairways Leama,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (Max),A,137.75
932291,Fairways Leama,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.88
932291,Fairways Leama,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (Min),A,145.25
932291,Fairways Leama,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (Max),A,198.0
932291,Fairways Leama,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.88
932291,Fairways Leama,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (Min),A,158.25
932291,Fairways Leama,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (Max),A,196.12
932291,Fairways Leama,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.75
932291,Fairways Leama,2024-01-26T21:50:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T21:50:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.5
932291,Fairways Leama,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.19
932291,Fairways Leama,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.31
932291,Fairways Leama,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96265
932291,Fairways Leama,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97064
932291,Fairways Leama,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97455
932291,Fairways Leama,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
932291,Fairways Leama,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
932291,Fairways Leama,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
932291,Fairways Leama,2024-01-26T21:40:00.000+00:00,feeder,4,N Current (Min),A,32.12
932291,Fairways Leama,2024-01-26T21:40:00.000+00:00,feeder,4,N Current (Max),A,85.25
932291,Fairways Leama,2024-01-26T21:40:00.000+00:00,feeder,4,N Current (RMS),A,55.88
932291,Fairways Leama,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,30.0
932291,Fairways Leama,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,54.75
932291,Fairways Leama,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.75
932291,Fairways Leama,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,39.12
932291,Fairways Leama,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,82.12
932291,Fairways Leama,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,62.5
932291,Fairways Leama,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,63.75
932291,Fairways Leama,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,120.0
932291,Fairways Leama,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,85.88
932291,Fairways Leama,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.0
932291,Fairways Leama,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.63
932291,Fairways Leama,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.44
932291,Fairways Leama,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86972
932291,Fairways Leama,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85669
932291,Fairways Leama,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93381
932291,Fairways Leama,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T21:40:00.000+00:00,feeder,3,N Current (Min),A,7.0
932291,Fairways Leama,2024-01-26T21:40:00.000+00:00,feeder,3,N Current (Max),A,25.12
932291,Fairways Leama,2024-01-26T21:40:00.000+00:00,feeder,3,N Current (RMS),A,9.75
932291,Fairways Leama,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.5
932291,Fairways Leama,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,16.88
932291,Fairways Leama,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.62
932291,Fairways Leama,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
932291,Fairways Leama,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,34.62
932291,Fairways Leama,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
932291,Fairways Leama,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,12.5
932291,Fairways Leama,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,18.38
932291,Fairways Leama,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.75
932291,Fairways Leama,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.62
932291,Fairways Leama,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.13
932291,Fairways Leama,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.5
932291,Fairways Leama,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8732
932291,Fairways Leama,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96442
932291,Fairways Leama,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9602
932291,Fairways Leama,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
932291,Fairways Leama,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
932291,Fairways Leama,2024-01-26T21:40:00.000+00:00,feeder,2,N Current (Min),A,29.88
932291,Fairways Leama,2024-01-26T21:40:00.000+00:00,feeder,2,N Current (Max),A,52.0
932291,Fairways Leama,2024-01-26T21:40:00.000+00:00,feeder,2,N Current (RMS),A,43.88
932291,Fairways Leama,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.25
932291,Fairways Leama,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,43.38
932291,Fairways Leama,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
932291,Fairways Leama,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,40.5
932291,Fairways Leama,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,70.5
932291,Fairways Leama,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.5
932291,Fairways Leama,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,66.12
932291,Fairways Leama,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,84.88
932291,Fairways Leama,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,76.5
932291,Fairways Leama,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
932291,Fairways Leama,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.31
932291,Fairways Leama,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.81
932291,Fairways Leama,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98907
932291,Fairways Leama,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96844
932291,Fairways Leama,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94101
932291,Fairways Leama,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
