Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932291,Fairways Leama,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
932291,Fairways Leama,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T21:40:00.000+00:00,feeder,1,N Current (Min),A,44.38
932291,Fairways Leama,2024-01-26T21:40:00.000+00:00,feeder,1,N Current (Max),A,30.75
932291,Fairways Leama,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,27.75
932291,Fairways Leama,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,52.0
932291,Fairways Leama,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
932291,Fairways Leama,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,37.88
932291,Fairways Leama,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,58.0
932291,Fairways Leama,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.75
932291,Fairways Leama,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,9.5
932291,Fairways Leama,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,18.12
932291,Fairways Leama,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.88
932291,Fairways Leama,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.06
932291,Fairways Leama,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.72
932291,Fairways Leama,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
932291,Fairways Leama,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.95
932291,Fairways Leama,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.97
932291,Fairways Leama,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
932291,Fairways Leama,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.8
932291,Fairways Leama,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.59
932291,Fairways Leama,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
932291,Fairways Leama,2024-01-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
932291,Fairways Leama,2024-01-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
932291,Fairways Leama,2024-01-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
932291,Fairways Leama,2024-01-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
932291,Fairways Leama,2024-01-26T21:40:00.000+00:00,busbar,,N Current (Min),A,80.0
932291,Fairways Leama,2024-01-26T21:40:00.000+00:00,busbar,,N Current (Max),A,129.25
932291,Fairways Leama,2024-01-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,99.88
932291,Fairways Leama,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (Min),A,97.0
932291,Fairways Leama,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (Max),A,135.62
932291,Fairways Leama,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.38
932291,Fairways Leama,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (Min),A,127.88
932291,Fairways Leama,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (Max),A,221.88
932291,Fairways Leama,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.75
932291,Fairways Leama,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (Min),A,154.88
932291,Fairways Leama,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (Max),A,219.12
932291,Fairways Leama,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.88
932291,Fairways Leama,2024-01-26T21:40:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T21:40:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.62
932291,Fairways Leama,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.56
932291,Fairways Leama,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.56
932291,Fairways Leama,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95532
932291,Fairways Leama,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97806
932291,Fairways Leama,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97876
932291,Fairways Leama,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
932291,Fairways Leama,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
932291,Fairways Leama,2024-01-26T21:30:00.000+00:00,feeder,4,N Current (Min),A,48.25
932291,Fairways Leama,2024-01-26T21:30:00.000+00:00,feeder,4,N Current (Max),A,81.12
932291,Fairways Leama,2024-01-26T21:30:00.000+00:00,feeder,4,N Current (RMS),A,61.75
932291,Fairways Leama,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,23.88
932291,Fairways Leama,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,47.38
932291,Fairways Leama,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.25
932291,Fairways Leama,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,65.5
932291,Fairways Leama,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,83.5
932291,Fairways Leama,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,73.25
932291,Fairways Leama,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,76.88
932291,Fairways Leama,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,114.0
932291,Fairways Leama,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,92.25
932291,Fairways Leama,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.88
932291,Fairways Leama,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.44
932291,Fairways Leama,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.5
932291,Fairways Leama,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83694
932291,Fairways Leama,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99365
932291,Fairways Leama,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93216
932291,Fairways Leama,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
932291,Fairways Leama,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T21:30:00.000+00:00,feeder,3,N Current (Min),A,10.25
932291,Fairways Leama,2024-01-26T21:30:00.000+00:00,feeder,3,N Current (Max),A,27.5
932291,Fairways Leama,2024-01-26T21:30:00.000+00:00,feeder,3,N Current (RMS),A,17.12
932291,Fairways Leama,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,9.38
932291,Fairways Leama,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,19.25
932291,Fairways Leama,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.12
932291,Fairways Leama,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,21.62
932291,Fairways Leama,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,37.0
932291,Fairways Leama,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
932291,Fairways Leama,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.62
932291,Fairways Leama,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,19.75
932291,Fairways Leama,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.25
932291,Fairways Leama,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.94
932291,Fairways Leama,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.63
932291,Fairways Leama,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.25
932291,Fairways Leama,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89712
932291,Fairways Leama,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97305
932291,Fairways Leama,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96979
932291,Fairways Leama,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
932291,Fairways Leama,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
932291,Fairways Leama,2024-01-26T21:30:00.000+00:00,feeder,2,N Current (Min),A,31.75
932291,Fairways Leama,2024-01-26T21:30:00.000+00:00,feeder,2,N Current (Max),A,63.88
932291,Fairways Leama,2024-01-26T21:30:00.000+00:00,feeder,2,N Current (RMS),A,48.5
932291,Fairways Leama,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.38
932291,Fairways Leama,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,46.12
932291,Fairways Leama,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.38
932291,Fairways Leama,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,39.88
932291,Fairways Leama,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,63.88
932291,Fairways Leama,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.88
932291,Fairways Leama,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,72.25
932291,Fairways Leama,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,102.38
932291,Fairways Leama,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,86.38
932291,Fairways Leama,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.0
932291,Fairways Leama,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
932291,Fairways Leama,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.69
932291,Fairways Leama,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98013
932291,Fairways Leama,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97974
932291,Fairways Leama,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94168
932291,Fairways Leama,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
932291,Fairways Leama,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
932291,Fairways Leama,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T21:30:00.000+00:00,feeder,1,N Current (Min),A,51.62
932291,Fairways Leama,2024-01-26T21:30:00.000+00:00,feeder,1,N Current (Max),A,41.88
932291,Fairways Leama,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,28.12
932291,Fairways Leama,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,41.88
932291,Fairways Leama,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.25
932291,Fairways Leama,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,40.38
932291,Fairways Leama,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,67.88
932291,Fairways Leama,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.75
932291,Fairways Leama,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,9.38
932291,Fairways Leama,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,20.75
932291,Fairways Leama,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.75
932291,Fairways Leama,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.0
932291,Fairways Leama,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.95
932291,Fairways Leama,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
932291,Fairways Leama,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.5
932291,Fairways Leama,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.83
932291,Fairways Leama,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
932291,Fairways Leama,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.27
932291,Fairways Leama,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.38
932291,Fairways Leama,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
932291,Fairways Leama,2024-01-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
932291,Fairways Leama,2024-01-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
932291,Fairways Leama,2024-01-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,48.0
932291,Fairways Leama,2024-01-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,47.0
932291,Fairways Leama,2024-01-26T21:30:00.000+00:00,busbar,,N Current (Min),A,103.62
932291,Fairways Leama,2024-01-26T21:30:00.000+00:00,busbar,,N Current (Max),A,138.25
932291,Fairways Leama,2024-01-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,119.5
932291,Fairways Leama,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (Min),A,91.5
932291,Fairways Leama,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (Max),A,127.0
932291,Fairways Leama,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.62
932291,Fairways Leama,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (Min),A,183.62
932291,Fairways Leama,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (Max),A,227.88
932291,Fairways Leama,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.75
932291,Fairways Leama,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (Min),A,183.0
932291,Fairways Leama,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (Max),A,231.75
932291,Fairways Leama,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
932291,Fairways Leama,2024-01-26T21:30:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T21:30:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.56
932291,Fairways Leama,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.25
932291,Fairways Leama,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.31
932291,Fairways Leama,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95798
932291,Fairways Leama,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95859
932291,Fairways Leama,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9812
932291,Fairways Leama,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
932291,Fairways Leama,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
932291,Fairways Leama,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
932291,Fairways Leama,2024-01-26T21:20:00.000+00:00,feeder,4,N Current (Min),A,49.12
932291,Fairways Leama,2024-01-26T21:20:00.000+00:00,feeder,4,N Current (Max),A,88.75
932291,Fairways Leama,2024-01-26T21:20:00.000+00:00,feeder,4,N Current (RMS),A,68.25
932291,Fairways Leama,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,23.5
932291,Fairways Leama,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,47.38
932291,Fairways Leama,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
932291,Fairways Leama,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,38.12
932291,Fairways Leama,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,83.25
932291,Fairways Leama,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,60.12
932291,Fairways Leama,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,81.75
932291,Fairways Leama,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,124.62
932291,Fairways Leama,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,97.62
932291,Fairways Leama,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.0
932291,Fairways Leama,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.75
932291,Fairways Leama,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.0
932291,Fairways Leama,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85132
932291,Fairways Leama,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9346
932291,Fairways Leama,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91952
932291,Fairways Leama,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
932291,Fairways Leama,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T21:20:00.000+00:00,feeder,3,N Current (Min),A,6.38
932291,Fairways Leama,2024-01-26T21:20:00.000+00:00,feeder,3,N Current (Max),A,25.0
932291,Fairways Leama,2024-01-26T21:20:00.000+00:00,feeder,3,N Current (RMS),A,11.75
932291,Fairways Leama,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.62
932291,Fairways Leama,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,11.0
932291,Fairways Leama,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
932291,Fairways Leama,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.25
932291,Fairways Leama,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,33.5
932291,Fairways Leama,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
932291,Fairways Leama,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.38
932291,Fairways Leama,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,15.38
932291,Fairways Leama,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.25
932291,Fairways Leama,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.06
932291,Fairways Leama,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
932291,Fairways Leama,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.94
932291,Fairways Leama,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89166
932291,Fairways Leama,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96786
932291,Fairways Leama,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97134
932291,Fairways Leama,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
932291,Fairways Leama,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
932291,Fairways Leama,2024-01-26T21:20:00.000+00:00,feeder,2,N Current (Min),A,37.5
932291,Fairways Leama,2024-01-26T21:20:00.000+00:00,feeder,2,N Current (Max),A,63.75
932291,Fairways Leama,2024-01-26T21:20:00.000+00:00,feeder,2,N Current (RMS),A,52.0
932291,Fairways Leama,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.0
932291,Fairways Leama,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,49.0
932291,Fairways Leama,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.12
932291,Fairways Leama,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,37.88
932291,Fairways Leama,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,66.0
932291,Fairways Leama,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.62
932291,Fairways Leama,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,76.25
932291,Fairways Leama,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,108.38
932291,Fairways Leama,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,88.0
932291,Fairways Leama,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.19
932291,Fairways Leama,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.25
932291,Fairways Leama,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.0
932291,Fairways Leama,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98401
932291,Fairways Leama,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96646
932291,Fairways Leama,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9563
932291,Fairways Leama,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
932291,Fairways Leama,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
932291,Fairways Leama,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T21:20:00.000+00:00,feeder,1,N Current (Min),A,36.75
932291,Fairways Leama,2024-01-26T21:20:00.000+00:00,feeder,1,N Current (Max),A,29.88
932291,Fairways Leama,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,28.5
932291,Fairways Leama,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,52.12
932291,Fairways Leama,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
932291,Fairways Leama,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,39.5
932291,Fairways Leama,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,50.25
932291,Fairways Leama,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.38
932291,Fairways Leama,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,9.5
932291,Fairways Leama,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,15.12
932291,Fairways Leama,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.25
932291,Fairways Leama,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.34
932291,Fairways Leama,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.48
932291,Fairways Leama,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
932291,Fairways Leama,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.2
932291,Fairways Leama,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.39
932291,Fairways Leama,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
932291,Fairways Leama,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.48
932291,Fairways Leama,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.25
932291,Fairways Leama,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
932291,Fairways Leama,2024-01-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
932291,Fairways Leama,2024-01-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
932291,Fairways Leama,2024-01-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
932291,Fairways Leama,2024-01-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,49.0
932291,Fairways Leama,2024-01-26T21:20:00.000+00:00,busbar,,N Current (Min),A,99.12
932291,Fairways Leama,2024-01-26T21:20:00.000+00:00,busbar,,N Current (Max),A,135.0
932291,Fairways Leama,2024-01-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,116.38
932291,Fairways Leama,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (Min),A,94.62
932291,Fairways Leama,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (Max),A,149.25
932291,Fairways Leama,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.38
932291,Fairways Leama,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (Min),A,134.88
932291,Fairways Leama,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (Max),A,206.5
932291,Fairways Leama,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.88
932291,Fairways Leama,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (Min),A,194.12
932291,Fairways Leama,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (Max),A,242.38
932291,Fairways Leama,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.62
932291,Fairways Leama,2024-01-26T21:20:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T21:20:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.43
932291,Fairways Leama,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.44
932291,Fairways Leama,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.69
932291,Fairways Leama,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92944
932291,Fairways Leama,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.953
932291,Fairways Leama,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98111
932291,Fairways Leama,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
932291,Fairways Leama,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
932291,Fairways Leama,2024-01-26T21:10:00.000+00:00,feeder,4,N Current (Min),A,59.62
932291,Fairways Leama,2024-01-26T21:10:00.000+00:00,feeder,4,N Current (Max),A,87.62
932291,Fairways Leama,2024-01-26T21:10:00.000+00:00,feeder,4,N Current (RMS),A,73.12
932291,Fairways Leama,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,22.62
932291,Fairways Leama,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,40.38
932291,Fairways Leama,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.75
932291,Fairways Leama,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,47.38
932291,Fairways Leama,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,78.75
932291,Fairways Leama,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,53.38
932291,Fairways Leama,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,87.75
932291,Fairways Leama,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,109.88
932291,Fairways Leama,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,96.62
932291,Fairways Leama,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.69
932291,Fairways Leama,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.38
932291,Fairways Leama,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.94
932291,Fairways Leama,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84573
932291,Fairways Leama,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82873
932291,Fairways Leama,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91501
932291,Fairways Leama,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T21:10:00.000+00:00,feeder,3,N Current (Min),A,7.62
932291,Fairways Leama,2024-01-26T21:10:00.000+00:00,feeder,3,N Current (Max),A,13.38
932291,Fairways Leama,2024-01-26T21:10:00.000+00:00,feeder,3,N Current (RMS),A,8.38
932291,Fairways Leama,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.25
932291,Fairways Leama,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,16.38
932291,Fairways Leama,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.25
932291,Fairways Leama,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
932291,Fairways Leama,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,7.88
932291,Fairways Leama,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
932291,Fairways Leama,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.12
932291,Fairways Leama,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,18.25
932291,Fairways Leama,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.38
932291,Fairways Leama,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.88
932291,Fairways Leama,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.13
932291,Fairways Leama,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.44
932291,Fairways Leama,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87015
932291,Fairways Leama,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95303
932291,Fairways Leama,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96991
932291,Fairways Leama,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
932291,Fairways Leama,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
932291,Fairways Leama,2024-01-26T21:10:00.000+00:00,feeder,2,N Current (Min),A,47.25
932291,Fairways Leama,2024-01-26T21:10:00.000+00:00,feeder,2,N Current (Max),A,70.25
932291,Fairways Leama,2024-01-26T21:10:00.000+00:00,feeder,2,N Current (RMS),A,57.75
932291,Fairways Leama,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.12
932291,Fairways Leama,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,38.0
932291,Fairways Leama,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
932291,Fairways Leama,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,36.88
932291,Fairways Leama,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,67.62
932291,Fairways Leama,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
932291,Fairways Leama,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,80.25
932291,Fairways Leama,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,99.0
932291,Fairways Leama,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,88.25
932291,Fairways Leama,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
932291,Fairways Leama,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.0
932291,Fairways Leama,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
932291,Fairways Leama,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98639
932291,Fairways Leama,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96512
932291,Fairways Leama,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94891
932291,Fairways Leama,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
932291,Fairways Leama,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
932291,Fairways Leama,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T21:10:00.000+00:00,feeder,1,N Current (Min),A,50.88
932291,Fairways Leama,2024-01-26T21:10:00.000+00:00,feeder,1,N Current (Max),A,32.75
932291,Fairways Leama,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,29.5
932291,Fairways Leama,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,45.12
932291,Fairways Leama,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.25
932291,Fairways Leama,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,40.38
932291,Fairways Leama,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,70.12
932291,Fairways Leama,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.62
932291,Fairways Leama,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.75
932291,Fairways Leama,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,20.75
932291,Fairways Leama,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.75
932291,Fairways Leama,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.52
932291,Fairways Leama,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.47
932291,Fairways Leama,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
932291,Fairways Leama,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.34
932291,Fairways Leama,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.23
932291,Fairways Leama,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
932291,Fairways Leama,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.62
932291,Fairways Leama,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.7
932291,Fairways Leama,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
932291,Fairways Leama,2024-01-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
932291,Fairways Leama,2024-01-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
932291,Fairways Leama,2024-01-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
932291,Fairways Leama,2024-01-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,49.0
932291,Fairways Leama,2024-01-26T21:10:00.000+00:00,busbar,,N Current (Min),A,113.12
932291,Fairways Leama,2024-01-26T21:10:00.000+00:00,busbar,,N Current (Max),A,146.0
932291,Fairways Leama,2024-01-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,128.5
932291,Fairways Leama,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (Min),A,85.5
932291,Fairways Leama,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (Max),A,111.75
932291,Fairways Leama,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.75
932291,Fairways Leama,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (Min),A,136.12
932291,Fairways Leama,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (Max),A,182.38
932291,Fairways Leama,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.62
932291,Fairways Leama,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (Min),A,198.12
932291,Fairways Leama,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (Max),A,226.25
932291,Fairways Leama,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.75
932291,Fairways Leama,2024-01-26T21:10:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T21:10:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.31
932291,Fairways Leama,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.25
932291,Fairways Leama,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.56
932291,Fairways Leama,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94156
932291,Fairways Leama,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96497
932291,Fairways Leama,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96323
932291,Fairways Leama,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
932291,Fairways Leama,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
932291,Fairways Leama,2024-01-26T21:00:00.000+00:00,feeder,4,N Current (Min),A,39.5
932291,Fairways Leama,2024-01-26T21:00:00.000+00:00,feeder,4,N Current (Max),A,78.25
932291,Fairways Leama,2024-01-26T21:00:00.000+00:00,feeder,4,N Current (RMS),A,51.25
932291,Fairways Leama,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,22.88
932291,Fairways Leama,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,43.88
932291,Fairways Leama,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.75
932291,Fairways Leama,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,41.88
932291,Fairways Leama,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,81.38
932291,Fairways Leama,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,59.25
932291,Fairways Leama,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,65.75
932291,Fairways Leama,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,101.12
932291,Fairways Leama,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,75.5
932291,Fairways Leama,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.31
932291,Fairways Leama,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.5
932291,Fairways Leama,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.25
932291,Fairways Leama,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82925
932291,Fairways Leama,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85864
932291,Fairways Leama,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90796
932291,Fairways Leama,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T21:00:00.000+00:00,feeder,3,N Current (Min),A,6.38
932291,Fairways Leama,2024-01-26T21:00:00.000+00:00,feeder,3,N Current (Max),A,14.12
932291,Fairways Leama,2024-01-26T21:00:00.000+00:00,feeder,3,N Current (RMS),A,8.12
932291,Fairways Leama,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,8.25
932291,Fairways Leama,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,17.75
932291,Fairways Leama,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.12
932291,Fairways Leama,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
932291,Fairways Leama,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,11.75
932291,Fairways Leama,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
932291,Fairways Leama,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.75
932291,Fairways Leama,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,17.38
932291,Fairways Leama,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.12
932291,Fairways Leama,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.25
932291,Fairways Leama,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.75
932291,Fairways Leama,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.75
932291,Fairways Leama,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88681
932291,Fairways Leama,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95209
932291,Fairways Leama,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95636
932291,Fairways Leama,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
932291,Fairways Leama,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
932291,Fairways Leama,2024-01-26T21:00:00.000+00:00,feeder,2,N Current (Min),A,38.75
932291,Fairways Leama,2024-01-26T21:00:00.000+00:00,feeder,2,N Current (Max),A,57.88
932291,Fairways Leama,2024-01-26T21:00:00.000+00:00,feeder,2,N Current (RMS),A,47.75
932291,Fairways Leama,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.38
932291,Fairways Leama,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,47.38
932291,Fairways Leama,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.38
932291,Fairways Leama,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,36.88
932291,Fairways Leama,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,55.25
932291,Fairways Leama,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
932291,Fairways Leama,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,70.75
932291,Fairways Leama,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,89.75
932291,Fairways Leama,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,79.5
932291,Fairways Leama,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
932291,Fairways Leama,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.69
932291,Fairways Leama,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.13
932291,Fairways Leama,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98724
932291,Fairways Leama,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97144
932291,Fairways Leama,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95319
932291,Fairways Leama,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
932291,Fairways Leama,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
932291,Fairways Leama,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T21:00:00.000+00:00,feeder,1,N Current (Min),A,44.25
932291,Fairways Leama,2024-01-26T21:00:00.000+00:00,feeder,1,N Current (Max),A,33.38
932291,Fairways Leama,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,29.12
932291,Fairways Leama,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,47.62
