Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932291,Fairways Leama,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
932291,Fairways Leama,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,41.5
932291,Fairways Leama,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,62.0
932291,Fairways Leama,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.88
932291,Fairways Leama,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,9.38
932291,Fairways Leama,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,24.88
932291,Fairways Leama,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.75
932291,Fairways Leama,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.48
932291,Fairways Leama,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.58
932291,Fairways Leama,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
932291,Fairways Leama,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.38
932291,Fairways Leama,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.44
932291,Fairways Leama,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
932291,Fairways Leama,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.92
932291,Fairways Leama,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.3
932291,Fairways Leama,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
932291,Fairways Leama,2024-01-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
932291,Fairways Leama,2024-01-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
932291,Fairways Leama,2024-01-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
932291,Fairways Leama,2024-01-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
932291,Fairways Leama,2024-01-26T21:00:00.000+00:00,busbar,,N Current (Min),A,86.88
932291,Fairways Leama,2024-01-26T21:00:00.000+00:00,busbar,,N Current (Max),A,132.12
932291,Fairways Leama,2024-01-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,102.25
932291,Fairways Leama,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (Min),A,87.12
932291,Fairways Leama,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (Max),A,132.5
932291,Fairways Leama,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.75
932291,Fairways Leama,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (Min),A,139.62
932291,Fairways Leama,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (Max),A,193.5
932291,Fairways Leama,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
932291,Fairways Leama,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (Min),A,165.62
932291,Fairways Leama,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (Max),A,207.5
932291,Fairways Leama,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
932291,Fairways Leama,2024-01-26T21:00:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T21:00:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.56
932291,Fairways Leama,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.5
932291,Fairways Leama,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.63
932291,Fairways Leama,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97186
932291,Fairways Leama,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96832
932291,Fairways Leama,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97678
932291,Fairways Leama,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
932291,Fairways Leama,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
932291,Fairways Leama,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
932291,Fairways Leama,2024-01-26T20:50:00.000+00:00,feeder,4,N Current (Min),A,44.38
932291,Fairways Leama,2024-01-26T20:50:00.000+00:00,feeder,4,N Current (Max),A,71.62
932291,Fairways Leama,2024-01-26T20:50:00.000+00:00,feeder,4,N Current (RMS),A,57.62
932291,Fairways Leama,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,32.5
932291,Fairways Leama,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,58.38
932291,Fairways Leama,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.88
932291,Fairways Leama,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,54.5
932291,Fairways Leama,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,71.5
932291,Fairways Leama,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.75
932291,Fairways Leama,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,80.88
932291,Fairways Leama,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,104.62
932291,Fairways Leama,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,91.12
932291,Fairways Leama,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.19
932291,Fairways Leama,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.5
932291,Fairways Leama,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.12
932291,Fairways Leama,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87643
932291,Fairways Leama,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83566
932291,Fairways Leama,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91031
932291,Fairways Leama,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T20:50:00.000+00:00,feeder,3,N Current (Min),A,7.75
932291,Fairways Leama,2024-01-26T20:50:00.000+00:00,feeder,3,N Current (Max),A,22.0
932291,Fairways Leama,2024-01-26T20:50:00.000+00:00,feeder,3,N Current (RMS),A,10.38
932291,Fairways Leama,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.5
932291,Fairways Leama,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,26.88
932291,Fairways Leama,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.75
932291,Fairways Leama,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
932291,Fairways Leama,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,8.25
932291,Fairways Leama,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
932291,Fairways Leama,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.25
932291,Fairways Leama,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,19.88
932291,Fairways Leama,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.25
932291,Fairways Leama,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.12
932291,Fairways Leama,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.69
932291,Fairways Leama,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.69
932291,Fairways Leama,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93686
932291,Fairways Leama,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96561
932291,Fairways Leama,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97623
932291,Fairways Leama,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
932291,Fairways Leama,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
932291,Fairways Leama,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
932291,Fairways Leama,2024-01-26T20:50:00.000+00:00,feeder,2,N Current (Min),A,39.88
932291,Fairways Leama,2024-01-26T20:50:00.000+00:00,feeder,2,N Current (Max),A,89.88
932291,Fairways Leama,2024-01-26T20:50:00.000+00:00,feeder,2,N Current (RMS),A,61.25
932291,Fairways Leama,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,30.38
932291,Fairways Leama,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,57.25
932291,Fairways Leama,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
932291,Fairways Leama,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,36.0
932291,Fairways Leama,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,79.5
932291,Fairways Leama,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.75
932291,Fairways Leama,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,84.62
932291,Fairways Leama,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,125.88
932291,Fairways Leama,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,103.88
932291,Fairways Leama,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.56
932291,Fairways Leama,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.31
932291,Fairways Leama,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.93
932291,Fairways Leama,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99255
932291,Fairways Leama,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.974
932291,Fairways Leama,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95004
932291,Fairways Leama,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
932291,Fairways Leama,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
932291,Fairways Leama,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T20:50:00.000+00:00,feeder,1,N Current (Min),A,52.62
932291,Fairways Leama,2024-01-26T20:50:00.000+00:00,feeder,1,N Current (Max),A,35.75
932291,Fairways Leama,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,29.38
932291,Fairways Leama,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,68.62
932291,Fairways Leama,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.88
932291,Fairways Leama,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,42.0
932291,Fairways Leama,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,72.0
932291,Fairways Leama,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.12
932291,Fairways Leama,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,9.12
932291,Fairways Leama,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,31.62
932291,Fairways Leama,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.75
932291,Fairways Leama,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.98
932291,Fairways Leama,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.11
932291,Fairways Leama,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
932291,Fairways Leama,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.34
932291,Fairways Leama,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.52
932291,Fairways Leama,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
932291,Fairways Leama,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.38
932291,Fairways Leama,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.64
932291,Fairways Leama,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
932291,Fairways Leama,2024-01-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
932291,Fairways Leama,2024-01-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
932291,Fairways Leama,2024-01-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
932291,Fairways Leama,2024-01-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,52.0
932291,Fairways Leama,2024-01-26T20:50:00.000+00:00,busbar,,N Current (Min),A,90.0
932291,Fairways Leama,2024-01-26T20:50:00.000+00:00,busbar,,N Current (Max),A,136.0
932291,Fairways Leama,2024-01-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,109.5
932291,Fairways Leama,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (Min),A,108.0
932291,Fairways Leama,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (Max),A,177.0
932291,Fairways Leama,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.25
932291,Fairways Leama,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (Min),A,140.5
932291,Fairways Leama,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (Max),A,197.38
932291,Fairways Leama,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.88
932291,Fairways Leama,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (Min),A,194.62
932291,Fairways Leama,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (Max),A,249.25
932291,Fairways Leama,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.62
932291,Fairways Leama,2024-01-26T20:50:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T20:50:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.88
932291,Fairways Leama,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.13
932291,Fairways Leama,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.13
932291,Fairways Leama,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95184
932291,Fairways Leama,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97552
932291,Fairways Leama,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97552
932291,Fairways Leama,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
932291,Fairways Leama,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
932291,Fairways Leama,2024-01-26T20:40:00.000+00:00,feeder,4,N Current (Min),A,40.62
932291,Fairways Leama,2024-01-26T20:40:00.000+00:00,feeder,4,N Current (Max),A,70.88
932291,Fairways Leama,2024-01-26T20:40:00.000+00:00,feeder,4,N Current (RMS),A,57.38
932291,Fairways Leama,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,25.12
932291,Fairways Leama,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,53.5
932291,Fairways Leama,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.88
932291,Fairways Leama,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,54.38
932291,Fairways Leama,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,92.75
932291,Fairways Leama,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,68.5
932291,Fairways Leama,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,67.75
932291,Fairways Leama,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,100.12
932291,Fairways Leama,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,86.5
932291,Fairways Leama,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.06
932291,Fairways Leama,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.31
932291,Fairways Leama,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.56
932291,Fairways Leama,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88891
932291,Fairways Leama,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82416
932291,Fairways Leama,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91962
932291,Fairways Leama,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T20:40:00.000+00:00,feeder,3,N Current (Min),A,7.0
932291,Fairways Leama,2024-01-26T20:40:00.000+00:00,feeder,3,N Current (Max),A,20.38
932291,Fairways Leama,2024-01-26T20:40:00.000+00:00,feeder,3,N Current (RMS),A,8.88
932291,Fairways Leama,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.88
932291,Fairways Leama,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,20.12
932291,Fairways Leama,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.25
932291,Fairways Leama,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
932291,Fairways Leama,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,10.0
932291,Fairways Leama,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.38
932291,Fairways Leama,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.75
932291,Fairways Leama,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,15.38
932291,Fairways Leama,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.75
932291,Fairways Leama,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.81
932291,Fairways Leama,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.94
932291,Fairways Leama,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.56
932291,Fairways Leama,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89239
932291,Fairways Leama,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96329
932291,Fairways Leama,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9595
932291,Fairways Leama,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
932291,Fairways Leama,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
932291,Fairways Leama,2024-01-26T20:40:00.000+00:00,feeder,2,N Current (Min),A,30.75
932291,Fairways Leama,2024-01-26T20:40:00.000+00:00,feeder,2,N Current (Max),A,76.38
932291,Fairways Leama,2024-01-26T20:40:00.000+00:00,feeder,2,N Current (RMS),A,48.38
932291,Fairways Leama,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.25
932291,Fairways Leama,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,46.38
932291,Fairways Leama,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.38
932291,Fairways Leama,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,35.75
932291,Fairways Leama,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,67.62
932291,Fairways Leama,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.62
932291,Fairways Leama,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,64.75
932291,Fairways Leama,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,110.5
932291,Fairways Leama,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,81.25
932291,Fairways Leama,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.31
932291,Fairways Leama,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.5
932291,Fairways Leama,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
932291,Fairways Leama,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98831
932291,Fairways Leama,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97961
932291,Fairways Leama,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.991
932291,Fairways Leama,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
932291,Fairways Leama,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
932291,Fairways Leama,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
932291,Fairways Leama,2024-01-26T20:40:00.000+00:00,feeder,1,N Current (Min),A,51.5
932291,Fairways Leama,2024-01-26T20:40:00.000+00:00,feeder,1,N Current (Max),A,36.0
932291,Fairways Leama,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,30.0
932291,Fairways Leama,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,59.5
932291,Fairways Leama,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.38
932291,Fairways Leama,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,51.38
932291,Fairways Leama,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,82.25
932291,Fairways Leama,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.12
932291,Fairways Leama,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,18.62
932291,Fairways Leama,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,30.38
932291,Fairways Leama,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.12
932291,Fairways Leama,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.0
932291,Fairways Leama,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.53
932291,Fairways Leama,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
932291,Fairways Leama,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.25
932291,Fairways Leama,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.06
932291,Fairways Leama,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
932291,Fairways Leama,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.3
932291,Fairways Leama,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.56
932291,Fairways Leama,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
932291,Fairways Leama,2024-01-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
932291,Fairways Leama,2024-01-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
932291,Fairways Leama,2024-01-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,43.0
932291,Fairways Leama,2024-01-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,48.0
932291,Fairways Leama,2024-01-26T20:40:00.000+00:00,busbar,,N Current (Min),A,89.88
932291,Fairways Leama,2024-01-26T20:40:00.000+00:00,busbar,,N Current (Max),A,149.5
932291,Fairways Leama,2024-01-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,119.25
932291,Fairways Leama,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (Min),A,90.88
932291,Fairways Leama,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (Max),A,173.5
932291,Fairways Leama,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.38
932291,Fairways Leama,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (Min),A,159.62
932291,Fairways Leama,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (Max),A,229.12
932291,Fairways Leama,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.25
932291,Fairways Leama,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (Min),A,173.25
932291,Fairways Leama,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (Max),A,240.38
932291,Fairways Leama,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.12
932291,Fairways Leama,2024-01-26T20:40:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T20:40:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.94
932291,Fairways Leama,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.5
932291,Fairways Leama,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.31
932291,Fairways Leama,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95077
932291,Fairways Leama,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97668
932291,Fairways Leama,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95648
932291,Fairways Leama,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
932291,Fairways Leama,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
932291,Fairways Leama,2024-01-26T20:30:00.000+00:00,feeder,4,N Current (Min),A,33.88
932291,Fairways Leama,2024-01-26T20:30:00.000+00:00,feeder,4,N Current (Max),A,62.5
932291,Fairways Leama,2024-01-26T20:30:00.000+00:00,feeder,4,N Current (RMS),A,49.0
932291,Fairways Leama,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,24.0
932291,Fairways Leama,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,48.5
932291,Fairways Leama,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.12
932291,Fairways Leama,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,55.0
932291,Fairways Leama,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,99.5
932291,Fairways Leama,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,71.25
932291,Fairways Leama,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,62.25
932291,Fairways Leama,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,85.5
932291,Fairways Leama,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,69.62
932291,Fairways Leama,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.44
932291,Fairways Leama,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.75
932291,Fairways Leama,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.44
932291,Fairways Leama,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89252
932291,Fairways Leama,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86755
932291,Fairways Leama,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92523
932291,Fairways Leama,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T20:30:00.000+00:00,feeder,3,N Current (Min),A,6.25
932291,Fairways Leama,2024-01-26T20:30:00.000+00:00,feeder,3,N Current (Max),A,13.0
932291,Fairways Leama,2024-01-26T20:30:00.000+00:00,feeder,3,N Current (RMS),A,8.38
932291,Fairways Leama,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.88
932291,Fairways Leama,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,16.88
932291,Fairways Leama,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.62
932291,Fairways Leama,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
932291,Fairways Leama,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,14.62
932291,Fairways Leama,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.62
932291,Fairways Leama,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,9.62
932291,Fairways Leama,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,19.5
932291,Fairways Leama,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.12
932291,Fairways Leama,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.81
932291,Fairways Leama,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
932291,Fairways Leama,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.63
932291,Fairways Leama,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92526
932291,Fairways Leama,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97491
932291,Fairways Leama,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95761
932291,Fairways Leama,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
932291,Fairways Leama,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
932291,Fairways Leama,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
932291,Fairways Leama,2024-01-26T20:30:00.000+00:00,feeder,2,N Current (Min),A,32.0
932291,Fairways Leama,2024-01-26T20:30:00.000+00:00,feeder,2,N Current (Max),A,51.5
932291,Fairways Leama,2024-01-26T20:30:00.000+00:00,feeder,2,N Current (RMS),A,41.38
932291,Fairways Leama,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.75
932291,Fairways Leama,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,59.62
932291,Fairways Leama,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.75
932291,Fairways Leama,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,43.25
932291,Fairways Leama,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,81.88
932291,Fairways Leama,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
932291,Fairways Leama,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,65.5
932291,Fairways Leama,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,94.12
932291,Fairways Leama,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,78.88
932291,Fairways Leama,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
932291,Fairways Leama,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
932291,Fairways Leama,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
932291,Fairways Leama,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98688
932291,Fairways Leama,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9769
932291,Fairways Leama,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98776
932291,Fairways Leama,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
932291,Fairways Leama,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
932291,Fairways Leama,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
932291,Fairways Leama,2024-01-26T20:30:00.000+00:00,feeder,1,N Current (Min),A,52.38
932291,Fairways Leama,2024-01-26T20:30:00.000+00:00,feeder,1,N Current (Max),A,35.62
932291,Fairways Leama,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,28.62
932291,Fairways Leama,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,54.62
932291,Fairways Leama,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.75
932291,Fairways Leama,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,51.88
932291,Fairways Leama,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,77.38
932291,Fairways Leama,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.25
932291,Fairways Leama,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,18.25
932291,Fairways Leama,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,37.25
932291,Fairways Leama,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.25
932291,Fairways Leama,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.7
932291,Fairways Leama,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.47
932291,Fairways Leama,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
932291,Fairways Leama,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.52
932291,Fairways Leama,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.83
932291,Fairways Leama,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
932291,Fairways Leama,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.05
932291,Fairways Leama,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.52
932291,Fairways Leama,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
932291,Fairways Leama,2024-01-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
932291,Fairways Leama,2024-01-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
932291,Fairways Leama,2024-01-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
932291,Fairways Leama,2024-01-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
932291,Fairways Leama,2024-01-26T20:30:00.000+00:00,busbar,,N Current (Min),A,91.38
932291,Fairways Leama,2024-01-26T20:30:00.000+00:00,busbar,,N Current (Max),A,132.12
932291,Fairways Leama,2024-01-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,109.25
932291,Fairways Leama,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (Min),A,96.25
932291,Fairways Leama,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (Max),A,140.0
932291,Fairways Leama,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.12
932291,Fairways Leama,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (Min),A,162.5
932291,Fairways Leama,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (Max),A,236.0
932291,Fairways Leama,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.88
932291,Fairways Leama,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (Min),A,166.75
932291,Fairways Leama,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (Max),A,208.25
932291,Fairways Leama,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
932291,Fairways Leama,2024-01-26T20:30:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T20:30:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.13
932291,Fairways Leama,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.94
932291,Fairways Leama,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.37
932291,Fairways Leama,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9602
932291,Fairways Leama,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95087
932291,Fairways Leama,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9689
932291,Fairways Leama,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
932291,Fairways Leama,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
932291,Fairways Leama,2024-01-26T20:20:00.000+00:00,feeder,4,N Current (Min),A,38.38
932291,Fairways Leama,2024-01-26T20:20:00.000+00:00,feeder,4,N Current (Max),A,75.25
932291,Fairways Leama,2024-01-26T20:20:00.000+00:00,feeder,4,N Current (RMS),A,57.12
932291,Fairways Leama,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,24.12
932291,Fairways Leama,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,47.25
932291,Fairways Leama,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
932291,Fairways Leama,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,42.88
932291,Fairways Leama,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,73.0
932291,Fairways Leama,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.0
932291,Fairways Leama,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,61.5
932291,Fairways Leama,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,100.12
932291,Fairways Leama,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,81.5
932291,Fairways Leama,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.12
932291,Fairways Leama,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.69
932291,Fairways Leama,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.13
932291,Fairways Leama,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90021
932291,Fairways Leama,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92819
932291,Fairways Leama,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94421
932291,Fairways Leama,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-26T20:20:00.000+00:00,feeder,3,N Current (Min),A,6.62
932291,Fairways Leama,2024-01-26T20:20:00.000+00:00,feeder,3,N Current (Max),A,16.75
932291,Fairways Leama,2024-01-26T20:20:00.000+00:00,feeder,3,N Current (RMS),A,11.25
932291,Fairways Leama,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.88
932291,Fairways Leama,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,12.0
932291,Fairways Leama,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.62
932291,Fairways Leama,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.62
932291,Fairways Leama,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,19.75
932291,Fairways Leama,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.25
932291,Fairways Leama,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.0
932291,Fairways Leama,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,25.62
932291,Fairways Leama,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.12
932291,Fairways Leama,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.44
932291,Fairways Leama,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
932291,Fairways Leama,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.87
932291,Fairways Leama,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93594
932291,Fairways Leama,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95853
932291,Fairways Leama,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96332
932291,Fairways Leama,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
932291,Fairways Leama,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
932291,Fairways Leama,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
932291,Fairways Leama,2024-01-26T20:20:00.000+00:00,feeder,2,N Current (Min),A,33.12
932291,Fairways Leama,2024-01-26T20:20:00.000+00:00,feeder,2,N Current (Max),A,61.12
932291,Fairways Leama,2024-01-26T20:20:00.000+00:00,feeder,2,N Current (RMS),A,45.62
932291,Fairways Leama,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,29.62
932291,Fairways Leama,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,62.88
932291,Fairways Leama,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.88
932291,Fairways Leama,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,36.75
932291,Fairways Leama,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,69.75
932291,Fairways Leama,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.75
932291,Fairways Leama,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,70.5
932291,Fairways Leama,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,103.62
932291,Fairways Leama,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,82.62
932291,Fairways Leama,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
932291,Fairways Leama,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.0
932291,Fairways Leama,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
932291,Fairways Leama,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98523
932291,Fairways Leama,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97577
932291,Fairways Leama,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97449
932291,Fairways Leama,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
932291,Fairways Leama,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
932291,Fairways Leama,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-26T20:20:00.000+00:00,feeder,1,N Current (Min),A,52.25
932291,Fairways Leama,2024-01-26T20:20:00.000+00:00,feeder,1,N Current (Max),A,37.75
932291,Fairways Leama,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,27.25
932291,Fairways Leama,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,54.88
932291,Fairways Leama,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.38
932291,Fairways Leama,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,53.0
932291,Fairways Leama,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,73.88
932291,Fairways Leama,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.75
932291,Fairways Leama,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,10.25
932291,Fairways Leama,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,28.12
