Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932291,Fairways Leama,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.75
932291,Fairways Leama,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.2
932291,Fairways Leama,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.53
932291,Fairways Leama,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
932291,Fairways Leama,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.69
932291,Fairways Leama,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.44
932291,Fairways Leama,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
932291,Fairways Leama,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.53
932291,Fairways Leama,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.94
932291,Fairways Leama,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
932291,Fairways Leama,2024-01-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
932291,Fairways Leama,2024-01-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
932291,Fairways Leama,2024-01-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
932291,Fairways Leama,2024-01-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
932291,Fairways Leama,2024-01-26T20:20:00.000+00:00,busbar,,N Current (Min),A,88.0
932291,Fairways Leama,2024-01-26T20:20:00.000+00:00,busbar,,N Current (Max),A,129.25
932291,Fairways Leama,2024-01-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,107.88
932291,Fairways Leama,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (Min),A,92.0
932291,Fairways Leama,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (Max),A,152.12
932291,Fairways Leama,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.12
932291,Fairways Leama,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (Min),A,147.12
932291,Fairways Leama,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (Max),A,199.62
932291,Fairways Leama,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.38
932291,Fairways Leama,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (Min),A,179.88
932291,Fairways Leama,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (Max),A,233.0
932291,Fairways Leama,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.88
932291,Fairways Leama,2024-01-26T20:20:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T20:20:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.63
932291,Fairways Leama,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.75
932291,Fairways Leama,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.43
932291,Fairways Leama,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95724
932291,Fairways Leama,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95956
932291,Fairways Leama,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9686
932291,Fairways Leama,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
932291,Fairways Leama,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
932291,Fairways Leama,2024-01-26T20:10:00.000+00:00,feeder,4,N Current (Min),A,33.88
932291,Fairways Leama,2024-01-26T20:10:00.000+00:00,feeder,4,N Current (Max),A,80.25
932291,Fairways Leama,2024-01-26T20:10:00.000+00:00,feeder,4,N Current (RMS),A,55.5
932291,Fairways Leama,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,22.62
932291,Fairways Leama,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,46.88
932291,Fairways Leama,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.38
932291,Fairways Leama,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,42.38
932291,Fairways Leama,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,82.88
932291,Fairways Leama,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,60.38
932291,Fairways Leama,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,58.5
932291,Fairways Leama,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,104.0
932291,Fairways Leama,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,78.75
932291,Fairways Leama,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.81
932291,Fairways Leama,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.25
932291,Fairways Leama,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.75
932291,Fairways Leama,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90118
932291,Fairways Leama,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97983
932291,Fairways Leama,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88986
932291,Fairways Leama,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
932291,Fairways Leama,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T20:10:00.000+00:00,feeder,3,N Current (Min),A,6.5
932291,Fairways Leama,2024-01-26T20:10:00.000+00:00,feeder,3,N Current (Max),A,36.62
932291,Fairways Leama,2024-01-26T20:10:00.000+00:00,feeder,3,N Current (RMS),A,18.25
932291,Fairways Leama,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,9.38
932291,Fairways Leama,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,10.5
932291,Fairways Leama,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
932291,Fairways Leama,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
932291,Fairways Leama,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,47.12
932291,Fairways Leama,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.12
932291,Fairways Leama,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,9.5
932291,Fairways Leama,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,21.88
932291,Fairways Leama,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
932291,Fairways Leama,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.56
932291,Fairways Leama,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.0
932291,Fairways Leama,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.19
932291,Fairways Leama,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95401
932291,Fairways Leama,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94775
932291,Fairways Leama,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97757
932291,Fairways Leama,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
932291,Fairways Leama,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
932291,Fairways Leama,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
932291,Fairways Leama,2024-01-26T20:10:00.000+00:00,feeder,2,N Current (Min),A,43.12
932291,Fairways Leama,2024-01-26T20:10:00.000+00:00,feeder,2,N Current (Max),A,81.12
932291,Fairways Leama,2024-01-26T20:10:00.000+00:00,feeder,2,N Current (RMS),A,59.88
932291,Fairways Leama,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,37.75
932291,Fairways Leama,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,60.12
932291,Fairways Leama,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.75
932291,Fairways Leama,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,36.0
932291,Fairways Leama,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,68.88
932291,Fairways Leama,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.12
932291,Fairways Leama,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,82.12
932291,Fairways Leama,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,118.62
932291,Fairways Leama,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,99.88
932291,Fairways Leama,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.62
932291,Fairways Leama,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.75
932291,Fairways Leama,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
932291,Fairways Leama,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98874
932291,Fairways Leama,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97867
932291,Fairways Leama,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97934
932291,Fairways Leama,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
932291,Fairways Leama,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
932291,Fairways Leama,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-26T20:10:00.000+00:00,feeder,1,N Current (Min),A,52.62
932291,Fairways Leama,2024-01-26T20:10:00.000+00:00,feeder,1,N Current (Max),A,37.75
932291,Fairways Leama,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,28.25
932291,Fairways Leama,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,63.25
932291,Fairways Leama,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.38
932291,Fairways Leama,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,52.38
932291,Fairways Leama,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,71.62
932291,Fairways Leama,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.25
932291,Fairways Leama,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,10.88
932291,Fairways Leama,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,41.75
932291,Fairways Leama,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.88
932291,Fairways Leama,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.89
932291,Fairways Leama,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.0
932291,Fairways Leama,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
932291,Fairways Leama,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.77
932291,Fairways Leama,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.91
932291,Fairways Leama,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
932291,Fairways Leama,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.02
932291,Fairways Leama,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.27
932291,Fairways Leama,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
932291,Fairways Leama,2024-01-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
932291,Fairways Leama,2024-01-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
932291,Fairways Leama,2024-01-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,44.0
932291,Fairways Leama,2024-01-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,49.0
932291,Fairways Leama,2024-01-26T20:10:00.000+00:00,busbar,,N Current (Min),A,87.25
932291,Fairways Leama,2024-01-26T20:10:00.000+00:00,busbar,,N Current (Max),A,133.0
932291,Fairways Leama,2024-01-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,108.88
932291,Fairways Leama,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (Min),A,112.5
932291,Fairways Leama,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (Max),A,157.38
932291,Fairways Leama,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.62
932291,Fairways Leama,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (Min),A,146.25
932291,Fairways Leama,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (Max),A,247.38
932291,Fairways Leama,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
932291,Fairways Leama,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (Min),A,171.75
932291,Fairways Leama,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (Max),A,241.38
932291,Fairways Leama,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.12
932291,Fairways Leama,2024-01-26T20:10:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T20:10:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.44
932291,Fairways Leama,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.13
932291,Fairways Leama,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.69
932291,Fairways Leama,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97412
932291,Fairways Leama,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96545
932291,Fairways Leama,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96579
932291,Fairways Leama,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
932291,Fairways Leama,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
932291,Fairways Leama,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
932291,Fairways Leama,2024-01-26T20:00:00.000+00:00,feeder,4,N Current (Min),A,29.0
932291,Fairways Leama,2024-01-26T20:00:00.000+00:00,feeder,4,N Current (Max),A,62.25
932291,Fairways Leama,2024-01-26T20:00:00.000+00:00,feeder,4,N Current (RMS),A,43.75
932291,Fairways Leama,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,24.5
932291,Fairways Leama,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,58.25
932291,Fairways Leama,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.38
932291,Fairways Leama,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,49.88
932291,Fairways Leama,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,90.25
932291,Fairways Leama,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,65.88
932291,Fairways Leama,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,61.62
932291,Fairways Leama,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,85.12
932291,Fairways Leama,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,71.75
932291,Fairways Leama,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.06
932291,Fairways Leama,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.38
932291,Fairways Leama,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.5
932291,Fairways Leama,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86273
932291,Fairways Leama,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95447
932291,Fairways Leama,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90753
932291,Fairways Leama,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T20:00:00.000+00:00,feeder,3,N Current (Min),A,6.38
932291,Fairways Leama,2024-01-26T20:00:00.000+00:00,feeder,3,N Current (Max),A,38.88
932291,Fairways Leama,2024-01-26T20:00:00.000+00:00,feeder,3,N Current (RMS),A,14.88
932291,Fairways Leama,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.0
932291,Fairways Leama,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,19.75
932291,Fairways Leama,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.62
932291,Fairways Leama,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
932291,Fairways Leama,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,48.12
932291,Fairways Leama,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.88
932291,Fairways Leama,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.38
932291,Fairways Leama,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,13.75
932291,Fairways Leama,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
932291,Fairways Leama,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.06
932291,Fairways Leama,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.31
932291,Fairways Leama,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.63
932291,Fairways Leama,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89688
932291,Fairways Leama,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96439
932291,Fairways Leama,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97494
932291,Fairways Leama,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
932291,Fairways Leama,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
932291,Fairways Leama,2024-01-26T20:00:00.000+00:00,feeder,2,N Current (Min),A,28.25
932291,Fairways Leama,2024-01-26T20:00:00.000+00:00,feeder,2,N Current (Max),A,82.0
932291,Fairways Leama,2024-01-26T20:00:00.000+00:00,feeder,2,N Current (RMS),A,52.75
932291,Fairways Leama,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.38
932291,Fairways Leama,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,52.0
932291,Fairways Leama,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.75
932291,Fairways Leama,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,38.0
932291,Fairways Leama,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,80.38
932291,Fairways Leama,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.88
932291,Fairways Leama,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,68.38
932291,Fairways Leama,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,109.25
932291,Fairways Leama,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,87.12
932291,Fairways Leama,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
932291,Fairways Leama,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
932291,Fairways Leama,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
932291,Fairways Leama,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9949
932291,Fairways Leama,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9841
932291,Fairways Leama,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97778
932291,Fairways Leama,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
932291,Fairways Leama,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
932291,Fairways Leama,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-26T20:00:00.000+00:00,feeder,1,N Current (Min),A,65.75
932291,Fairways Leama,2024-01-26T20:00:00.000+00:00,feeder,1,N Current (Max),A,44.88
932291,Fairways Leama,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,41.38
932291,Fairways Leama,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,79.12
932291,Fairways Leama,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.5
932291,Fairways Leama,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,54.0
932291,Fairways Leama,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,93.25
932291,Fairways Leama,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.88
932291,Fairways Leama,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,10.38
932291,Fairways Leama,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,27.75
932291,Fairways Leama,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
932291,Fairways Leama,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.89
932291,Fairways Leama,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.92
932291,Fairways Leama,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
932291,Fairways Leama,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.66
932291,Fairways Leama,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.0
932291,Fairways Leama,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
932291,Fairways Leama,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.14
932291,Fairways Leama,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.3
932291,Fairways Leama,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
932291,Fairways Leama,2024-01-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
932291,Fairways Leama,2024-01-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,48.0
932291,Fairways Leama,2024-01-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
932291,Fairways Leama,2024-01-26T20:00:00.000+00:00,busbar,,N Current (Min),A,76.88
932291,Fairways Leama,2024-01-26T20:00:00.000+00:00,busbar,,N Current (Max),A,144.88
932291,Fairways Leama,2024-01-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,99.38
932291,Fairways Leama,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (Min),A,107.25
932291,Fairways Leama,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (Max),A,175.62
932291,Fairways Leama,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.25
932291,Fairways Leama,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (Min),A,160.5
932291,Fairways Leama,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (Max),A,253.0
932291,Fairways Leama,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.12
932291,Fairways Leama,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (Min),A,165.62
932291,Fairways Leama,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (Max),A,224.75
932291,Fairways Leama,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.12
932291,Fairways Leama,2024-01-26T20:00:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T20:00:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.81
932291,Fairways Leama,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.93
932291,Fairways Leama,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.87
932291,Fairways Leama,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96875
932291,Fairways Leama,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97394
932291,Fairways Leama,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95612
932291,Fairways Leama,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
932291,Fairways Leama,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
932291,Fairways Leama,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
932291,Fairways Leama,2024-01-26T19:50:00.000+00:00,feeder,4,N Current (Min),A,32.38
932291,Fairways Leama,2024-01-26T19:50:00.000+00:00,feeder,4,N Current (Max),A,57.88
932291,Fairways Leama,2024-01-26T19:50:00.000+00:00,feeder,4,N Current (RMS),A,43.38
932291,Fairways Leama,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,24.5
932291,Fairways Leama,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,53.62
932291,Fairways Leama,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.12
932291,Fairways Leama,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,50.62
932291,Fairways Leama,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,90.12
932291,Fairways Leama,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,70.62
932291,Fairways Leama,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,53.75
932291,Fairways Leama,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,73.5
932291,Fairways Leama,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,64.88
932291,Fairways Leama,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.82
932291,Fairways Leama,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.5
932291,Fairways Leama,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.18
932291,Fairways Leama,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83621
932291,Fairways Leama,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92233
932291,Fairways Leama,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93252
932291,Fairways Leama,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T19:50:00.000+00:00,feeder,3,N Current (Min),A,7.38
932291,Fairways Leama,2024-01-26T19:50:00.000+00:00,feeder,3,N Current (Max),A,16.25
932291,Fairways Leama,2024-01-26T19:50:00.000+00:00,feeder,3,N Current (RMS),A,9.88
932291,Fairways Leama,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.12
932291,Fairways Leama,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,18.12
932291,Fairways Leama,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.25
932291,Fairways Leama,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
932291,Fairways Leama,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,19.88
932291,Fairways Leama,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.25
932291,Fairways Leama,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.38
932291,Fairways Leama,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,20.25
932291,Fairways Leama,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
932291,Fairways Leama,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.44
932291,Fairways Leama,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.56
932291,Fairways Leama,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.5
932291,Fairways Leama,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92486
932291,Fairways Leama,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97275
932291,Fairways Leama,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97333
932291,Fairways Leama,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
932291,Fairways Leama,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
932291,Fairways Leama,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
932291,Fairways Leama,2024-01-26T19:50:00.000+00:00,feeder,2,N Current (Min),A,30.75
932291,Fairways Leama,2024-01-26T19:50:00.000+00:00,feeder,2,N Current (Max),A,62.25
932291,Fairways Leama,2024-01-26T19:50:00.000+00:00,feeder,2,N Current (RMS),A,43.75
932291,Fairways Leama,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.0
932291,Fairways Leama,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,66.62
932291,Fairways Leama,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.25
932291,Fairways Leama,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,43.5
932291,Fairways Leama,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,88.38
932291,Fairways Leama,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.62
932291,Fairways Leama,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,69.25
932291,Fairways Leama,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,101.75
932291,Fairways Leama,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,85.12
932291,Fairways Leama,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.62
932291,Fairways Leama,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
932291,Fairways Leama,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
932291,Fairways Leama,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99493
932291,Fairways Leama,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9845
932291,Fairways Leama,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98184
932291,Fairways Leama,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
932291,Fairways Leama,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
932291,Fairways Leama,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T19:50:00.000+00:00,feeder,1,N Current (Min),A,65.38
932291,Fairways Leama,2024-01-26T19:50:00.000+00:00,feeder,1,N Current (Max),A,47.75
932291,Fairways Leama,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,37.38
932291,Fairways Leama,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,85.5
932291,Fairways Leama,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.38
932291,Fairways Leama,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,60.88
932291,Fairways Leama,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,91.5
932291,Fairways Leama,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,72.88
932291,Fairways Leama,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,11.25
932291,Fairways Leama,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,30.12
932291,Fairways Leama,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
932291,Fairways Leama,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.14
932291,Fairways Leama,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.39
932291,Fairways Leama,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
932291,Fairways Leama,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.72
932291,Fairways Leama,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.3
932291,Fairways Leama,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
932291,Fairways Leama,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.2
932291,Fairways Leama,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.45
932291,Fairways Leama,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
932291,Fairways Leama,2024-01-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
932291,Fairways Leama,2024-01-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,49.0
932291,Fairways Leama,2024-01-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
932291,Fairways Leama,2024-01-26T19:50:00.000+00:00,busbar,,N Current (Min),A,79.5
932291,Fairways Leama,2024-01-26T19:50:00.000+00:00,busbar,,N Current (Max),A,122.38
932291,Fairways Leama,2024-01-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,95.25
932291,Fairways Leama,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (Min),A,107.12
932291,Fairways Leama,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (Max),A,185.62
932291,Fairways Leama,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.88
932291,Fairways Leama,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (Min),A,179.0
932291,Fairways Leama,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (Max),A,249.62
932291,Fairways Leama,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
932291,Fairways Leama,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (Min),A,168.5
932291,Fairways Leama,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (Max),A,203.12
932291,Fairways Leama,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.25
932291,Fairways Leama,2024-01-26T19:50:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T19:50:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.5
932291,Fairways Leama,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.81
932291,Fairways Leama,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.06
932291,Fairways Leama,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96329
932291,Fairways Leama,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9809
932291,Fairways Leama,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9469
932291,Fairways Leama,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
932291,Fairways Leama,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
932291,Fairways Leama,2024-01-26T19:40:00.000+00:00,feeder,4,N Current (Min),A,32.75
932291,Fairways Leama,2024-01-26T19:40:00.000+00:00,feeder,4,N Current (Max),A,74.88
932291,Fairways Leama,2024-01-26T19:40:00.000+00:00,feeder,4,N Current (RMS),A,48.25
932291,Fairways Leama,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,24.25
932291,Fairways Leama,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,44.62
932291,Fairways Leama,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.88
932291,Fairways Leama,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,53.75
932291,Fairways Leama,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,115.62
932291,Fairways Leama,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,79.75
932291,Fairways Leama,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,48.12
932291,Fairways Leama,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,75.12
932291,Fairways Leama,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,58.5
932291,Fairways Leama,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.69
932291,Fairways Leama,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.38
932291,Fairways Leama,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.81
932291,Fairways Leama,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87204
932291,Fairways Leama,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94098
932291,Fairways Leama,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94702
932291,Fairways Leama,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
932291,Fairways Leama,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-26T19:40:00.000+00:00,feeder,3,N Current (Min),A,6.38
932291,Fairways Leama,2024-01-26T19:40:00.000+00:00,feeder,3,N Current (Max),A,32.88
932291,Fairways Leama,2024-01-26T19:40:00.000+00:00,feeder,3,N Current (RMS),A,13.38
932291,Fairways Leama,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,8.12
932291,Fairways Leama,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,26.88
932291,Fairways Leama,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
932291,Fairways Leama,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
932291,Fairways Leama,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,41.25
932291,Fairways Leama,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.38
932291,Fairways Leama,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,12.75
932291,Fairways Leama,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,20.5
932291,Fairways Leama,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
932291,Fairways Leama,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.5
932291,Fairways Leama,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
932291,Fairways Leama,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.44
932291,Fairways Leama,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94797
932291,Fairways Leama,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97195
932291,Fairways Leama,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96005
932291,Fairways Leama,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
932291,Fairways Leama,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
932291,Fairways Leama,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
932291,Fairways Leama,2024-01-26T19:40:00.000+00:00,feeder,2,N Current (Min),A,26.0
932291,Fairways Leama,2024-01-26T19:40:00.000+00:00,feeder,2,N Current (Max),A,55.12
932291,Fairways Leama,2024-01-26T19:40:00.000+00:00,feeder,2,N Current (RMS),A,35.5
932291,Fairways Leama,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,27.62
932291,Fairways Leama,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,105.25
932291,Fairways Leama,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.5
932291,Fairways Leama,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,37.38
932291,Fairways Leama,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,85.5
932291,Fairways Leama,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.38
932291,Fairways Leama,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,59.12
932291,Fairways Leama,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,91.0
932291,Fairways Leama,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,70.62
932291,Fairways Leama,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.81
932291,Fairways Leama,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
932291,Fairways Leama,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.93
932291,Fairways Leama,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99496
932291,Fairways Leama,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98227
932291,Fairways Leama,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97702
932291,Fairways Leama,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
932291,Fairways Leama,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
932291,Fairways Leama,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T19:40:00.000+00:00,feeder,1,N Current (Min),A,69.5
932291,Fairways Leama,2024-01-26T19:40:00.000+00:00,feeder,1,N Current (Max),A,48.12
932291,Fairways Leama,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,48.5
932291,Fairways Leama,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,98.0
932291,Fairways Leama,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,68.75
932291,Fairways Leama,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,51.88
932291,Fairways Leama,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,80.12
932291,Fairways Leama,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.12
932291,Fairways Leama,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,11.38
932291,Fairways Leama,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,26.25
932291,Fairways Leama,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.12
932291,Fairways Leama,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.55
932291,Fairways Leama,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.08
932291,Fairways Leama,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
932291,Fairways Leama,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.3
932291,Fairways Leama,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.14
