Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932291,Fairways Leama,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
932291,Fairways Leama,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.48
932291,Fairways Leama,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.45
932291,Fairways Leama,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
932291,Fairways Leama,2024-01-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
932291,Fairways Leama,2024-01-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,51.0
932291,Fairways Leama,2024-01-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
932291,Fairways Leama,2024-01-26T19:40:00.000+00:00,busbar,,N Current (Min),A,77.38
932291,Fairways Leama,2024-01-26T19:40:00.000+00:00,busbar,,N Current (Max),A,134.62
932291,Fairways Leama,2024-01-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,97.25
932291,Fairways Leama,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (Min),A,111.38
932291,Fairways Leama,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (Max),A,214.88
932291,Fairways Leama,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.12
932291,Fairways Leama,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (Min),A,170.12
932291,Fairways Leama,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (Max),A,269.62
932291,Fairways Leama,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.38
932291,Fairways Leama,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (Min),A,145.75
932291,Fairways Leama,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (Max),A,197.12
932291,Fairways Leama,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.62
932291,Fairways Leama,2024-01-26T19:40:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T19:40:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.5
932291,Fairways Leama,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.44
932291,Fairways Leama,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.63
932291,Fairways Leama,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96283
932291,Fairways Leama,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97815
932291,Fairways Leama,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94806
932291,Fairways Leama,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
932291,Fairways Leama,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
932291,Fairways Leama,2024-01-26T19:30:00.000+00:00,feeder,4,N Current (Min),A,31.25
932291,Fairways Leama,2024-01-26T19:30:00.000+00:00,feeder,4,N Current (Max),A,60.75
932291,Fairways Leama,2024-01-26T19:30:00.000+00:00,feeder,4,N Current (RMS),A,45.25
932291,Fairways Leama,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,23.25
932291,Fairways Leama,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,51.75
932291,Fairways Leama,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.75
932291,Fairways Leama,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,54.5
932291,Fairways Leama,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,97.38
932291,Fairways Leama,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,74.5
932291,Fairways Leama,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,55.75
932291,Fairways Leama,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,74.5
932291,Fairways Leama,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,62.75
932291,Fairways Leama,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.81
932291,Fairways Leama,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.19
932291,Fairways Leama,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.19
932291,Fairways Leama,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88904
932291,Fairways Leama,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98813
932291,Fairways Leama,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95792
932291,Fairways Leama,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
932291,Fairways Leama,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T19:30:00.000+00:00,feeder,3,N Current (Min),A,8.25
932291,Fairways Leama,2024-01-26T19:30:00.000+00:00,feeder,3,N Current (Max),A,43.75
932291,Fairways Leama,2024-01-26T19:30:00.000+00:00,feeder,3,N Current (RMS),A,21.75
932291,Fairways Leama,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.25
932291,Fairways Leama,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,21.12
932291,Fairways Leama,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
932291,Fairways Leama,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,23.62
932291,Fairways Leama,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,39.88
932291,Fairways Leama,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.88
932291,Fairways Leama,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.0
932291,Fairways Leama,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,58.25
932291,Fairways Leama,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.75
932291,Fairways Leama,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.0
932291,Fairways Leama,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.37
932291,Fairways Leama,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.75
932291,Fairways Leama,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95749
932291,Fairways Leama,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96887
932291,Fairways Leama,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96387
932291,Fairways Leama,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
932291,Fairways Leama,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
932291,Fairways Leama,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
932291,Fairways Leama,2024-01-26T19:30:00.000+00:00,feeder,2,N Current (Min),A,24.38
932291,Fairways Leama,2024-01-26T19:30:00.000+00:00,feeder,2,N Current (Max),A,51.0
932291,Fairways Leama,2024-01-26T19:30:00.000+00:00,feeder,2,N Current (RMS),A,34.38
932291,Fairways Leama,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,22.0
932291,Fairways Leama,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,70.88
932291,Fairways Leama,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.62
932291,Fairways Leama,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,35.75
932291,Fairways Leama,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,83.38
932291,Fairways Leama,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.12
932291,Fairways Leama,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,58.12
932291,Fairways Leama,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,95.12
932291,Fairways Leama,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,73.62
932291,Fairways Leama,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
932291,Fairways Leama,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
932291,Fairways Leama,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
932291,Fairways Leama,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98837
932291,Fairways Leama,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97479
932291,Fairways Leama,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9772
932291,Fairways Leama,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
932291,Fairways Leama,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
932291,Fairways Leama,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-26T19:30:00.000+00:00,feeder,1,N Current (Min),A,55.62
932291,Fairways Leama,2024-01-26T19:30:00.000+00:00,feeder,1,N Current (Max),A,38.5
932291,Fairways Leama,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,29.88
932291,Fairways Leama,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,80.0
932291,Fairways Leama,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.12
932291,Fairways Leama,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,42.0
932291,Fairways Leama,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,69.75
932291,Fairways Leama,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.25
932291,Fairways Leama,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,11.88
932291,Fairways Leama,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,39.0
932291,Fairways Leama,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
932291,Fairways Leama,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.45
932291,Fairways Leama,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.41
932291,Fairways Leama,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
932291,Fairways Leama,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.59
932291,Fairways Leama,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.16
932291,Fairways Leama,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
932291,Fairways Leama,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.14
932291,Fairways Leama,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.73
932291,Fairways Leama,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
932291,Fairways Leama,2024-01-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
932291,Fairways Leama,2024-01-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
932291,Fairways Leama,2024-01-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,51.0
932291,Fairways Leama,2024-01-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
932291,Fairways Leama,2024-01-26T19:30:00.000+00:00,busbar,,N Current (Min),A,78.88
932291,Fairways Leama,2024-01-26T19:30:00.000+00:00,busbar,,N Current (Max),A,154.12
932291,Fairways Leama,2024-01-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,102.0
932291,Fairways Leama,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (Min),A,84.75
932291,Fairways Leama,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (Max),A,185.12
932291,Fairways Leama,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.62
932291,Fairways Leama,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (Min),A,173.88
932291,Fairways Leama,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (Max),A,260.0
932291,Fairways Leama,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.75
932291,Fairways Leama,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (Min),A,149.5
932291,Fairways Leama,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (Max),A,216.12
932291,Fairways Leama,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.38
932291,Fairways Leama,2024-01-26T19:30:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T19:30:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.25
932291,Fairways Leama,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.94
932291,Fairways Leama,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.0
932291,Fairways Leama,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96014
932291,Fairways Leama,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95706
932291,Fairways Leama,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95856
932291,Fairways Leama,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
932291,Fairways Leama,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
932291,Fairways Leama,2024-01-26T19:20:00.000+00:00,feeder,4,N Current (Min),A,31.5
932291,Fairways Leama,2024-01-26T19:20:00.000+00:00,feeder,4,N Current (Max),A,63.0
932291,Fairways Leama,2024-01-26T19:20:00.000+00:00,feeder,4,N Current (RMS),A,45.75
932291,Fairways Leama,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,21.12
932291,Fairways Leama,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,46.25
932291,Fairways Leama,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.12
932291,Fairways Leama,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,41.0
932291,Fairways Leama,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,78.5
932291,Fairways Leama,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.62
932291,Fairways Leama,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,49.0
932291,Fairways Leama,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,82.75
932291,Fairways Leama,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,66.88
932291,Fairways Leama,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.88
932291,Fairways Leama,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.44
932291,Fairways Leama,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.25
932291,Fairways Leama,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8883
932291,Fairways Leama,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95715
932291,Fairways Leama,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99542
932291,Fairways Leama,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
932291,Fairways Leama,2024-01-26T19:20:00.000+00:00,feeder,3,N Current (Min),A,25.0
932291,Fairways Leama,2024-01-26T19:20:00.000+00:00,feeder,3,N Current (Max),A,50.5
932291,Fairways Leama,2024-01-26T19:20:00.000+00:00,feeder,3,N Current (RMS),A,39.62
932291,Fairways Leama,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.12
932291,Fairways Leama,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,20.62
932291,Fairways Leama,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
932291,Fairways Leama,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
932291,Fairways Leama,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,39.62
932291,Fairways Leama,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.12
932291,Fairways Leama,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,47.12
932291,Fairways Leama,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,58.38
932291,Fairways Leama,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.88
932291,Fairways Leama,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.5
932291,Fairways Leama,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
932291,Fairways Leama,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.75
932291,Fairways Leama,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95584
932291,Fairways Leama,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98624
932291,Fairways Leama,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96579
932291,Fairways Leama,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
932291,Fairways Leama,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
932291,Fairways Leama,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
932291,Fairways Leama,2024-01-26T19:20:00.000+00:00,feeder,2,N Current (Min),A,24.38
932291,Fairways Leama,2024-01-26T19:20:00.000+00:00,feeder,2,N Current (Max),A,69.12
932291,Fairways Leama,2024-01-26T19:20:00.000+00:00,feeder,2,N Current (RMS),A,42.88
932291,Fairways Leama,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
932291,Fairways Leama,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,61.0
932291,Fairways Leama,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.62
932291,Fairways Leama,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,34.38
932291,Fairways Leama,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,115.88
932291,Fairways Leama,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,82.5
932291,Fairways Leama,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,57.5
932291,Fairways Leama,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,109.88
932291,Fairways Leama,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,77.75
932291,Fairways Leama,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
932291,Fairways Leama,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
932291,Fairways Leama,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
932291,Fairways Leama,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9873
932291,Fairways Leama,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97919
932291,Fairways Leama,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98685
932291,Fairways Leama,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
932291,Fairways Leama,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
932291,Fairways Leama,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T19:20:00.000+00:00,feeder,1,N Current (Min),A,53.0
932291,Fairways Leama,2024-01-26T19:20:00.000+00:00,feeder,1,N Current (Max),A,42.88
932291,Fairways Leama,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,30.62
932291,Fairways Leama,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,60.12
932291,Fairways Leama,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.38
932291,Fairways Leama,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,60.38
932291,Fairways Leama,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,79.5
932291,Fairways Leama,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.5
932291,Fairways Leama,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,18.88
932291,Fairways Leama,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,38.62
932291,Fairways Leama,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.75
932291,Fairways Leama,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.31
932291,Fairways Leama,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.25
932291,Fairways Leama,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
932291,Fairways Leama,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.34
932291,Fairways Leama,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.22
932291,Fairways Leama,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
932291,Fairways Leama,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.23
932291,Fairways Leama,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.11
932291,Fairways Leama,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
932291,Fairways Leama,2024-01-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
932291,Fairways Leama,2024-01-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
932291,Fairways Leama,2024-01-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,54.0
932291,Fairways Leama,2024-01-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,52.0
932291,Fairways Leama,2024-01-26T19:20:00.000+00:00,busbar,,N Current (Min),A,84.25
932291,Fairways Leama,2024-01-26T19:20:00.000+00:00,busbar,,N Current (Max),A,152.62
932291,Fairways Leama,2024-01-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,125.25
932291,Fairways Leama,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (Min),A,97.88
932291,Fairways Leama,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (Max),A,164.12
932291,Fairways Leama,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.25
932291,Fairways Leama,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (Min),A,168.75
932291,Fairways Leama,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (Max),A,268.0
932291,Fairways Leama,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.25
932291,Fairways Leama,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (Min),A,195.38
932291,Fairways Leama,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (Max),A,250.0
932291,Fairways Leama,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.62
932291,Fairways Leama,2024-01-26T19:20:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T19:20:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.5
932291,Fairways Leama,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.75
932291,Fairways Leama,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.44
932291,Fairways Leama,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95859
932291,Fairways Leama,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96271
932291,Fairways Leama,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97058
932291,Fairways Leama,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
932291,Fairways Leama,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
932291,Fairways Leama,2024-01-26T19:10:00.000+00:00,feeder,4,N Current (Min),A,39.75
932291,Fairways Leama,2024-01-26T19:10:00.000+00:00,feeder,4,N Current (Max),A,62.62
932291,Fairways Leama,2024-01-26T19:10:00.000+00:00,feeder,4,N Current (RMS),A,54.12
932291,Fairways Leama,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,24.38
932291,Fairways Leama,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,42.38
932291,Fairways Leama,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.62
932291,Fairways Leama,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,41.12
932291,Fairways Leama,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,88.12
932291,Fairways Leama,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,63.38
932291,Fairways Leama,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,63.38
932291,Fairways Leama,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,84.88
932291,Fairways Leama,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,75.25
932291,Fairways Leama,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.31
932291,Fairways Leama,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.5
932291,Fairways Leama,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.06
932291,Fairways Leama,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91403
932291,Fairways Leama,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83853
932291,Fairways Leama,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99637
932291,Fairways Leama,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
932291,Fairways Leama,2024-01-26T19:10:00.000+00:00,feeder,3,N Current (Min),A,36.12
932291,Fairways Leama,2024-01-26T19:10:00.000+00:00,feeder,3,N Current (Max),A,54.75
932291,Fairways Leama,2024-01-26T19:10:00.000+00:00,feeder,3,N Current (RMS),A,44.38
932291,Fairways Leama,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.75
932291,Fairways Leama,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,23.5
932291,Fairways Leama,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.62
932291,Fairways Leama,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
932291,Fairways Leama,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,20.0
932291,Fairways Leama,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
932291,Fairways Leama,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,47.75
932291,Fairways Leama,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,62.62
932291,Fairways Leama,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.12
932291,Fairways Leama,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.13
932291,Fairways Leama,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
932291,Fairways Leama,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.94
932291,Fairways Leama,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94656
932291,Fairways Leama,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97797
932291,Fairways Leama,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97156
932291,Fairways Leama,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
932291,Fairways Leama,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
932291,Fairways Leama,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
932291,Fairways Leama,2024-01-26T19:10:00.000+00:00,feeder,2,N Current (Min),A,29.0
932291,Fairways Leama,2024-01-26T19:10:00.000+00:00,feeder,2,N Current (Max),A,67.75
932291,Fairways Leama,2024-01-26T19:10:00.000+00:00,feeder,2,N Current (RMS),A,45.75
932291,Fairways Leama,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.62
932291,Fairways Leama,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,57.75
932291,Fairways Leama,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.62
932291,Fairways Leama,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,49.88
932291,Fairways Leama,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,109.12
932291,Fairways Leama,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,72.88
932291,Fairways Leama,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,60.88
932291,Fairways Leama,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,104.12
932291,Fairways Leama,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,83.25
932291,Fairways Leama,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
932291,Fairways Leama,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.75
932291,Fairways Leama,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
932291,Fairways Leama,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98334
932291,Fairways Leama,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97629
932291,Fairways Leama,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96851
932291,Fairways Leama,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
932291,Fairways Leama,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
932291,Fairways Leama,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-26T19:10:00.000+00:00,feeder,1,N Current (Min),A,50.5
932291,Fairways Leama,2024-01-26T19:10:00.000+00:00,feeder,1,N Current (Max),A,41.88
932291,Fairways Leama,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,31.88
932291,Fairways Leama,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,40.12
932291,Fairways Leama,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.88
932291,Fairways Leama,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,58.75
932291,Fairways Leama,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,72.75
932291,Fairways Leama,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.12
932291,Fairways Leama,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,12.62
932291,Fairways Leama,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,29.88
932291,Fairways Leama,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.75
932291,Fairways Leama,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.62
932291,Fairways Leama,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.66
932291,Fairways Leama,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
932291,Fairways Leama,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.89
932291,Fairways Leama,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.98
932291,Fairways Leama,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
932291,Fairways Leama,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.81
932291,Fairways Leama,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.61
932291,Fairways Leama,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
932291,Fairways Leama,2024-01-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
932291,Fairways Leama,2024-01-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,48.0
932291,Fairways Leama,2024-01-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,54.0
932291,Fairways Leama,2024-01-26T19:10:00.000+00:00,busbar,,N Current (Min),A,111.38
932291,Fairways Leama,2024-01-26T19:10:00.000+00:00,busbar,,N Current (Max),A,159.12
932291,Fairways Leama,2024-01-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,134.75
932291,Fairways Leama,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (Min),A,91.75
932291,Fairways Leama,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (Max),A,145.75
932291,Fairways Leama,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.25
932291,Fairways Leama,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (Min),A,170.75
932291,Fairways Leama,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (Max),A,238.88
932291,Fairways Leama,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.88
932291,Fairways Leama,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (Min),A,201.62
932291,Fairways Leama,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (Max),A,260.25
932291,Fairways Leama,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.88
932291,Fairways Leama,2024-01-26T19:10:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T19:10:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.94
932291,Fairways Leama,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.94
932291,Fairways Leama,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.69
932291,Fairways Leama,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95737
932291,Fairways Leama,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9397
932291,Fairways Leama,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9621
932291,Fairways Leama,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
932291,Fairways Leama,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
932291,Fairways Leama,2024-01-26T19:00:00.000+00:00,feeder,4,N Current (Min),A,35.0
932291,Fairways Leama,2024-01-26T19:00:00.000+00:00,feeder,4,N Current (Max),A,81.25
932291,Fairways Leama,2024-01-26T19:00:00.000+00:00,feeder,4,N Current (RMS),A,50.0
932291,Fairways Leama,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,25.0
932291,Fairways Leama,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,41.75
932291,Fairways Leama,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.88
932291,Fairways Leama,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,42.12
932291,Fairways Leama,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,60.0
932291,Fairways Leama,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.62
932291,Fairways Leama,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,53.62
932291,Fairways Leama,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,104.12
932291,Fairways Leama,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,71.0
932291,Fairways Leama,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.06
932291,Fairways Leama,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.37
932291,Fairways Leama,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.56
932291,Fairways Leama,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8085
932291,Fairways Leama,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8782
932291,Fairways Leama,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98444
932291,Fairways Leama,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
932291,Fairways Leama,2024-01-26T19:00:00.000+00:00,feeder,3,N Current (Min),A,7.88
932291,Fairways Leama,2024-01-26T19:00:00.000+00:00,feeder,3,N Current (Max),A,53.0
932291,Fairways Leama,2024-01-26T19:00:00.000+00:00,feeder,3,N Current (RMS),A,27.0
932291,Fairways Leama,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,8.88
932291,Fairways Leama,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,10.38
932291,Fairways Leama,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.38
932291,Fairways Leama,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
932291,Fairways Leama,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,20.12
932291,Fairways Leama,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.12
932291,Fairways Leama,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.12
932291,Fairways Leama,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,61.25
932291,Fairways Leama,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
932291,Fairways Leama,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.13
932291,Fairways Leama,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.93
932291,Fairways Leama,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.75
932291,Fairways Leama,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95862
932291,Fairways Leama,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97272
932291,Fairways Leama,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96081
932291,Fairways Leama,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
932291,Fairways Leama,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
932291,Fairways Leama,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
932291,Fairways Leama,2024-01-26T19:00:00.000+00:00,feeder,2,N Current (Min),A,25.38
932291,Fairways Leama,2024-01-26T19:00:00.000+00:00,feeder,2,N Current (Max),A,57.88
932291,Fairways Leama,2024-01-26T19:00:00.000+00:00,feeder,2,N Current (RMS),A,36.62
932291,Fairways Leama,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,25.25
932291,Fairways Leama,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,78.5
932291,Fairways Leama,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.62
932291,Fairways Leama,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,45.12
932291,Fairways Leama,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,80.75
932291,Fairways Leama,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.62
932291,Fairways Leama,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,58.38
932291,Fairways Leama,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,90.25
932291,Fairways Leama,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,75.25
932291,Fairways Leama,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
932291,Fairways Leama,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
932291,Fairways Leama,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
932291,Fairways Leama,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98416
932291,Fairways Leama,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97626
932291,Fairways Leama,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98587
932291,Fairways Leama,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
932291,Fairways Leama,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
932291,Fairways Leama,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
932291,Fairways Leama,2024-01-26T19:00:00.000+00:00,feeder,1,N Current (Min),A,55.25
932291,Fairways Leama,2024-01-26T19:00:00.000+00:00,feeder,1,N Current (Max),A,34.5
932291,Fairways Leama,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,29.0
932291,Fairways Leama,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,53.75
932291,Fairways Leama,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.25
932291,Fairways Leama,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,51.12
932291,Fairways Leama,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,83.0
932291,Fairways Leama,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.12
932291,Fairways Leama,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,19.25
932291,Fairways Leama,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,30.62
932291,Fairways Leama,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.75
932291,Fairways Leama,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.02
932291,Fairways Leama,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.27
932291,Fairways Leama,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
932291,Fairways Leama,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.27
932291,Fairways Leama,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.25
932291,Fairways Leama,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
932291,Fairways Leama,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.06
932291,Fairways Leama,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.25
932291,Fairways Leama,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
932291,Fairways Leama,2024-01-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
