Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932291,Fairways Leama,2024-01-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
932291,Fairways Leama,2024-01-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
932291,Fairways Leama,2024-01-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,48.0
932291,Fairways Leama,2024-01-26T19:00:00.000+00:00,busbar,,N Current (Min),A,85.0
932291,Fairways Leama,2024-01-26T19:00:00.000+00:00,busbar,,N Current (Max),A,149.5
932291,Fairways Leama,2024-01-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,112.38
932291,Fairways Leama,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (Min),A,92.38
932291,Fairways Leama,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (Max),A,171.62
932291,Fairways Leama,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
932291,Fairways Leama,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (Min),A,151.38
932291,Fairways Leama,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (Max),A,210.62
932291,Fairways Leama,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.88
932291,Fairways Leama,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (Min),A,163.0
932291,Fairways Leama,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (Max),A,240.62
932291,Fairways Leama,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
932291,Fairways Leama,2024-01-26T19:00:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T19:00:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.06
932291,Fairways Leama,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.44
932291,Fairways Leama,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.31
932291,Fairways Leama,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96036
932291,Fairways Leama,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94827
932291,Fairways Leama,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97974
932291,Fairways Leama,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
932291,Fairways Leama,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
932291,Fairways Leama,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
932291,Fairways Leama,2024-01-26T18:50:00.000+00:00,feeder,4,N Current (Min),A,43.5
932291,Fairways Leama,2024-01-26T18:50:00.000+00:00,feeder,4,N Current (Max),A,94.88
932291,Fairways Leama,2024-01-26T18:50:00.000+00:00,feeder,4,N Current (RMS),A,68.62
932291,Fairways Leama,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,26.12
932291,Fairways Leama,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,53.0
932291,Fairways Leama,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.25
932291,Fairways Leama,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,44.25
932291,Fairways Leama,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,67.0
932291,Fairways Leama,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.0
932291,Fairways Leama,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,64.88
932291,Fairways Leama,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,119.25
932291,Fairways Leama,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,94.75
932291,Fairways Leama,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.31
932291,Fairways Leama,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.69
932291,Fairways Leama,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.69
932291,Fairways Leama,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86157
932291,Fairways Leama,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87323
932291,Fairways Leama,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97662
932291,Fairways Leama,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T18:50:00.000+00:00,feeder,3,N Current (Min),A,12.5
932291,Fairways Leama,2024-01-26T18:50:00.000+00:00,feeder,3,N Current (Max),A,20.38
932291,Fairways Leama,2024-01-26T18:50:00.000+00:00,feeder,3,N Current (RMS),A,15.75
932291,Fairways Leama,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.88
932291,Fairways Leama,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,26.25
932291,Fairways Leama,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.38
932291,Fairways Leama,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
932291,Fairways Leama,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,14.75
932291,Fairways Leama,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
932291,Fairways Leama,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.38
932291,Fairways Leama,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,30.25
932291,Fairways Leama,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.38
932291,Fairways Leama,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.63
932291,Fairways Leama,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.63
932291,Fairways Leama,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.81
932291,Fairways Leama,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93426
932291,Fairways Leama,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9696
932291,Fairways Leama,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96109
932291,Fairways Leama,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
932291,Fairways Leama,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
932291,Fairways Leama,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
932291,Fairways Leama,2024-01-26T18:50:00.000+00:00,feeder,2,N Current (Min),A,27.75
932291,Fairways Leama,2024-01-26T18:50:00.000+00:00,feeder,2,N Current (Max),A,65.5
932291,Fairways Leama,2024-01-26T18:50:00.000+00:00,feeder,2,N Current (RMS),A,40.12
932291,Fairways Leama,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.25
932291,Fairways Leama,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,57.75
932291,Fairways Leama,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
932291,Fairways Leama,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,46.0
932291,Fairways Leama,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,83.12
932291,Fairways Leama,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.5
932291,Fairways Leama,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,60.12
932291,Fairways Leama,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,100.38
932291,Fairways Leama,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,73.88
932291,Fairways Leama,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
932291,Fairways Leama,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
932291,Fairways Leama,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
932291,Fairways Leama,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98477
932291,Fairways Leama,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97501
932291,Fairways Leama,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98477
932291,Fairways Leama,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
932291,Fairways Leama,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
932291,Fairways Leama,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T18:50:00.000+00:00,feeder,1,N Current (Min),A,47.38
932291,Fairways Leama,2024-01-26T18:50:00.000+00:00,feeder,1,N Current (Max),A,32.0
932291,Fairways Leama,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,29.12
932291,Fairways Leama,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,49.5
932291,Fairways Leama,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
932291,Fairways Leama,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,49.88
932291,Fairways Leama,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,67.12
932291,Fairways Leama,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.62
932291,Fairways Leama,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,13.88
932291,Fairways Leama,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,30.0
932291,Fairways Leama,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.62
932291,Fairways Leama,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.84
932291,Fairways Leama,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.98
932291,Fairways Leama,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
932291,Fairways Leama,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.78
932291,Fairways Leama,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.81
932291,Fairways Leama,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
932291,Fairways Leama,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.78
932291,Fairways Leama,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.03
932291,Fairways Leama,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
932291,Fairways Leama,2024-01-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
932291,Fairways Leama,2024-01-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
932291,Fairways Leama,2024-01-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,49.0
932291,Fairways Leama,2024-01-26T18:50:00.000+00:00,busbar,,N Current (Min),A,100.62
932291,Fairways Leama,2024-01-26T18:50:00.000+00:00,busbar,,N Current (Max),A,144.88
932291,Fairways Leama,2024-01-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,116.5
932291,Fairways Leama,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (Min),A,101.75
932291,Fairways Leama,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (Max),A,156.88
932291,Fairways Leama,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
932291,Fairways Leama,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (Min),A,154.62
932291,Fairways Leama,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (Max),A,197.25
932291,Fairways Leama,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
932291,Fairways Leama,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (Min),A,178.38
932291,Fairways Leama,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (Max),A,247.75
932291,Fairways Leama,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.38
932291,Fairways Leama,2024-01-26T18:50:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T18:50:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.75
932291,Fairways Leama,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.75
932291,Fairways Leama,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.87
932291,Fairways Leama,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97937
932291,Fairways Leama,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94943
932291,Fairways Leama,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97778
932291,Fairways Leama,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
932291,Fairways Leama,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
932291,Fairways Leama,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
932291,Fairways Leama,2024-01-26T18:40:00.000+00:00,feeder,4,N Current (Min),A,35.88
932291,Fairways Leama,2024-01-26T18:40:00.000+00:00,feeder,4,N Current (Max),A,86.0
932291,Fairways Leama,2024-01-26T18:40:00.000+00:00,feeder,4,N Current (RMS),A,58.25
932291,Fairways Leama,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,26.5
932291,Fairways Leama,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,65.0
932291,Fairways Leama,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.25
932291,Fairways Leama,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,42.12
932291,Fairways Leama,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,64.75
932291,Fairways Leama,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.0
932291,Fairways Leama,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,67.25
932291,Fairways Leama,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,116.38
932291,Fairways Leama,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,90.25
932291,Fairways Leama,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.06
932291,Fairways Leama,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.44
932291,Fairways Leama,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.5
932291,Fairways Leama,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91992
932291,Fairways Leama,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9545
932291,Fairways Leama,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93143
932291,Fairways Leama,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T18:40:00.000+00:00,feeder,3,N Current (Min),A,6.62
932291,Fairways Leama,2024-01-26T18:40:00.000+00:00,feeder,3,N Current (Max),A,17.88
932291,Fairways Leama,2024-01-26T18:40:00.000+00:00,feeder,3,N Current (RMS),A,9.5
932291,Fairways Leama,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
932291,Fairways Leama,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,26.38
932291,Fairways Leama,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.38
932291,Fairways Leama,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.25
932291,Fairways Leama,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,18.38
932291,Fairways Leama,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.38
932291,Fairways Leama,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.88
932291,Fairways Leama,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,22.25
932291,Fairways Leama,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
932291,Fairways Leama,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.5
932291,Fairways Leama,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
932291,Fairways Leama,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.0
932291,Fairways Leama,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86972
932291,Fairways Leama,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97861
932291,Fairways Leama,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96283
932291,Fairways Leama,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
932291,Fairways Leama,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
932291,Fairways Leama,2024-01-26T18:40:00.000+00:00,feeder,2,N Current (Min),A,33.5
932291,Fairways Leama,2024-01-26T18:40:00.000+00:00,feeder,2,N Current (Max),A,67.88
932291,Fairways Leama,2024-01-26T18:40:00.000+00:00,feeder,2,N Current (RMS),A,50.12
932291,Fairways Leama,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.5
932291,Fairways Leama,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,38.12
932291,Fairways Leama,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.12
932291,Fairways Leama,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,45.88
932291,Fairways Leama,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,89.75
932291,Fairways Leama,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,67.88
932291,Fairways Leama,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,62.75
932291,Fairways Leama,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,95.75
932291,Fairways Leama,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,75.88
932291,Fairways Leama,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
932291,Fairways Leama,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
932291,Fairways Leama,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
932291,Fairways Leama,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98926
932291,Fairways Leama,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97815
932291,Fairways Leama,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98825
932291,Fairways Leama,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
932291,Fairways Leama,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
932291,Fairways Leama,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
932291,Fairways Leama,2024-01-26T18:40:00.000+00:00,feeder,1,N Current (Min),A,42.5
932291,Fairways Leama,2024-01-26T18:40:00.000+00:00,feeder,1,N Current (Max),A,31.0
932291,Fairways Leama,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,31.5
932291,Fairways Leama,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,63.62
932291,Fairways Leama,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
932291,Fairways Leama,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,50.12
932291,Fairways Leama,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,71.0
932291,Fairways Leama,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.12
932291,Fairways Leama,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,13.75
932291,Fairways Leama,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,43.5
932291,Fairways Leama,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
932291,Fairways Leama,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.84
932291,Fairways Leama,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.2
932291,Fairways Leama,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
932291,Fairways Leama,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.83
932291,Fairways Leama,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.77
932291,Fairways Leama,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
932291,Fairways Leama,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.83
932291,Fairways Leama,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.06
932291,Fairways Leama,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
932291,Fairways Leama,2024-01-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
932291,Fairways Leama,2024-01-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,44.0
932291,Fairways Leama,2024-01-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,48.0
932291,Fairways Leama,2024-01-26T18:40:00.000+00:00,busbar,,N Current (Min),A,90.62
932291,Fairways Leama,2024-01-26T18:40:00.000+00:00,busbar,,N Current (Max),A,141.38
932291,Fairways Leama,2024-01-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,108.25
932291,Fairways Leama,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (Min),A,106.0
932291,Fairways Leama,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (Max),A,158.12
932291,Fairways Leama,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.12
932291,Fairways Leama,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (Min),A,167.75
932291,Fairways Leama,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (Max),A,221.5
932291,Fairways Leama,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
932291,Fairways Leama,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (Min),A,182.25
932291,Fairways Leama,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (Max),A,249.88
932291,Fairways Leama,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.62
932291,Fairways Leama,2024-01-26T18:40:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T18:40:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.12
932291,Fairways Leama,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.94
932291,Fairways Leama,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.69
932291,Fairways Leama,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98428
932291,Fairways Leama,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95291
932291,Fairways Leama,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97699
932291,Fairways Leama,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
932291,Fairways Leama,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
932291,Fairways Leama,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
932291,Fairways Leama,2024-01-26T18:30:00.000+00:00,feeder,4,N Current (Min),A,31.38
932291,Fairways Leama,2024-01-26T18:30:00.000+00:00,feeder,4,N Current (Max),A,86.38
932291,Fairways Leama,2024-01-26T18:30:00.000+00:00,feeder,4,N Current (RMS),A,58.0
932291,Fairways Leama,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,30.12
932291,Fairways Leama,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,64.88
932291,Fairways Leama,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.12
932291,Fairways Leama,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,42.38
932291,Fairways Leama,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,79.62
932291,Fairways Leama,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.12
932291,Fairways Leama,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,77.0
932291,Fairways Leama,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,117.5
932291,Fairways Leama,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,94.25
932291,Fairways Leama,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.12
932291,Fairways Leama,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.06
932291,Fairways Leama,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.5
932291,Fairways Leama,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89084
932291,Fairways Leama,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95264
932291,Fairways Leama,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90039
932291,Fairways Leama,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T18:30:00.000+00:00,feeder,3,N Current (Min),A,7.12
932291,Fairways Leama,2024-01-26T18:30:00.000+00:00,feeder,3,N Current (Max),A,13.88
932291,Fairways Leama,2024-01-26T18:30:00.000+00:00,feeder,3,N Current (RMS),A,7.88
932291,Fairways Leama,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
932291,Fairways Leama,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,20.38
932291,Fairways Leama,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.88
932291,Fairways Leama,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
932291,Fairways Leama,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,15.12
932291,Fairways Leama,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.75
932291,Fairways Leama,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.5
932291,Fairways Leama,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,16.25
932291,Fairways Leama,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.62
932291,Fairways Leama,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.5
932291,Fairways Leama,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.63
932291,Fairways Leama,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.81
932291,Fairways Leama,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84927
932291,Fairways Leama,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96484
932291,Fairways Leama,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97256
932291,Fairways Leama,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
932291,Fairways Leama,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
932291,Fairways Leama,2024-01-26T18:30:00.000+00:00,feeder,2,N Current (Min),A,35.25
932291,Fairways Leama,2024-01-26T18:30:00.000+00:00,feeder,2,N Current (Max),A,81.5
932291,Fairways Leama,2024-01-26T18:30:00.000+00:00,feeder,2,N Current (RMS),A,56.62
932291,Fairways Leama,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.62
932291,Fairways Leama,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,37.62
932291,Fairways Leama,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
932291,Fairways Leama,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,40.62
932291,Fairways Leama,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,70.12
932291,Fairways Leama,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.38
932291,Fairways Leama,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,71.25
932291,Fairways Leama,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,113.12
932291,Fairways Leama,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,86.0
932291,Fairways Leama,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
932291,Fairways Leama,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
932291,Fairways Leama,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.19
932291,Fairways Leama,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99493
932291,Fairways Leama,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97961
932291,Fairways Leama,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99258
932291,Fairways Leama,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
932291,Fairways Leama,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
932291,Fairways Leama,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
932291,Fairways Leama,2024-01-26T18:30:00.000+00:00,feeder,1,N Current (Min),A,56.12
932291,Fairways Leama,2024-01-26T18:30:00.000+00:00,feeder,1,N Current (Max),A,35.62
932291,Fairways Leama,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,46.0
932291,Fairways Leama,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,86.38
932291,Fairways Leama,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.5
932291,Fairways Leama,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,52.88
932291,Fairways Leama,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,74.62
932291,Fairways Leama,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.38
932291,Fairways Leama,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,21.25
932291,Fairways Leama,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,36.62
932291,Fairways Leama,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
932291,Fairways Leama,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.89
932291,Fairways Leama,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.09
932291,Fairways Leama,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
932291,Fairways Leama,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.28
932291,Fairways Leama,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.05
932291,Fairways Leama,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
932291,Fairways Leama,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.08
932291,Fairways Leama,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.17
932291,Fairways Leama,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
932291,Fairways Leama,2024-01-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
932291,Fairways Leama,2024-01-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
932291,Fairways Leama,2024-01-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,52.0
932291,Fairways Leama,2024-01-26T18:30:00.000+00:00,busbar,,N Current (Min),A,83.12
932291,Fairways Leama,2024-01-26T18:30:00.000+00:00,busbar,,N Current (Max),A,140.88
932291,Fairways Leama,2024-01-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,104.75
932291,Fairways Leama,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (Min),A,110.62
932291,Fairways Leama,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (Max),A,187.0
932291,Fairways Leama,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
932291,Fairways Leama,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (Min),A,158.38
932291,Fairways Leama,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (Max),A,206.62
932291,Fairways Leama,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.38
932291,Fairways Leama,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (Min),A,189.25
932291,Fairways Leama,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (Max),A,261.38
932291,Fairways Leama,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.62
932291,Fairways Leama,2024-01-26T18:30:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T18:30:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.38
932291,Fairways Leama,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.44
932291,Fairways Leama,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.87
932291,Fairways Leama,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97571
932291,Fairways Leama,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96744
932291,Fairways Leama,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9783
932291,Fairways Leama,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
932291,Fairways Leama,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
932291,Fairways Leama,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
932291,Fairways Leama,2024-01-26T18:20:00.000+00:00,feeder,4,N Current (Min),A,38.88
932291,Fairways Leama,2024-01-26T18:20:00.000+00:00,feeder,4,N Current (Max),A,75.12
932291,Fairways Leama,2024-01-26T18:20:00.000+00:00,feeder,4,N Current (RMS),A,54.62
932291,Fairways Leama,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,28.38
932291,Fairways Leama,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,66.75
932291,Fairways Leama,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.12
932291,Fairways Leama,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,49.0
932291,Fairways Leama,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,81.5
932291,Fairways Leama,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,65.62
932291,Fairways Leama,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,62.5
932291,Fairways Leama,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,110.75
932291,Fairways Leama,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,89.38
932291,Fairways Leama,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.5
932291,Fairways Leama,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.94
932291,Fairways Leama,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.06
932291,Fairways Leama,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89642
932291,Fairways Leama,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9443
932291,Fairways Leama,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88321
932291,Fairways Leama,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T18:20:00.000+00:00,feeder,3,N Current (Min),A,7.12
932291,Fairways Leama,2024-01-26T18:20:00.000+00:00,feeder,3,N Current (Max),A,15.75
932291,Fairways Leama,2024-01-26T18:20:00.000+00:00,feeder,3,N Current (RMS),A,7.88
932291,Fairways Leama,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.75
932291,Fairways Leama,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,21.12
932291,Fairways Leama,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.25
932291,Fairways Leama,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
932291,Fairways Leama,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,21.5
932291,Fairways Leama,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.12
932291,Fairways Leama,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.0
932291,Fairways Leama,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,14.0
932291,Fairways Leama,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.88
932291,Fairways Leama,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.06
932291,Fairways Leama,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.06
932291,Fairways Leama,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.81
932291,Fairways Leama,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89401
932291,Fairways Leama,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97092
932291,Fairways Leama,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9743
932291,Fairways Leama,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
932291,Fairways Leama,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
932291,Fairways Leama,2024-01-26T18:20:00.000+00:00,feeder,2,N Current (Min),A,30.88
932291,Fairways Leama,2024-01-26T18:20:00.000+00:00,feeder,2,N Current (Max),A,88.38
932291,Fairways Leama,2024-01-26T18:20:00.000+00:00,feeder,2,N Current (RMS),A,55.38
932291,Fairways Leama,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,22.38
932291,Fairways Leama,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,44.75
932291,Fairways Leama,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
932291,Fairways Leama,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,40.88
932291,Fairways Leama,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,86.12
932291,Fairways Leama,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.5
932291,Fairways Leama,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,65.38
932291,Fairways Leama,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,130.38
932291,Fairways Leama,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,87.25
932291,Fairways Leama,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.0
932291,Fairways Leama,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.87
932291,Fairways Leama,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.31
932291,Fairways Leama,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99655
932291,Fairways Leama,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97491
932291,Fairways Leama,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9852
932291,Fairways Leama,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
932291,Fairways Leama,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
932291,Fairways Leama,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T18:20:00.000+00:00,feeder,1,N Current (Min),A,53.25
932291,Fairways Leama,2024-01-26T18:20:00.000+00:00,feeder,1,N Current (Max),A,39.5
932291,Fairways Leama,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,61.12
932291,Fairways Leama,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,87.75
932291,Fairways Leama,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,70.25
932291,Fairways Leama,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,52.62
932291,Fairways Leama,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,69.5
932291,Fairways Leama,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.62
932291,Fairways Leama,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,14.0
932291,Fairways Leama,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,27.38
932291,Fairways Leama,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.38
932291,Fairways Leama,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.67
932291,Fairways Leama,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.88
932291,Fairways Leama,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
932291,Fairways Leama,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.81
932291,Fairways Leama,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.22
932291,Fairways Leama,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
932291,Fairways Leama,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.11
932291,Fairways Leama,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.17
932291,Fairways Leama,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
932291,Fairways Leama,2024-01-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
932291,Fairways Leama,2024-01-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,45.0
932291,Fairways Leama,2024-01-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,49.0
932291,Fairways Leama,2024-01-26T18:20:00.000+00:00,busbar,,N Current (Min),A,81.88
932291,Fairways Leama,2024-01-26T18:20:00.000+00:00,busbar,,N Current (Max),A,116.0
