Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932291,Fairways Leama,2024-01-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,97.38
932291,Fairways Leama,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (Min),A,130.75
932291,Fairways Leama,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (Max),A,183.38
932291,Fairways Leama,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.62
932291,Fairways Leama,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (Min),A,154.62
932291,Fairways Leama,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (Max),A,230.25
932291,Fairways Leama,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.75
932291,Fairways Leama,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (Min),A,191.0
932291,Fairways Leama,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (Max),A,256.25
932291,Fairways Leama,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.88
932291,Fairways Leama,2024-01-26T18:20:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T18:20:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.81
932291,Fairways Leama,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.63
932291,Fairways Leama,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.13
932291,Fairways Leama,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97107
932291,Fairways Leama,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98035
932291,Fairways Leama,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98184
932291,Fairways Leama,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
932291,Fairways Leama,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
932291,Fairways Leama,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
932291,Fairways Leama,2024-01-26T18:10:00.000+00:00,feeder,4,N Current (Min),A,39.5
932291,Fairways Leama,2024-01-26T18:10:00.000+00:00,feeder,4,N Current (Max),A,71.62
932291,Fairways Leama,2024-01-26T18:10:00.000+00:00,feeder,4,N Current (RMS),A,58.12
932291,Fairways Leama,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,35.12
932291,Fairways Leama,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,46.62
932291,Fairways Leama,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.75
932291,Fairways Leama,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,59.12
932291,Fairways Leama,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,94.88
932291,Fairways Leama,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,77.5
932291,Fairways Leama,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,70.5
932291,Fairways Leama,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,109.62
932291,Fairways Leama,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,91.88
932291,Fairways Leama,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.12
932291,Fairways Leama,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.06
932291,Fairways Leama,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.38
932291,Fairways Leama,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86194
932291,Fairways Leama,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95712
932291,Fairways Leama,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92895
932291,Fairways Leama,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T18:10:00.000+00:00,feeder,3,N Current (Min),A,6.88
932291,Fairways Leama,2024-01-26T18:10:00.000+00:00,feeder,3,N Current (Max),A,16.25
932291,Fairways Leama,2024-01-26T18:10:00.000+00:00,feeder,3,N Current (RMS),A,9.25
932291,Fairways Leama,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,9.0
932291,Fairways Leama,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,16.62
932291,Fairways Leama,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.25
932291,Fairways Leama,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
932291,Fairways Leama,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,24.12
932291,Fairways Leama,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
932291,Fairways Leama,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.88
932291,Fairways Leama,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,21.38
932291,Fairways Leama,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.75
932291,Fairways Leama,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.81
932291,Fairways Leama,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
932291,Fairways Leama,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
932291,Fairways Leama,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90765
932291,Fairways Leama,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9787
932291,Fairways Leama,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98276
932291,Fairways Leama,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
932291,Fairways Leama,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
932291,Fairways Leama,2024-01-26T18:10:00.000+00:00,feeder,2,N Current (Min),A,39.25
932291,Fairways Leama,2024-01-26T18:10:00.000+00:00,feeder,2,N Current (Max),A,93.88
932291,Fairways Leama,2024-01-26T18:10:00.000+00:00,feeder,2,N Current (RMS),A,67.88
932291,Fairways Leama,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,22.0
932291,Fairways Leama,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,41.5
932291,Fairways Leama,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.62
932291,Fairways Leama,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,42.5
932291,Fairways Leama,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,88.38
932291,Fairways Leama,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.38
932291,Fairways Leama,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,77.12
932291,Fairways Leama,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,133.62
932291,Fairways Leama,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,105.0
932291,Fairways Leama,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.31
932291,Fairways Leama,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
932291,Fairways Leama,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.31
932291,Fairways Leama,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99561
932291,Fairways Leama,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97906
932291,Fairways Leama,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98181
932291,Fairways Leama,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
932291,Fairways Leama,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
932291,Fairways Leama,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T18:10:00.000+00:00,feeder,1,N Current (Min),A,63.62
932291,Fairways Leama,2024-01-26T18:10:00.000+00:00,feeder,1,N Current (Max),A,40.12
932291,Fairways Leama,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,34.75
932291,Fairways Leama,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,93.25
932291,Fairways Leama,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.62
932291,Fairways Leama,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,53.12
932291,Fairways Leama,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,91.0
932291,Fairways Leama,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.5
932291,Fairways Leama,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,13.12
932291,Fairways Leama,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,45.12
932291,Fairways Leama,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.88
932291,Fairways Leama,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.89
932291,Fairways Leama,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.34
932291,Fairways Leama,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
932291,Fairways Leama,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.77
932291,Fairways Leama,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.36
932291,Fairways Leama,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
932291,Fairways Leama,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.66
932291,Fairways Leama,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.17
932291,Fairways Leama,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
932291,Fairways Leama,2024-01-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
932291,Fairways Leama,2024-01-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,51.0
932291,Fairways Leama,2024-01-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,54.0
932291,Fairways Leama,2024-01-26T18:10:00.000+00:00,busbar,,N Current (Min),A,91.88
932291,Fairways Leama,2024-01-26T18:10:00.000+00:00,busbar,,N Current (Max),A,142.88
932291,Fairways Leama,2024-01-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,121.0
932291,Fairways Leama,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (Min),A,104.25
932291,Fairways Leama,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (Max),A,171.75
932291,Fairways Leama,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.38
932291,Fairways Leama,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (Min),A,180.62
932291,Fairways Leama,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (Max),A,273.12
932291,Fairways Leama,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.25
932291,Fairways Leama,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (Min),A,176.12
932291,Fairways Leama,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (Max),A,264.25
932291,Fairways Leama,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.12
932291,Fairways Leama,2024-01-26T18:10:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T18:10:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.75
932291,Fairways Leama,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.12
932291,Fairways Leama,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.75
932291,Fairways Leama,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96213
932291,Fairways Leama,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98691
932291,Fairways Leama,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97855
932291,Fairways Leama,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
932291,Fairways Leama,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
932291,Fairways Leama,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
932291,Fairways Leama,2024-01-26T18:00:00.000+00:00,feeder,4,N Current (Min),A,40.38
932291,Fairways Leama,2024-01-26T18:00:00.000+00:00,feeder,4,N Current (Max),A,84.62
932291,Fairways Leama,2024-01-26T18:00:00.000+00:00,feeder,4,N Current (RMS),A,57.38
932291,Fairways Leama,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,26.0
932291,Fairways Leama,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,43.5
932291,Fairways Leama,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.75
932291,Fairways Leama,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,60.88
932291,Fairways Leama,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,109.75
932291,Fairways Leama,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,85.12
932291,Fairways Leama,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,69.62
932291,Fairways Leama,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,121.62
932291,Fairways Leama,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,85.38
932291,Fairways Leama,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.94
932291,Fairways Leama,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.13
932291,Fairways Leama,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.0
932291,Fairways Leama,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85806
932291,Fairways Leama,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97311
932291,Fairways Leama,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96161
932291,Fairways Leama,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
932291,Fairways Leama,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T18:00:00.000+00:00,feeder,3,N Current (Min),A,7.0
932291,Fairways Leama,2024-01-26T18:00:00.000+00:00,feeder,3,N Current (Max),A,29.12
932291,Fairways Leama,2024-01-26T18:00:00.000+00:00,feeder,3,N Current (RMS),A,14.75
932291,Fairways Leama,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,8.88
932291,Fairways Leama,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,14.88
932291,Fairways Leama,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
932291,Fairways Leama,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
932291,Fairways Leama,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,31.5
932291,Fairways Leama,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.12
932291,Fairways Leama,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.88
932291,Fairways Leama,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,42.25
932291,Fairways Leama,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.12
932291,Fairways Leama,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.87
932291,Fairways Leama,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.63
932291,Fairways Leama,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.69
932291,Fairways Leama,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93371
932291,Fairways Leama,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96735
932291,Fairways Leama,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95904
932291,Fairways Leama,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
932291,Fairways Leama,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
932291,Fairways Leama,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
932291,Fairways Leama,2024-01-26T18:00:00.000+00:00,feeder,2,N Current (Min),A,27.75
932291,Fairways Leama,2024-01-26T18:00:00.000+00:00,feeder,2,N Current (Max),A,53.88
932291,Fairways Leama,2024-01-26T18:00:00.000+00:00,feeder,2,N Current (RMS),A,38.5
932291,Fairways Leama,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,26.5
932291,Fairways Leama,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,53.25
932291,Fairways Leama,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.88
932291,Fairways Leama,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,43.88
932291,Fairways Leama,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,76.88
932291,Fairways Leama,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.75
932291,Fairways Leama,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,63.75
932291,Fairways Leama,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,101.38
932291,Fairways Leama,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,74.62
932291,Fairways Leama,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.31
932291,Fairways Leama,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
932291,Fairways Leama,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
932291,Fairways Leama,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99207
932291,Fairways Leama,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98077
932291,Fairways Leama,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97015
932291,Fairways Leama,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
932291,Fairways Leama,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
932291,Fairways Leama,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T18:00:00.000+00:00,feeder,1,N Current (Min),A,57.38
932291,Fairways Leama,2024-01-26T18:00:00.000+00:00,feeder,1,N Current (Max),A,43.5
932291,Fairways Leama,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,33.25
932291,Fairways Leama,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,68.12
932291,Fairways Leama,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.5
932291,Fairways Leama,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,53.25
932291,Fairways Leama,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,79.0
932291,Fairways Leama,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.0
932291,Fairways Leama,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,12.38
932291,Fairways Leama,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,27.0
932291,Fairways Leama,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.62
932291,Fairways Leama,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.05
932291,Fairways Leama,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.28
932291,Fairways Leama,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
932291,Fairways Leama,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.12
932291,Fairways Leama,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.23
932291,Fairways Leama,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
932291,Fairways Leama,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.09
932291,Fairways Leama,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.67
932291,Fairways Leama,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
932291,Fairways Leama,2024-01-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
932291,Fairways Leama,2024-01-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,51.0
932291,Fairways Leama,2024-01-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
932291,Fairways Leama,2024-01-26T18:00:00.000+00:00,busbar,,N Current (Min),A,86.75
932291,Fairways Leama,2024-01-26T18:00:00.000+00:00,busbar,,N Current (Max),A,130.5
932291,Fairways Leama,2024-01-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,107.75
932291,Fairways Leama,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (Min),A,110.0
932291,Fairways Leama,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (Max),A,169.0
932291,Fairways Leama,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.25
932291,Fairways Leama,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (Min),A,189.75
932291,Fairways Leama,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (Max),A,254.88
932291,Fairways Leama,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.0
932291,Fairways Leama,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (Min),A,169.38
932291,Fairways Leama,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (Max),A,225.75
932291,Fairways Leama,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.38
932291,Fairways Leama,2024-01-26T18:00:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T18:00:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.75
932291,Fairways Leama,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.93
932291,Fairways Leama,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.87
932291,Fairways Leama,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9487
932291,Fairways Leama,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97699
932291,Fairways Leama,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98526
932291,Fairways Leama,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
932291,Fairways Leama,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
932291,Fairways Leama,2024-01-26T17:50:00.000+00:00,feeder,4,N Current (Min),A,37.88
932291,Fairways Leama,2024-01-26T17:50:00.000+00:00,feeder,4,N Current (Max),A,97.38
932291,Fairways Leama,2024-01-26T17:50:00.000+00:00,feeder,4,N Current (RMS),A,69.38
932291,Fairways Leama,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,25.25
932291,Fairways Leama,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,40.75
932291,Fairways Leama,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.12
932291,Fairways Leama,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,57.62
932291,Fairways Leama,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,80.75
932291,Fairways Leama,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,64.88
932291,Fairways Leama,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,68.88
932291,Fairways Leama,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,130.88
932291,Fairways Leama,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,98.75
932291,Fairways Leama,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.75
932291,Fairways Leama,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
932291,Fairways Leama,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.81
932291,Fairways Leama,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86554
932291,Fairways Leama,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98709
932291,Fairways Leama,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97211
932291,Fairways Leama,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
932291,Fairways Leama,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T17:50:00.000+00:00,feeder,3,N Current (Min),A,11.12
932291,Fairways Leama,2024-01-26T17:50:00.000+00:00,feeder,3,N Current (Max),A,34.0
932291,Fairways Leama,2024-01-26T17:50:00.000+00:00,feeder,3,N Current (RMS),A,19.62
932291,Fairways Leama,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.0
932291,Fairways Leama,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,11.12
932291,Fairways Leama,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
932291,Fairways Leama,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
932291,Fairways Leama,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,43.0
932291,Fairways Leama,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.62
932291,Fairways Leama,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,11.88
932291,Fairways Leama,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,36.0
932291,Fairways Leama,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
932291,Fairways Leama,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.5
932291,Fairways Leama,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.0
932291,Fairways Leama,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.0
932291,Fairways Leama,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93936
932291,Fairways Leama,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95996
932291,Fairways Leama,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95587
932291,Fairways Leama,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
932291,Fairways Leama,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
932291,Fairways Leama,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
932291,Fairways Leama,2024-01-26T17:50:00.000+00:00,feeder,2,N Current (Min),A,25.75
932291,Fairways Leama,2024-01-26T17:50:00.000+00:00,feeder,2,N Current (Max),A,55.62
932291,Fairways Leama,2024-01-26T17:50:00.000+00:00,feeder,2,N Current (RMS),A,37.5
932291,Fairways Leama,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,26.0
932291,Fairways Leama,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,65.62
932291,Fairways Leama,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.88
932291,Fairways Leama,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,40.88
932291,Fairways Leama,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,76.5
932291,Fairways Leama,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.25
932291,Fairways Leama,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,61.38
932291,Fairways Leama,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,89.38
932291,Fairways Leama,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,72.62
932291,Fairways Leama,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.81
932291,Fairways Leama,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.81
932291,Fairways Leama,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
932291,Fairways Leama,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98935
932291,Fairways Leama,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98242
932291,Fairways Leama,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98379
932291,Fairways Leama,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
932291,Fairways Leama,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
932291,Fairways Leama,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T17:50:00.000+00:00,feeder,1,N Current (Min),A,62.75
932291,Fairways Leama,2024-01-26T17:50:00.000+00:00,feeder,1,N Current (Max),A,42.88
932291,Fairways Leama,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,30.12
932291,Fairways Leama,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,67.5
932291,Fairways Leama,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.88
932291,Fairways Leama,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,54.12
932291,Fairways Leama,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,87.62
932291,Fairways Leama,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,69.75
932291,Fairways Leama,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,11.88
932291,Fairways Leama,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,29.38
932291,Fairways Leama,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
932291,Fairways Leama,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.89
932291,Fairways Leama,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.89
932291,Fairways Leama,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
932291,Fairways Leama,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.86
932291,Fairways Leama,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.03
932291,Fairways Leama,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
932291,Fairways Leama,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.88
932291,Fairways Leama,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.95
932291,Fairways Leama,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
932291,Fairways Leama,2024-01-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
932291,Fairways Leama,2024-01-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,49.0
932291,Fairways Leama,2024-01-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,50.0
932291,Fairways Leama,2024-01-26T17:50:00.000+00:00,busbar,,N Current (Min),A,88.75
932291,Fairways Leama,2024-01-26T17:50:00.000+00:00,busbar,,N Current (Max),A,166.0
932291,Fairways Leama,2024-01-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,118.88
932291,Fairways Leama,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (Min),A,93.12
932291,Fairways Leama,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (Max),A,154.88
932291,Fairways Leama,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
932291,Fairways Leama,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (Min),A,185.88
932291,Fairways Leama,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (Max),A,259.88
932291,Fairways Leama,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.25
932291,Fairways Leama,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (Min),A,173.25
932291,Fairways Leama,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (Max),A,253.25
932291,Fairways Leama,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.25
932291,Fairways Leama,2024-01-26T17:50:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T17:50:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.31
932291,Fairways Leama,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.69
932291,Fairways Leama,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.88
932291,Fairways Leama,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95172
932291,Fairways Leama,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9751
932291,Fairways Leama,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98715
932291,Fairways Leama,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
932291,Fairways Leama,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
932291,Fairways Leama,2024-01-26T17:40:00.000+00:00,feeder,4,N Current (Min),A,53.88
932291,Fairways Leama,2024-01-26T17:40:00.000+00:00,feeder,4,N Current (Max),A,100.88
932291,Fairways Leama,2024-01-26T17:40:00.000+00:00,feeder,4,N Current (RMS),A,73.62
932291,Fairways Leama,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,25.25
932291,Fairways Leama,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,36.38
932291,Fairways Leama,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.62
932291,Fairways Leama,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,56.88
932291,Fairways Leama,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,86.5
932291,Fairways Leama,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,68.88
932291,Fairways Leama,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,76.12
932291,Fairways Leama,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,133.38
932291,Fairways Leama,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,103.88
932291,Fairways Leama,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.87
932291,Fairways Leama,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.75
932291,Fairways Leama,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.5
932291,Fairways Leama,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90866
932291,Fairways Leama,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94955
932291,Fairways Leama,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9848
932291,Fairways Leama,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
932291,Fairways Leama,2024-01-26T17:40:00.000+00:00,feeder,3,N Current (Min),A,8.12
932291,Fairways Leama,2024-01-26T17:40:00.000+00:00,feeder,3,N Current (Max),A,24.75
932291,Fairways Leama,2024-01-26T17:40:00.000+00:00,feeder,3,N Current (RMS),A,19.5
932291,Fairways Leama,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.0
932291,Fairways Leama,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,16.5
932291,Fairways Leama,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.62
932291,Fairways Leama,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
932291,Fairways Leama,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,20.12
932291,Fairways Leama,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
932291,Fairways Leama,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,13.0
932291,Fairways Leama,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,33.62
932291,Fairways Leama,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.75
932291,Fairways Leama,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.56
932291,Fairways Leama,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.87
932291,Fairways Leama,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.56
932291,Fairways Leama,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91962
932291,Fairways Leama,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96405
932291,Fairways Leama,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9505
932291,Fairways Leama,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
932291,Fairways Leama,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
932291,Fairways Leama,2024-01-26T17:40:00.000+00:00,feeder,2,N Current (Min),A,28.0
932291,Fairways Leama,2024-01-26T17:40:00.000+00:00,feeder,2,N Current (Max),A,56.12
932291,Fairways Leama,2024-01-26T17:40:00.000+00:00,feeder,2,N Current (RMS),A,36.75
932291,Fairways Leama,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,22.75
932291,Fairways Leama,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,40.62
932291,Fairways Leama,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
932291,Fairways Leama,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,41.12
932291,Fairways Leama,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,73.62
932291,Fairways Leama,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.12
932291,Fairways Leama,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,61.75
932291,Fairways Leama,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,86.5
932291,Fairways Leama,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,69.38
932291,Fairways Leama,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
932291,Fairways Leama,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.63
932291,Fairways Leama,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
932291,Fairways Leama,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98938
932291,Fairways Leama,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9826
932291,Fairways Leama,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97537
932291,Fairways Leama,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
932291,Fairways Leama,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
932291,Fairways Leama,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-26T17:40:00.000+00:00,feeder,1,N Current (Min),A,68.75
932291,Fairways Leama,2024-01-26T17:40:00.000+00:00,feeder,1,N Current (Max),A,45.5
932291,Fairways Leama,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,27.25
932291,Fairways Leama,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,65.25
932291,Fairways Leama,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
932291,Fairways Leama,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,58.5
932291,Fairways Leama,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,91.5
932291,Fairways Leama,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,71.62
932291,Fairways Leama,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,11.88
932291,Fairways Leama,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,41.5
932291,Fairways Leama,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.75
932291,Fairways Leama,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.48
932291,Fairways Leama,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.7
932291,Fairways Leama,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
932291,Fairways Leama,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.67
932291,Fairways Leama,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.05
932291,Fairways Leama,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
932291,Fairways Leama,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.55
932291,Fairways Leama,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.48
932291,Fairways Leama,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
932291,Fairways Leama,2024-01-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
932291,Fairways Leama,2024-01-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,48.0
932291,Fairways Leama,2024-01-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,52.0
932291,Fairways Leama,2024-01-26T17:40:00.000+00:00,busbar,,N Current (Min),A,102.75
932291,Fairways Leama,2024-01-26T17:40:00.000+00:00,busbar,,N Current (Max),A,158.0
932291,Fairways Leama,2024-01-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,129.0
932291,Fairways Leama,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (Min),A,92.25
932291,Fairways Leama,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (Max),A,135.62
932291,Fairways Leama,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.25
932291,Fairways Leama,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (Min),A,176.38
932291,Fairways Leama,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (Max),A,246.88
