Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932291,Fairways Leama,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.38
932291,Fairways Leama,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (Min),A,194.25
932291,Fairways Leama,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (Max),A,249.25
932291,Fairways Leama,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.88
932291,Fairways Leama,2024-01-26T17:40:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T17:40:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.44
932291,Fairways Leama,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.25
932291,Fairways Leama,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.37
932291,Fairways Leama,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94244
932291,Fairways Leama,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97757
932291,Fairways Leama,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98587
932291,Fairways Leama,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
932291,Fairways Leama,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
932291,Fairways Leama,2024-01-26T17:30:00.000+00:00,feeder,4,N Current (Min),A,53.5
932291,Fairways Leama,2024-01-26T17:30:00.000+00:00,feeder,4,N Current (Max),A,106.12
932291,Fairways Leama,2024-01-26T17:30:00.000+00:00,feeder,4,N Current (RMS),A,79.0
932291,Fairways Leama,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,21.88
932291,Fairways Leama,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,32.62
932291,Fairways Leama,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.88
932291,Fairways Leama,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,56.25
932291,Fairways Leama,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,100.38
932291,Fairways Leama,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,73.62
932291,Fairways Leama,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,76.25
932291,Fairways Leama,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,137.12
932291,Fairways Leama,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,107.75
932291,Fairways Leama,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.19
932291,Fairways Leama,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.63
932291,Fairways Leama,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.69
932291,Fairways Leama,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8862
932291,Fairways Leama,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94949
932291,Fairways Leama,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98788
932291,Fairways Leama,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
932291,Fairways Leama,2024-01-26T17:30:00.000+00:00,feeder,3,N Current (Min),A,14.12
932291,Fairways Leama,2024-01-26T17:30:00.000+00:00,feeder,3,N Current (Max),A,31.0
932291,Fairways Leama,2024-01-26T17:30:00.000+00:00,feeder,3,N Current (RMS),A,23.75
932291,Fairways Leama,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,9.62
932291,Fairways Leama,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,19.12
932291,Fairways Leama,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.38
932291,Fairways Leama,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
932291,Fairways Leama,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,26.0
932291,Fairways Leama,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.75
932291,Fairways Leama,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,21.88
932291,Fairways Leama,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,43.25
932291,Fairways Leama,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.88
932291,Fairways Leama,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.31
932291,Fairways Leama,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.44
932291,Fairways Leama,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.31
932291,Fairways Leama,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90845
932291,Fairways Leama,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97137
932291,Fairways Leama,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95459
932291,Fairways Leama,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
932291,Fairways Leama,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
932291,Fairways Leama,2024-01-26T17:30:00.000+00:00,feeder,2,N Current (Min),A,29.12
932291,Fairways Leama,2024-01-26T17:30:00.000+00:00,feeder,2,N Current (Max),A,54.62
932291,Fairways Leama,2024-01-26T17:30:00.000+00:00,feeder,2,N Current (RMS),A,40.5
932291,Fairways Leama,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.12
932291,Fairways Leama,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,40.5
932291,Fairways Leama,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
932291,Fairways Leama,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,40.12
932291,Fairways Leama,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,81.88
932291,Fairways Leama,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.88
932291,Fairways Leama,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,62.88
932291,Fairways Leama,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,89.0
932291,Fairways Leama,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,74.38
932291,Fairways Leama,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.44
932291,Fairways Leama,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
932291,Fairways Leama,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
932291,Fairways Leama,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99066
932291,Fairways Leama,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9866
932291,Fairways Leama,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98868
932291,Fairways Leama,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
932291,Fairways Leama,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
932291,Fairways Leama,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
932291,Fairways Leama,2024-01-26T17:30:00.000+00:00,feeder,1,N Current (Min),A,66.25
932291,Fairways Leama,2024-01-26T17:30:00.000+00:00,feeder,1,N Current (Max),A,45.25
932291,Fairways Leama,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,30.62
932291,Fairways Leama,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,68.75
932291,Fairways Leama,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.5
932291,Fairways Leama,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,62.38
932291,Fairways Leama,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,98.5
932291,Fairways Leama,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,76.0
932291,Fairways Leama,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,14.12
932291,Fairways Leama,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,48.12
932291,Fairways Leama,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.62
932291,Fairways Leama,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.17
932291,Fairways Leama,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.23
932291,Fairways Leama,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
932291,Fairways Leama,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.22
932291,Fairways Leama,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.42
932291,Fairways Leama,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
932291,Fairways Leama,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.89
932291,Fairways Leama,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.48
932291,Fairways Leama,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
932291,Fairways Leama,2024-01-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
932291,Fairways Leama,2024-01-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,51.0
932291,Fairways Leama,2024-01-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,56.0
932291,Fairways Leama,2024-01-26T17:30:00.000+00:00,busbar,,N Current (Min),A,108.25
932291,Fairways Leama,2024-01-26T17:30:00.000+00:00,busbar,,N Current (Max),A,171.88
932291,Fairways Leama,2024-01-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,142.0
932291,Fairways Leama,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (Min),A,94.38
932291,Fairways Leama,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (Max),A,130.38
932291,Fairways Leama,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.25
932291,Fairways Leama,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (Min),A,176.75
932291,Fairways Leama,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (Max),A,269.75
932291,Fairways Leama,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.0
932291,Fairways Leama,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (Min),A,195.62
932291,Fairways Leama,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (Max),A,283.12
932291,Fairways Leama,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.75
932291,Fairways Leama,2024-01-26T17:30:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T17:30:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.56
932291,Fairways Leama,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.31
932291,Fairways Leama,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.25
932291,Fairways Leama,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94314
932291,Fairways Leama,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97894
932291,Fairways Leama,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97577
932291,Fairways Leama,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
932291,Fairways Leama,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
932291,Fairways Leama,2024-01-26T17:20:00.000+00:00,feeder,4,N Current (Min),A,41.75
932291,Fairways Leama,2024-01-26T17:20:00.000+00:00,feeder,4,N Current (Max),A,89.25
932291,Fairways Leama,2024-01-26T17:20:00.000+00:00,feeder,4,N Current (RMS),A,61.25
932291,Fairways Leama,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,22.62
932291,Fairways Leama,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,34.75
932291,Fairways Leama,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.88
932291,Fairways Leama,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,65.38
932291,Fairways Leama,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,94.0
932291,Fairways Leama,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,77.88
932291,Fairways Leama,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,58.62
932291,Fairways Leama,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,117.62
932291,Fairways Leama,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,80.5
932291,Fairways Leama,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.31
932291,Fairways Leama,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
932291,Fairways Leama,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.06
932291,Fairways Leama,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8584
932291,Fairways Leama,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95669
932291,Fairways Leama,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98267
932291,Fairways Leama,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
932291,Fairways Leama,2024-01-26T17:20:00.000+00:00,feeder,3,N Current (Min),A,9.5
932291,Fairways Leama,2024-01-26T17:20:00.000+00:00,feeder,3,N Current (Max),A,31.25
932291,Fairways Leama,2024-01-26T17:20:00.000+00:00,feeder,3,N Current (RMS),A,18.12
932291,Fairways Leama,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,9.75
932291,Fairways Leama,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,21.75
932291,Fairways Leama,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.62
932291,Fairways Leama,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
932291,Fairways Leama,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,22.88
932291,Fairways Leama,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
932291,Fairways Leama,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,22.12
932291,Fairways Leama,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,41.0
932291,Fairways Leama,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
932291,Fairways Leama,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.38
932291,Fairways Leama,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.44
932291,Fairways Leama,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.31
932291,Fairways Leama,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8901
932291,Fairways Leama,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97964
932291,Fairways Leama,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9407
932291,Fairways Leama,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
932291,Fairways Leama,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
932291,Fairways Leama,2024-01-26T17:20:00.000+00:00,feeder,2,N Current (Min),A,26.38
932291,Fairways Leama,2024-01-26T17:20:00.000+00:00,feeder,2,N Current (Max),A,55.0
932291,Fairways Leama,2024-01-26T17:20:00.000+00:00,feeder,2,N Current (RMS),A,37.38
932291,Fairways Leama,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,23.12
932291,Fairways Leama,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,40.5
932291,Fairways Leama,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.88
932291,Fairways Leama,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,42.12
932291,Fairways Leama,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,88.0
932291,Fairways Leama,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.38
932291,Fairways Leama,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,60.5
932291,Fairways Leama,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,88.0
932291,Fairways Leama,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,67.75
932291,Fairways Leama,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.81
932291,Fairways Leama,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
932291,Fairways Leama,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
932291,Fairways Leama,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99268
932291,Fairways Leama,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97772
932291,Fairways Leama,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98898
932291,Fairways Leama,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
932291,Fairways Leama,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
932291,Fairways Leama,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
932291,Fairways Leama,2024-01-26T17:20:00.000+00:00,feeder,1,N Current (Min),A,52.12
932291,Fairways Leama,2024-01-26T17:20:00.000+00:00,feeder,1,N Current (Max),A,34.62
932291,Fairways Leama,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,29.5
932291,Fairways Leama,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,79.75
932291,Fairways Leama,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.38
932291,Fairways Leama,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,49.12
932291,Fairways Leama,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,76.38
932291,Fairways Leama,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,63.12
932291,Fairways Leama,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,13.88
932291,Fairways Leama,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,31.5
932291,Fairways Leama,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.25
932291,Fairways Leama,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,235.84
932291,Fairways Leama,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
932291,Fairways Leama,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
932291,Fairways Leama,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,234.23
932291,Fairways Leama,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.69
932291,Fairways Leama,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
932291,Fairways Leama,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.52
932291,Fairways Leama,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
932291,Fairways Leama,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
932291,Fairways Leama,2024-01-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
932291,Fairways Leama,2024-01-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,51.0
932291,Fairways Leama,2024-01-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
932291,Fairways Leama,2024-01-26T17:20:00.000+00:00,busbar,,N Current (Min),A,81.25
932291,Fairways Leama,2024-01-26T17:20:00.000+00:00,busbar,,N Current (Max),A,154.88
932291,Fairways Leama,2024-01-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,118.0
932291,Fairways Leama,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (Min),A,88.88
932291,Fairways Leama,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (Max),A,155.25
932291,Fairways Leama,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
932291,Fairways Leama,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (Min),A,178.12
932291,Fairways Leama,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (Max),A,258.75
932291,Fairways Leama,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.62
932291,Fairways Leama,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (Min),A,165.75
932291,Fairways Leama,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (Max),A,263.38
932291,Fairways Leama,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.88
932291,Fairways Leama,2024-01-26T17:20:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T17:20:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.5
932291,Fairways Leama,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.75
932291,Fairways Leama,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.87
932291,Fairways Leama,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93884
932291,Fairways Leama,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97278
932291,Fairways Leama,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97034
932291,Fairways Leama,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
932291,Fairways Leama,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
932291,Fairways Leama,2024-01-26T17:10:00.000+00:00,feeder,4,N Current (Min),A,35.5
932291,Fairways Leama,2024-01-26T17:10:00.000+00:00,feeder,4,N Current (Max),A,71.12
932291,Fairways Leama,2024-01-26T17:10:00.000+00:00,feeder,4,N Current (RMS),A,54.12
932291,Fairways Leama,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,21.38
932291,Fairways Leama,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,31.88
932291,Fairways Leama,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.25
932291,Fairways Leama,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,53.25
932291,Fairways Leama,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,104.25
932291,Fairways Leama,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,68.88
932291,Fairways Leama,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,53.12
932291,Fairways Leama,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,87.12
932291,Fairways Leama,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,69.5
932291,Fairways Leama,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.25
932291,Fairways Leama,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.38
932291,Fairways Leama,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.5
932291,Fairways Leama,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8967
932291,Fairways Leama,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96725
932291,Fairways Leama,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98355
932291,Fairways Leama,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T17:10:00.000+00:00,feeder,3,N Current (Min),A,8.0
932291,Fairways Leama,2024-01-26T17:10:00.000+00:00,feeder,3,N Current (Max),A,23.25
932291,Fairways Leama,2024-01-26T17:10:00.000+00:00,feeder,3,N Current (RMS),A,12.5
932291,Fairways Leama,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,9.0
932291,Fairways Leama,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,21.75
932291,Fairways Leama,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.75
932291,Fairways Leama,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
932291,Fairways Leama,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,33.88
932291,Fairways Leama,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.38
932291,Fairways Leama,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,19.88
932291,Fairways Leama,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,22.88
932291,Fairways Leama,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.25
932291,Fairways Leama,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.5
932291,Fairways Leama,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.81
932291,Fairways Leama,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.88
932291,Fairways Leama,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8818
932291,Fairways Leama,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96612
932291,Fairways Leama,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91571
932291,Fairways Leama,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
932291,Fairways Leama,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
932291,Fairways Leama,2024-01-26T17:10:00.000+00:00,feeder,2,N Current (Min),A,24.0
932291,Fairways Leama,2024-01-26T17:10:00.000+00:00,feeder,2,N Current (Max),A,48.5
932291,Fairways Leama,2024-01-26T17:10:00.000+00:00,feeder,2,N Current (RMS),A,31.12
932291,Fairways Leama,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.12
932291,Fairways Leama,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,37.12
932291,Fairways Leama,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.12
932291,Fairways Leama,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,35.62
932291,Fairways Leama,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,72.12
932291,Fairways Leama,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.38
932291,Fairways Leama,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,51.0
932291,Fairways Leama,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,76.38
932291,Fairways Leama,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.12
932291,Fairways Leama,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.25
932291,Fairways Leama,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.37
932291,Fairways Leama,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.56
932291,Fairways Leama,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98917
932291,Fairways Leama,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96774
932291,Fairways Leama,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98697
932291,Fairways Leama,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
932291,Fairways Leama,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
932291,Fairways Leama,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T17:10:00.000+00:00,feeder,1,N Current (Min),A,36.62
932291,Fairways Leama,2024-01-26T17:10:00.000+00:00,feeder,1,N Current (Max),A,27.12
932291,Fairways Leama,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,31.38
932291,Fairways Leama,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,67.88
932291,Fairways Leama,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
932291,Fairways Leama,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,46.62
932291,Fairways Leama,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,67.88
932291,Fairways Leama,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.88
932291,Fairways Leama,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,11.88
932291,Fairways Leama,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,35.62
932291,Fairways Leama,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.38
932291,Fairways Leama,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.09
932291,Fairways Leama,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.2
932291,Fairways Leama,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
932291,Fairways Leama,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.55
932291,Fairways Leama,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.31
932291,Fairways Leama,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
932291,Fairways Leama,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.98
932291,Fairways Leama,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.53
932291,Fairways Leama,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
932291,Fairways Leama,2024-01-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
932291,Fairways Leama,2024-01-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
932291,Fairways Leama,2024-01-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
932291,Fairways Leama,2024-01-26T17:10:00.000+00:00,busbar,,N Current (Min),A,75.88
932291,Fairways Leama,2024-01-26T17:10:00.000+00:00,busbar,,N Current (Max),A,138.75
932291,Fairways Leama,2024-01-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,102.38
932291,Fairways Leama,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (Min),A,87.75
932291,Fairways Leama,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (Max),A,130.88
932291,Fairways Leama,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.38
932291,Fairways Leama,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (Min),A,146.75
932291,Fairways Leama,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (Max),A,240.62
932291,Fairways Leama,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
932291,Fairways Leama,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (Min),A,141.38
932291,Fairways Leama,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (Max),A,203.5
932291,Fairways Leama,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.62
932291,Fairways Leama,2024-01-26T17:10:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T17:10:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.31
932291,Fairways Leama,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.56
932291,Fairways Leama,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.31
932291,Fairways Leama,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89999
932291,Fairways Leama,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96289
932291,Fairways Leama,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97403
932291,Fairways Leama,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
932291,Fairways Leama,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
932291,Fairways Leama,2024-01-26T17:00:00.000+00:00,feeder,4,N Current (Min),A,36.5
932291,Fairways Leama,2024-01-26T17:00:00.000+00:00,feeder,4,N Current (Max),A,86.12
932291,Fairways Leama,2024-01-26T17:00:00.000+00:00,feeder,4,N Current (RMS),A,59.12
932291,Fairways Leama,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,16.88
932291,Fairways Leama,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,40.0
932291,Fairways Leama,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
932291,Fairways Leama,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,48.62
932291,Fairways Leama,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,95.5
932291,Fairways Leama,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,62.25
932291,Fairways Leama,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,56.88
932291,Fairways Leama,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,108.25
932291,Fairways Leama,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,77.5
932291,Fairways Leama,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.31
932291,Fairways Leama,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
932291,Fairways Leama,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
932291,Fairways Leama,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79883
932291,Fairways Leama,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95755
932291,Fairways Leama,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98166
932291,Fairways Leama,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T17:00:00.000+00:00,feeder,3,N Current (Min),A,9.75
932291,Fairways Leama,2024-01-26T17:00:00.000+00:00,feeder,3,N Current (Max),A,21.38
932291,Fairways Leama,2024-01-26T17:00:00.000+00:00,feeder,3,N Current (RMS),A,13.38
932291,Fairways Leama,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.75
932291,Fairways Leama,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,9.62
932291,Fairways Leama,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.38
932291,Fairways Leama,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.62
932291,Fairways Leama,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,24.12
932291,Fairways Leama,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.38
932291,Fairways Leama,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,15.75
932291,Fairways Leama,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,30.38
932291,Fairways Leama,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.25
932291,Fairways Leama,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.25
932291,Fairways Leama,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.57
932291,Fairways Leama,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.56
932291,Fairways Leama,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93942
932291,Fairways Leama,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93591
932291,Fairways Leama,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91812
932291,Fairways Leama,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
932291,Fairways Leama,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
932291,Fairways Leama,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
932291,Fairways Leama,2024-01-26T17:00:00.000+00:00,feeder,2,N Current (Min),A,20.88
932291,Fairways Leama,2024-01-26T17:00:00.000+00:00,feeder,2,N Current (Max),A,40.62
932291,Fairways Leama,2024-01-26T17:00:00.000+00:00,feeder,2,N Current (RMS),A,29.75
932291,Fairways Leama,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,31.25
932291,Fairways Leama,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,56.12
932291,Fairways Leama,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.88
932291,Fairways Leama,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,30.75
932291,Fairways Leama,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,62.75
932291,Fairways Leama,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
932291,Fairways Leama,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,51.25
932291,Fairways Leama,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,62.38
932291,Fairways Leama,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.75
932291,Fairways Leama,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.69
932291,Fairways Leama,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.37
932291,Fairways Leama,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
932291,Fairways Leama,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99289
932291,Fairways Leama,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96854
932291,Fairways Leama,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94311
932291,Fairways Leama,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
932291,Fairways Leama,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
932291,Fairways Leama,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T17:00:00.000+00:00,feeder,1,N Current (Min),A,51.12
932291,Fairways Leama,2024-01-26T17:00:00.000+00:00,feeder,1,N Current (Max),A,36.62
932291,Fairways Leama,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,38.75
932291,Fairways Leama,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,75.5
932291,Fairways Leama,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.5
932291,Fairways Leama,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,44.75
932291,Fairways Leama,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,64.12
932291,Fairways Leama,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.75
932291,Fairways Leama,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,11.12
932291,Fairways Leama,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,29.75
932291,Fairways Leama,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.12
932291,Fairways Leama,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.73
932291,Fairways Leama,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.31
932291,Fairways Leama,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
932291,Fairways Leama,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.28
932291,Fairways Leama,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.14
932291,Fairways Leama,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
932291,Fairways Leama,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.53
932291,Fairways Leama,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.31
932291,Fairways Leama,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
932291,Fairways Leama,2024-01-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
932291,Fairways Leama,2024-01-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
932291,Fairways Leama,2024-01-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
932291,Fairways Leama,2024-01-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
932291,Fairways Leama,2024-01-26T17:00:00.000+00:00,busbar,,N Current (Min),A,68.12
932291,Fairways Leama,2024-01-26T17:00:00.000+00:00,busbar,,N Current (Max),A,109.25
932291,Fairways Leama,2024-01-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,83.75
932291,Fairways Leama,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (Min),A,96.5
932291,Fairways Leama,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (Max),A,151.5
932291,Fairways Leama,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.88
932291,Fairways Leama,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (Min),A,134.5
932291,Fairways Leama,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (Max),A,206.88
932291,Fairways Leama,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
932291,Fairways Leama,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (Min),A,140.38
932291,Fairways Leama,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (Max),A,206.75
932291,Fairways Leama,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.62
932291,Fairways Leama,2024-01-26T17:00:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T17:00:00.000+00:00,ambient,,Temperature,C,0.0
