Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932291,Fairways Leama,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.69
932291,Fairways Leama,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.81
932291,Fairways Leama,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.0
932291,Fairways Leama,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85901
932291,Fairways Leama,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9501
932291,Fairways Leama,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97018
932291,Fairways Leama,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
932291,Fairways Leama,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
932291,Fairways Leama,2024-01-26T16:50:00.000+00:00,feeder,4,N Current (Min),A,38.25
932291,Fairways Leama,2024-01-26T16:50:00.000+00:00,feeder,4,N Current (Max),A,86.12
932291,Fairways Leama,2024-01-26T16:50:00.000+00:00,feeder,4,N Current (RMS),A,58.0
932291,Fairways Leama,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,17.38
932291,Fairways Leama,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,29.5
932291,Fairways Leama,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.38
932291,Fairways Leama,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,43.0
932291,Fairways Leama,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,71.62
932291,Fairways Leama,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.88
932291,Fairways Leama,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,52.62
932291,Fairways Leama,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,108.12
932291,Fairways Leama,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,75.38
932291,Fairways Leama,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.0
932291,Fairways Leama,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.25
932291,Fairways Leama,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.06
932291,Fairways Leama,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86487
932291,Fairways Leama,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95792
932291,Fairways Leama,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92349
932291,Fairways Leama,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
932291,Fairways Leama,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T16:50:00.000+00:00,feeder,3,N Current (Min),A,6.5
932291,Fairways Leama,2024-01-26T16:50:00.000+00:00,feeder,3,N Current (Max),A,68.25
932291,Fairways Leama,2024-01-26T16:50:00.000+00:00,feeder,3,N Current (RMS),A,12.38
932291,Fairways Leama,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
932291,Fairways Leama,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,21.5
932291,Fairways Leama,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.12
932291,Fairways Leama,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
932291,Fairways Leama,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,74.25
932291,Fairways Leama,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.12
932291,Fairways Leama,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
932291,Fairways Leama,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,22.62
932291,Fairways Leama,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
932291,Fairways Leama,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.44
932291,Fairways Leama,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.56
932291,Fairways Leama,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.69
932291,Fairways Leama,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83096
932291,Fairways Leama,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94586
932291,Fairways Leama,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90838
932291,Fairways Leama,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
932291,Fairways Leama,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
932291,Fairways Leama,2024-01-26T16:50:00.000+00:00,feeder,2,N Current (Min),A,21.62
932291,Fairways Leama,2024-01-26T16:50:00.000+00:00,feeder,2,N Current (Max),A,39.88
932291,Fairways Leama,2024-01-26T16:50:00.000+00:00,feeder,2,N Current (RMS),A,31.88
932291,Fairways Leama,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.25
932291,Fairways Leama,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,38.12
932291,Fairways Leama,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.25
932291,Fairways Leama,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,31.12
932291,Fairways Leama,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,67.0
932291,Fairways Leama,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.62
932291,Fairways Leama,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,33.88
932291,Fairways Leama,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,63.88
932291,Fairways Leama,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.5
932291,Fairways Leama,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
932291,Fairways Leama,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.5
932291,Fairways Leama,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.19
932291,Fairways Leama,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99115
932291,Fairways Leama,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96265
932291,Fairways Leama,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9903
932291,Fairways Leama,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
932291,Fairways Leama,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
932291,Fairways Leama,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
932291,Fairways Leama,2024-01-26T16:50:00.000+00:00,feeder,1,N Current (Min),A,38.38
932291,Fairways Leama,2024-01-26T16:50:00.000+00:00,feeder,1,N Current (Max),A,21.12
932291,Fairways Leama,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,38.75
932291,Fairways Leama,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,67.88
932291,Fairways Leama,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.5
932291,Fairways Leama,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,44.12
932291,Fairways Leama,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,57.0
932291,Fairways Leama,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.88
932291,Fairways Leama,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,17.38
932291,Fairways Leama,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,49.5
932291,Fairways Leama,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.25
932291,Fairways Leama,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.78
932291,Fairways Leama,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.42
932291,Fairways Leama,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
932291,Fairways Leama,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.34
932291,Fairways Leama,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.69
932291,Fairways Leama,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
932291,Fairways Leama,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.42
932291,Fairways Leama,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.19
932291,Fairways Leama,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
932291,Fairways Leama,2024-01-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
932291,Fairways Leama,2024-01-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
932291,Fairways Leama,2024-01-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
932291,Fairways Leama,2024-01-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
932291,Fairways Leama,2024-01-26T16:50:00.000+00:00,busbar,,N Current (Min),A,70.38
932291,Fairways Leama,2024-01-26T16:50:00.000+00:00,busbar,,N Current (Max),A,131.12
932291,Fairways Leama,2024-01-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,91.0
932291,Fairways Leama,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (Min),A,84.88
932291,Fairways Leama,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (Max),A,130.12
932291,Fairways Leama,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.75
932291,Fairways Leama,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (Min),A,134.12
932291,Fairways Leama,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (Max),A,190.5
932291,Fairways Leama,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.12
932291,Fairways Leama,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (Min),A,128.38
932291,Fairways Leama,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (Max),A,212.38
932291,Fairways Leama,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.75
932291,Fairways Leama,2024-01-26T16:50:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T16:50:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.06
932291,Fairways Leama,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.69
932291,Fairways Leama,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.75
932291,Fairways Leama,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88266
932291,Fairways Leama,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95529
932291,Fairways Leama,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95688
932291,Fairways Leama,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
932291,Fairways Leama,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
932291,Fairways Leama,2024-01-26T16:40:00.000+00:00,feeder,4,N Current (Min),A,34.12
932291,Fairways Leama,2024-01-26T16:40:00.000+00:00,feeder,4,N Current (Max),A,63.5
932291,Fairways Leama,2024-01-26T16:40:00.000+00:00,feeder,4,N Current (RMS),A,45.75
932291,Fairways Leama,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,13.5
932291,Fairways Leama,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,28.75
932291,Fairways Leama,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.12
932291,Fairways Leama,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,44.0
932291,Fairways Leama,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,69.0
932291,Fairways Leama,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,51.62
932291,Fairways Leama,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,41.75
932291,Fairways Leama,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,83.0
932291,Fairways Leama,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,61.88
932291,Fairways Leama,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.69
932291,Fairways Leama,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.81
932291,Fairways Leama,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.06
932291,Fairways Leama,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92386
932291,Fairways Leama,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92639
932291,Fairways Leama,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89191
932291,Fairways Leama,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T16:40:00.000+00:00,feeder,3,N Current (Min),A,6.25
932291,Fairways Leama,2024-01-26T16:40:00.000+00:00,feeder,3,N Current (Max),A,24.38
932291,Fairways Leama,2024-01-26T16:40:00.000+00:00,feeder,3,N Current (RMS),A,10.75
932291,Fairways Leama,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.62
932291,Fairways Leama,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,21.38
932291,Fairways Leama,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.38
932291,Fairways Leama,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
932291,Fairways Leama,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,29.75
932291,Fairways Leama,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.38
932291,Fairways Leama,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
932291,Fairways Leama,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,19.5
932291,Fairways Leama,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
932291,Fairways Leama,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.87
932291,Fairways Leama,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.31
932291,Fairways Leama,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.37
932291,Fairways Leama,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82208
932291,Fairways Leama,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9588
932291,Fairways Leama,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86249
932291,Fairways Leama,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
932291,Fairways Leama,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
932291,Fairways Leama,2024-01-26T16:40:00.000+00:00,feeder,2,N Current (Min),A,19.38
932291,Fairways Leama,2024-01-26T16:40:00.000+00:00,feeder,2,N Current (Max),A,45.75
932291,Fairways Leama,2024-01-26T16:40:00.000+00:00,feeder,2,N Current (RMS),A,27.0
932291,Fairways Leama,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.38
932291,Fairways Leama,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,28.88
932291,Fairways Leama,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
932291,Fairways Leama,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,37.5
932291,Fairways Leama,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,66.88
932291,Fairways Leama,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.88
932291,Fairways Leama,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,34.38
932291,Fairways Leama,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,61.0
932291,Fairways Leama,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.88
932291,Fairways Leama,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
932291,Fairways Leama,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.87
932291,Fairways Leama,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
932291,Fairways Leama,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98111
932291,Fairways Leama,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95676
932291,Fairways Leama,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98907
932291,Fairways Leama,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
932291,Fairways Leama,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
932291,Fairways Leama,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
932291,Fairways Leama,2024-01-26T16:40:00.000+00:00,feeder,1,N Current (Min),A,37.75
932291,Fairways Leama,2024-01-26T16:40:00.000+00:00,feeder,1,N Current (Max),A,24.62
932291,Fairways Leama,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,24.62
932291,Fairways Leama,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,75.88
932291,Fairways Leama,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
932291,Fairways Leama,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,33.88
932291,Fairways Leama,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,61.0
932291,Fairways Leama,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.25
932291,Fairways Leama,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,20.12
932291,Fairways Leama,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,39.38
932291,Fairways Leama,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.88
932291,Fairways Leama,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.86
932291,Fairways Leama,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.48
932291,Fairways Leama,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
932291,Fairways Leama,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.36
932291,Fairways Leama,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.55
932291,Fairways Leama,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
932291,Fairways Leama,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.75
932291,Fairways Leama,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.83
932291,Fairways Leama,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
932291,Fairways Leama,2024-01-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
932291,Fairways Leama,2024-01-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
932291,Fairways Leama,2024-01-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
932291,Fairways Leama,2024-01-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
932291,Fairways Leama,2024-01-26T16:40:00.000+00:00,busbar,,N Current (Min),A,60.12
932291,Fairways Leama,2024-01-26T16:40:00.000+00:00,busbar,,N Current (Max),A,107.62
932291,Fairways Leama,2024-01-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,81.88
932291,Fairways Leama,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (Min),A,75.38
932291,Fairways Leama,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (Max),A,131.0
932291,Fairways Leama,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
932291,Fairways Leama,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (Min),A,133.62
932291,Fairways Leama,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (Max),A,187.38
932291,Fairways Leama,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.88
932291,Fairways Leama,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (Min),A,116.88
932291,Fairways Leama,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (Max),A,176.62
932291,Fairways Leama,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.88
932291,Fairways Leama,2024-01-26T16:40:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T16:40:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.31
932291,Fairways Leama,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.5
932291,Fairways Leama,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.75
932291,Fairways Leama,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92343
932291,Fairways Leama,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93951
932291,Fairways Leama,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94638
932291,Fairways Leama,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
932291,Fairways Leama,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
932291,Fairways Leama,2024-01-26T16:30:00.000+00:00,feeder,4,N Current (Min),A,26.25
932291,Fairways Leama,2024-01-26T16:30:00.000+00:00,feeder,4,N Current (Max),A,60.88
932291,Fairways Leama,2024-01-26T16:30:00.000+00:00,feeder,4,N Current (RMS),A,38.62
932291,Fairways Leama,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,17.5
932291,Fairways Leama,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,27.62
932291,Fairways Leama,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
932291,Fairways Leama,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,36.62
932291,Fairways Leama,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,61.12
932291,Fairways Leama,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
932291,Fairways Leama,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,36.0
932291,Fairways Leama,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,80.38
932291,Fairways Leama,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.38
932291,Fairways Leama,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.56
932291,Fairways Leama,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.25
932291,Fairways Leama,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.25
932291,Fairways Leama,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91827
932291,Fairways Leama,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96713
932291,Fairways Leama,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87512
932291,Fairways Leama,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
932291,Fairways Leama,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T16:30:00.000+00:00,feeder,3,N Current (Min),A,7.0
932291,Fairways Leama,2024-01-26T16:30:00.000+00:00,feeder,3,N Current (Max),A,23.5
932291,Fairways Leama,2024-01-26T16:30:00.000+00:00,feeder,3,N Current (RMS),A,13.12
932291,Fairways Leama,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.0
932291,Fairways Leama,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,20.5
932291,Fairways Leama,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.12
932291,Fairways Leama,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.38
932291,Fairways Leama,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,35.38
932291,Fairways Leama,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
932291,Fairways Leama,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
932291,Fairways Leama,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,21.75
932291,Fairways Leama,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
932291,Fairways Leama,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.38
932291,Fairways Leama,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.63
932291,Fairways Leama,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.06
932291,Fairways Leama,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78979
932291,Fairways Leama,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94052
932291,Fairways Leama,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91186
932291,Fairways Leama,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
932291,Fairways Leama,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
932291,Fairways Leama,2024-01-26T16:30:00.000+00:00,feeder,2,N Current (Min),A,21.38
932291,Fairways Leama,2024-01-26T16:30:00.000+00:00,feeder,2,N Current (Max),A,46.75
932291,Fairways Leama,2024-01-26T16:30:00.000+00:00,feeder,2,N Current (RMS),A,32.12
932291,Fairways Leama,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.25
932291,Fairways Leama,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,24.62
932291,Fairways Leama,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.75
932291,Fairways Leama,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,28.75
932291,Fairways Leama,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,62.88
932291,Fairways Leama,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.25
932291,Fairways Leama,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,37.88
932291,Fairways Leama,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,65.62
932291,Fairways Leama,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.38
932291,Fairways Leama,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.87
932291,Fairways Leama,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.69
932291,Fairways Leama,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
932291,Fairways Leama,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97345
932291,Fairways Leama,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91983
932291,Fairways Leama,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99673
932291,Fairways Leama,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
932291,Fairways Leama,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
932291,Fairways Leama,2024-01-26T16:30:00.000+00:00,feeder,1,N Current (Min),A,83.0
932291,Fairways Leama,2024-01-26T16:30:00.000+00:00,feeder,1,N Current (Max),A,21.5
932291,Fairways Leama,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,24.25
932291,Fairways Leama,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,47.38
932291,Fairways Leama,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
932291,Fairways Leama,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,24.5
932291,Fairways Leama,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,49.25
932291,Fairways Leama,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
932291,Fairways Leama,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,25.62
932291,Fairways Leama,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,103.12
932291,Fairways Leama,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.62
932291,Fairways Leama,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.02
932291,Fairways Leama,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
932291,Fairways Leama,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
932291,Fairways Leama,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.02
932291,Fairways Leama,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.81
932291,Fairways Leama,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
932291,Fairways Leama,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.41
932291,Fairways Leama,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.88
932291,Fairways Leama,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
932291,Fairways Leama,2024-01-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
932291,Fairways Leama,2024-01-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
932291,Fairways Leama,2024-01-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
932291,Fairways Leama,2024-01-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
932291,Fairways Leama,2024-01-26T16:30:00.000+00:00,busbar,,N Current (Min),A,66.88
932291,Fairways Leama,2024-01-26T16:30:00.000+00:00,busbar,,N Current (Max),A,117.0
932291,Fairways Leama,2024-01-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,91.25
932291,Fairways Leama,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (Min),A,74.88
932291,Fairways Leama,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (Max),A,104.12
932291,Fairways Leama,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.88
932291,Fairways Leama,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (Min),A,101.12
932291,Fairways Leama,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (Max),A,172.0
932291,Fairways Leama,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.88
932291,Fairways Leama,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (Min),A,116.5
932291,Fairways Leama,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (Max),A,188.62
932291,Fairways Leama,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.62
932291,Fairways Leama,2024-01-26T16:30:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T16:30:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.5
932291,Fairways Leama,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.12
932291,Fairways Leama,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.94
932291,Fairways Leama,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91791
932291,Fairways Leama,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87756
932291,Fairways Leama,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93597
932291,Fairways Leama,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
932291,Fairways Leama,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
932291,Fairways Leama,2024-01-26T16:20:00.000+00:00,feeder,4,N Current (Min),A,23.0
932291,Fairways Leama,2024-01-26T16:20:00.000+00:00,feeder,4,N Current (Max),A,54.75
932291,Fairways Leama,2024-01-26T16:20:00.000+00:00,feeder,4,N Current (RMS),A,35.38
932291,Fairways Leama,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,16.38
932291,Fairways Leama,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,41.5
932291,Fairways Leama,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.88
932291,Fairways Leama,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,30.0
932291,Fairways Leama,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,47.75
932291,Fairways Leama,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.88
932291,Fairways Leama,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,34.38
932291,Fairways Leama,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,74.12
932291,Fairways Leama,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.5
932291,Fairways Leama,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.25
932291,Fairways Leama,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.56
932291,Fairways Leama,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.69
932291,Fairways Leama,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9089
932291,Fairways Leama,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91998
932291,Fairways Leama,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.78424
932291,Fairways Leama,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T16:20:00.000+00:00,feeder,3,N Current (Min),A,7.75
932291,Fairways Leama,2024-01-26T16:20:00.000+00:00,feeder,3,N Current (Max),A,18.5
932291,Fairways Leama,2024-01-26T16:20:00.000+00:00,feeder,3,N Current (RMS),A,11.0
932291,Fairways Leama,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.5
932291,Fairways Leama,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,14.75
932291,Fairways Leama,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.62
932291,Fairways Leama,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
932291,Fairways Leama,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,23.5
932291,Fairways Leama,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.62
932291,Fairways Leama,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
932291,Fairways Leama,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,18.62
932291,Fairways Leama,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
932291,Fairways Leama,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.81
932291,Fairways Leama,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.31
932291,Fairways Leama,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.06
932291,Fairways Leama,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.74319
932291,Fairways Leama,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9259
932291,Fairways Leama,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84915
932291,Fairways Leama,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
932291,Fairways Leama,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
932291,Fairways Leama,2024-01-26T16:20:00.000+00:00,feeder,2,N Current (Min),A,19.25
932291,Fairways Leama,2024-01-26T16:20:00.000+00:00,feeder,2,N Current (Max),A,36.5
932291,Fairways Leama,2024-01-26T16:20:00.000+00:00,feeder,2,N Current (RMS),A,24.75
932291,Fairways Leama,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,15.38
932291,Fairways Leama,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,32.25
932291,Fairways Leama,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
932291,Fairways Leama,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,28.62
932291,Fairways Leama,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,57.62
932291,Fairways Leama,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.38
932291,Fairways Leama,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,31.38
932291,Fairways Leama,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,50.75
932291,Fairways Leama,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.75
932291,Fairways Leama,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
932291,Fairways Leama,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.12
932291,Fairways Leama,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.0
932291,Fairways Leama,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98938
932291,Fairways Leama,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89657
932291,Fairways Leama,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98254
932291,Fairways Leama,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
932291,Fairways Leama,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
932291,Fairways Leama,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T16:20:00.000+00:00,feeder,1,N Current (Min),A,27.75
932291,Fairways Leama,2024-01-26T16:20:00.000+00:00,feeder,1,N Current (Max),A,17.12
932291,Fairways Leama,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,33.88
932291,Fairways Leama,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,58.5
932291,Fairways Leama,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.75
932291,Fairways Leama,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,25.12
932291,Fairways Leama,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,33.25
932291,Fairways Leama,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.25
932291,Fairways Leama,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,11.88
932291,Fairways Leama,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,40.12
932291,Fairways Leama,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
932291,Fairways Leama,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.59
932291,Fairways Leama,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.89
932291,Fairways Leama,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
932291,Fairways Leama,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.33
932291,Fairways Leama,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.7
932291,Fairways Leama,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
932291,Fairways Leama,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.67
932291,Fairways Leama,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.84
932291,Fairways Leama,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
932291,Fairways Leama,2024-01-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
932291,Fairways Leama,2024-01-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
932291,Fairways Leama,2024-01-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
932291,Fairways Leama,2024-01-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
932291,Fairways Leama,2024-01-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
932291,Fairways Leama,2024-01-26T16:20:00.000+00:00,busbar,,N Current (Min),A,59.25
932291,Fairways Leama,2024-01-26T16:20:00.000+00:00,busbar,,N Current (Max),A,85.5
932291,Fairways Leama,2024-01-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,66.88
932291,Fairways Leama,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (Min),A,77.88
932291,Fairways Leama,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (Max),A,118.25
932291,Fairways Leama,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.38
932291,Fairways Leama,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (Min),A,90.62
932291,Fairways Leama,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (Max),A,139.25
932291,Fairways Leama,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.75
932291,Fairways Leama,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (Min),A,91.25
932291,Fairways Leama,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (Max),A,153.38
932291,Fairways Leama,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
932291,Fairways Leama,2024-01-26T16:20:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T16:20:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.06
932291,Fairways Leama,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.44
932291,Fairways Leama,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.87
