Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932291,Fairways Leama,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88757
932291,Fairways Leama,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8284
932291,Fairways Leama,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96716
932291,Fairways Leama,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
932291,Fairways Leama,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
932291,Fairways Leama,2024-01-26T16:10:00.000+00:00,feeder,4,N Current (Min),A,29.38
932291,Fairways Leama,2024-01-26T16:10:00.000+00:00,feeder,4,N Current (Max),A,67.0
932291,Fairways Leama,2024-01-26T16:10:00.000+00:00,feeder,4,N Current (RMS),A,49.5
932291,Fairways Leama,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,15.0
932291,Fairways Leama,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,26.12
932291,Fairways Leama,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
932291,Fairways Leama,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,27.62
932291,Fairways Leama,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,44.88
932291,Fairways Leama,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.25
932291,Fairways Leama,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,37.75
932291,Fairways Leama,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,76.75
932291,Fairways Leama,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,58.88
932291,Fairways Leama,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.5
932291,Fairways Leama,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.5
932291,Fairways Leama,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.75
932291,Fairways Leama,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90369
932291,Fairways Leama,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.7659
932291,Fairways Leama,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83639
932291,Fairways Leama,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T16:10:00.000+00:00,feeder,3,N Current (Min),A,8.0
932291,Fairways Leama,2024-01-26T16:10:00.000+00:00,feeder,3,N Current (Max),A,13.25
932291,Fairways Leama,2024-01-26T16:10:00.000+00:00,feeder,3,N Current (RMS),A,10.0
932291,Fairways Leama,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
932291,Fairways Leama,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,15.25
932291,Fairways Leama,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
932291,Fairways Leama,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
932291,Fairways Leama,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,6.0
932291,Fairways Leama,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.62
932291,Fairways Leama,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
932291,Fairways Leama,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,18.0
932291,Fairways Leama,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.12
932291,Fairways Leama,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.0
932291,Fairways Leama,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.06
932291,Fairways Leama,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.69
932291,Fairways Leama,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8168
932291,Fairways Leama,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94604
932291,Fairways Leama,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86743
932291,Fairways Leama,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
932291,Fairways Leama,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
932291,Fairways Leama,2024-01-26T16:10:00.000+00:00,feeder,2,N Current (Min),A,20.12
932291,Fairways Leama,2024-01-26T16:10:00.000+00:00,feeder,2,N Current (Max),A,44.12
932291,Fairways Leama,2024-01-26T16:10:00.000+00:00,feeder,2,N Current (RMS),A,26.12
932291,Fairways Leama,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,15.25
932291,Fairways Leama,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,39.62
932291,Fairways Leama,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.38
932291,Fairways Leama,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,28.88
932291,Fairways Leama,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,68.38
932291,Fairways Leama,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.25
932291,Fairways Leama,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,29.75
932291,Fairways Leama,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,56.25
932291,Fairways Leama,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
932291,Fairways Leama,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
932291,Fairways Leama,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.75
932291,Fairways Leama,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.06
932291,Fairways Leama,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98288
932291,Fairways Leama,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9205
932291,Fairways Leama,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9664
932291,Fairways Leama,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
932291,Fairways Leama,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
932291,Fairways Leama,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-26T16:10:00.000+00:00,feeder,1,N Current (Min),A,33.38
932291,Fairways Leama,2024-01-26T16:10:00.000+00:00,feeder,1,N Current (Max),A,17.75
932291,Fairways Leama,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,30.25
932291,Fairways Leama,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,46.62
932291,Fairways Leama,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.38
932291,Fairways Leama,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,18.38
932291,Fairways Leama,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,46.5
932291,Fairways Leama,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.25
932291,Fairways Leama,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,9.88
932291,Fairways Leama,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,33.5
932291,Fairways Leama,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.62
932291,Fairways Leama,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.33
932291,Fairways Leama,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
932291,Fairways Leama,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
932291,Fairways Leama,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.72
932291,Fairways Leama,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.3
932291,Fairways Leama,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
932291,Fairways Leama,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.23
932291,Fairways Leama,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
932291,Fairways Leama,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
932291,Fairways Leama,2024-01-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
932291,Fairways Leama,2024-01-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
932291,Fairways Leama,2024-01-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
932291,Fairways Leama,2024-01-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
932291,Fairways Leama,2024-01-26T16:10:00.000+00:00,busbar,,N Current (Min),A,56.75
932291,Fairways Leama,2024-01-26T16:10:00.000+00:00,busbar,,N Current (Max),A,103.38
932291,Fairways Leama,2024-01-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,75.38
932291,Fairways Leama,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (Min),A,73.0
932291,Fairways Leama,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (Max),A,110.5
932291,Fairways Leama,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.75
932291,Fairways Leama,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (Min),A,85.25
932291,Fairways Leama,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (Max),A,131.88
932291,Fairways Leama,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.25
932291,Fairways Leama,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (Min),A,87.25
932291,Fairways Leama,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (Max),A,157.12
932291,Fairways Leama,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.88
932291,Fairways Leama,2024-01-26T16:10:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T16:10:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.44
932291,Fairways Leama,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-34.63
932291,Fairways Leama,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.44
932291,Fairways Leama,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93024
932291,Fairways Leama,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79232
932291,Fairways Leama,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92981
932291,Fairways Leama,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
932291,Fairways Leama,2024-01-26T16:00:00.000+00:00,feeder,4,N Current (Min),A,24.0
932291,Fairways Leama,2024-01-26T16:00:00.000+00:00,feeder,4,N Current (Max),A,49.88
932291,Fairways Leama,2024-01-26T16:00:00.000+00:00,feeder,4,N Current (RMS),A,33.0
932291,Fairways Leama,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,14.5
932291,Fairways Leama,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,35.0
932291,Fairways Leama,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
932291,Fairways Leama,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,24.88
932291,Fairways Leama,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,39.25
932291,Fairways Leama,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
932291,Fairways Leama,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,34.88
932291,Fairways Leama,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,58.38
932291,Fairways Leama,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.75
932291,Fairways Leama,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.62
932291,Fairways Leama,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-37.94
932291,Fairways Leama,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.56
932291,Fairways Leama,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94287
932291,Fairways Leama,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87005
932291,Fairways Leama,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84054
932291,Fairways Leama,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
932291,Fairways Leama,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T16:00:00.000+00:00,feeder,3,N Current (Min),A,7.88
932291,Fairways Leama,2024-01-26T16:00:00.000+00:00,feeder,3,N Current (Max),A,30.5
932291,Fairways Leama,2024-01-26T16:00:00.000+00:00,feeder,3,N Current (RMS),A,16.88
932291,Fairways Leama,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
932291,Fairways Leama,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,33.12
932291,Fairways Leama,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.62
932291,Fairways Leama,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
932291,Fairways Leama,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,37.25
932291,Fairways Leama,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.25
932291,Fairways Leama,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
932291,Fairways Leama,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,14.12
932291,Fairways Leama,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.38
932291,Fairways Leama,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-43.0
932291,Fairways Leama,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.75
932291,Fairways Leama,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.69
932291,Fairways Leama,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.72702
932291,Fairways Leama,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97958
932291,Fairways Leama,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79959
932291,Fairways Leama,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
932291,Fairways Leama,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
932291,Fairways Leama,2024-01-26T16:00:00.000+00:00,feeder,2,N Current (Min),A,23.62
932291,Fairways Leama,2024-01-26T16:00:00.000+00:00,feeder,2,N Current (Max),A,79.62
932291,Fairways Leama,2024-01-26T16:00:00.000+00:00,feeder,2,N Current (RMS),A,38.12
932291,Fairways Leama,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,15.12
932291,Fairways Leama,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,30.38
932291,Fairways Leama,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.88
932291,Fairways Leama,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,44.62
932291,Fairways Leama,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,102.75
932291,Fairways Leama,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.38
932291,Fairways Leama,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,29.0
932291,Fairways Leama,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,50.88
932291,Fairways Leama,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.62
932291,Fairways Leama,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.81
932291,Fairways Leama,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.31
932291,Fairways Leama,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.94
932291,Fairways Leama,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97769
932291,Fairways Leama,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90265
932291,Fairways Leama,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91983
932291,Fairways Leama,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
932291,Fairways Leama,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
932291,Fairways Leama,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T16:00:00.000+00:00,feeder,1,N Current (Min),A,29.12
932291,Fairways Leama,2024-01-26T16:00:00.000+00:00,feeder,1,N Current (Max),A,20.88
932291,Fairways Leama,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,30.25
932291,Fairways Leama,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,42.38
932291,Fairways Leama,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.38
932291,Fairways Leama,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.0
932291,Fairways Leama,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,39.75
932291,Fairways Leama,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.38
932291,Fairways Leama,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,9.12
932291,Fairways Leama,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,23.5
932291,Fairways Leama,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.25
932291,Fairways Leama,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.61
932291,Fairways Leama,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.52
932291,Fairways Leama,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
932291,Fairways Leama,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.92
932291,Fairways Leama,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.95
932291,Fairways Leama,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
932291,Fairways Leama,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.33
932291,Fairways Leama,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.5
932291,Fairways Leama,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
932291,Fairways Leama,2024-01-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
932291,Fairways Leama,2024-01-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
932291,Fairways Leama,2024-01-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
932291,Fairways Leama,2024-01-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
932291,Fairways Leama,2024-01-26T16:00:00.000+00:00,busbar,,N Current (Min),A,54.25
932291,Fairways Leama,2024-01-26T16:00:00.000+00:00,busbar,,N Current (Max),A,104.75
932291,Fairways Leama,2024-01-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,65.75
932291,Fairways Leama,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (Min),A,72.5
932291,Fairways Leama,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (Max),A,113.5
932291,Fairways Leama,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.88
932291,Fairways Leama,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (Min),A,98.38
932291,Fairways Leama,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (Max),A,183.62
932291,Fairways Leama,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.75
932291,Fairways Leama,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (Min),A,83.0
932291,Fairways Leama,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (Max),A,115.12
932291,Fairways Leama,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.12
932291,Fairways Leama,2024-01-26T16:00:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T16:00:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.13
932291,Fairways Leama,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-39.69
932291,Fairways Leama,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.44
932291,Fairways Leama,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.76977
932291,Fairways Leama,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77841
932291,Fairways Leama,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90637
932291,Fairways Leama,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
932291,Fairways Leama,2024-01-26T15:50:00.000+00:00,feeder,4,N Current (Min),A,23.62
932291,Fairways Leama,2024-01-26T15:50:00.000+00:00,feeder,4,N Current (Max),A,49.38
932291,Fairways Leama,2024-01-26T15:50:00.000+00:00,feeder,4,N Current (RMS),A,34.0
932291,Fairways Leama,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,13.5
932291,Fairways Leama,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,26.88
932291,Fairways Leama,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
932291,Fairways Leama,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,24.62
932291,Fairways Leama,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,42.75
932291,Fairways Leama,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.25
932291,Fairways Leama,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,27.0
932291,Fairways Leama,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,56.5
932291,Fairways Leama,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.25
932291,Fairways Leama,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.19
932291,Fairways Leama,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.75
932291,Fairways Leama,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.19
932291,Fairways Leama,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91717
932291,Fairways Leama,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99893
932291,Fairways Leama,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88693
932291,Fairways Leama,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
932291,Fairways Leama,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T15:50:00.000+00:00,feeder,3,N Current (Min),A,14.75
932291,Fairways Leama,2024-01-26T15:50:00.000+00:00,feeder,3,N Current (Max),A,35.38
932291,Fairways Leama,2024-01-26T15:50:00.000+00:00,feeder,3,N Current (RMS),A,27.5
932291,Fairways Leama,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.25
932291,Fairways Leama,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,28.88
932291,Fairways Leama,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.38
932291,Fairways Leama,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,26.38
932291,Fairways Leama,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,42.12
932291,Fairways Leama,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
932291,Fairways Leama,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
932291,Fairways Leama,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,19.75
932291,Fairways Leama,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
932291,Fairways Leama,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-41.63
932291,Fairways Leama,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
932291,Fairways Leama,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.87
932291,Fairways Leama,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.72863
932291,Fairways Leama,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97052
932291,Fairways Leama,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84039
932291,Fairways Leama,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
932291,Fairways Leama,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
932291,Fairways Leama,2024-01-26T15:50:00.000+00:00,feeder,2,N Current (Min),A,18.5
932291,Fairways Leama,2024-01-26T15:50:00.000+00:00,feeder,2,N Current (Max),A,51.88
932291,Fairways Leama,2024-01-26T15:50:00.000+00:00,feeder,2,N Current (RMS),A,32.12
932291,Fairways Leama,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,15.25
932291,Fairways Leama,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,21.88
932291,Fairways Leama,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.25
932291,Fairways Leama,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,31.62
932291,Fairways Leama,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,80.25
932291,Fairways Leama,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.12
932291,Fairways Leama,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,31.5
932291,Fairways Leama,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,54.0
932291,Fairways Leama,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
932291,Fairways Leama,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.69
932291,Fairways Leama,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.94
932291,Fairways Leama,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.0
932291,Fairways Leama,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98636
932291,Fairways Leama,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83578
932291,Fairways Leama,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97385
932291,Fairways Leama,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
932291,Fairways Leama,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
932291,Fairways Leama,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T15:50:00.000+00:00,feeder,1,N Current (Min),A,29.25
932291,Fairways Leama,2024-01-26T15:50:00.000+00:00,feeder,1,N Current (Max),A,18.88
932291,Fairways Leama,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,32.62
932291,Fairways Leama,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,45.88
932291,Fairways Leama,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.62
932291,Fairways Leama,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,14.62
932291,Fairways Leama,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,39.12
932291,Fairways Leama,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
932291,Fairways Leama,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,13.25
932291,Fairways Leama,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,30.38
932291,Fairways Leama,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.38
932291,Fairways Leama,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.16
932291,Fairways Leama,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.52
932291,Fairways Leama,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
932291,Fairways Leama,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,235.59
932291,Fairways Leama,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.47
932291,Fairways Leama,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
932291,Fairways Leama,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.06
932291,Fairways Leama,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.52
932291,Fairways Leama,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
932291,Fairways Leama,2024-01-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
932291,Fairways Leama,2024-01-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
932291,Fairways Leama,2024-01-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
932291,Fairways Leama,2024-01-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
932291,Fairways Leama,2024-01-26T15:50:00.000+00:00,busbar,,N Current (Min),A,58.25
932291,Fairways Leama,2024-01-26T15:50:00.000+00:00,busbar,,N Current (Max),A,94.0
932291,Fairways Leama,2024-01-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
932291,Fairways Leama,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (Min),A,71.5
932291,Fairways Leama,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (Max),A,102.12
932291,Fairways Leama,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
932291,Fairways Leama,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (Min),A,109.0
932291,Fairways Leama,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (Max),A,170.25
932291,Fairways Leama,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
932291,Fairways Leama,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (Min),A,83.25
932291,Fairways Leama,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (Max),A,138.62
932291,Fairways Leama,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.88
932291,Fairways Leama,2024-01-26T15:50:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T15:50:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-33.56
932291,Fairways Leama,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.94
932291,Fairways Leama,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.18
932291,Fairways Leama,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.72097
932291,Fairways Leama,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81994
932291,Fairways Leama,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92779
932291,Fairways Leama,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
932291,Fairways Leama,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
932291,Fairways Leama,2024-01-26T15:40:00.000+00:00,feeder,4,N Current (Min),A,24.88
932291,Fairways Leama,2024-01-26T15:40:00.000+00:00,feeder,4,N Current (Max),A,49.25
932291,Fairways Leama,2024-01-26T15:40:00.000+00:00,feeder,4,N Current (RMS),A,32.88
932291,Fairways Leama,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.88
932291,Fairways Leama,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,21.75
932291,Fairways Leama,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.62
932291,Fairways Leama,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,21.0
932291,Fairways Leama,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,41.75
932291,Fairways Leama,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.12
932291,Fairways Leama,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,34.38
932291,Fairways Leama,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,56.5
932291,Fairways Leama,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.38
932291,Fairways Leama,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.31
932291,Fairways Leama,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.69
932291,Fairways Leama,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.94
932291,Fairways Leama,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87247
932291,Fairways Leama,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8789
932291,Fairways Leama,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87008
932291,Fairways Leama,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T15:40:00.000+00:00,feeder,3,N Current (Min),A,6.25
932291,Fairways Leama,2024-01-26T15:40:00.000+00:00,feeder,3,N Current (Max),A,26.38
932291,Fairways Leama,2024-01-26T15:40:00.000+00:00,feeder,3,N Current (RMS),A,9.12
932291,Fairways Leama,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,8.5
932291,Fairways Leama,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,12.25
932291,Fairways Leama,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.25
932291,Fairways Leama,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
932291,Fairways Leama,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,32.75
932291,Fairways Leama,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
932291,Fairways Leama,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
932291,Fairways Leama,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,16.5
932291,Fairways Leama,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.62
932291,Fairways Leama,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-41.0
932291,Fairways Leama,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
932291,Fairways Leama,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.19
932291,Fairways Leama,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.73687
932291,Fairways Leama,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97604
932291,Fairways Leama,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92334
932291,Fairways Leama,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
932291,Fairways Leama,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
932291,Fairways Leama,2024-01-26T15:40:00.000+00:00,feeder,2,N Current (Min),A,21.88
932291,Fairways Leama,2024-01-26T15:40:00.000+00:00,feeder,2,N Current (Max),A,58.25
932291,Fairways Leama,2024-01-26T15:40:00.000+00:00,feeder,2,N Current (RMS),A,36.5
932291,Fairways Leama,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.62
932291,Fairways Leama,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,23.75
932291,Fairways Leama,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.62
932291,Fairways Leama,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,34.62
932291,Fairways Leama,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,74.75
932291,Fairways Leama,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.75
932291,Fairways Leama,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,33.38
932291,Fairways Leama,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,81.62
932291,Fairways Leama,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.12
932291,Fairways Leama,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
932291,Fairways Leama,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.93
932291,Fairways Leama,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
932291,Fairways Leama,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99152
932291,Fairways Leama,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85446
932291,Fairways Leama,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96887
932291,Fairways Leama,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
932291,Fairways Leama,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
932291,Fairways Leama,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T15:40:00.000+00:00,feeder,1,N Current (Min),A,44.38
932291,Fairways Leama,2024-01-26T15:40:00.000+00:00,feeder,1,N Current (Max),A,28.38
932291,Fairways Leama,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,33.62
932291,Fairways Leama,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,63.25
932291,Fairways Leama,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.25
932291,Fairways Leama,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.62
932291,Fairways Leama,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,33.25
932291,Fairways Leama,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
932291,Fairways Leama,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.88
932291,Fairways Leama,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,37.38
932291,Fairways Leama,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.88
932291,Fairways Leama,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.16
932291,Fairways Leama,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.61
932291,Fairways Leama,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
932291,Fairways Leama,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,235.55
932291,Fairways Leama,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,237.2
932291,Fairways Leama,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.42
932291,Fairways Leama,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.25
932291,Fairways Leama,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.7
932291,Fairways Leama,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
932291,Fairways Leama,2024-01-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
932291,Fairways Leama,2024-01-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
932291,Fairways Leama,2024-01-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
932291,Fairways Leama,2024-01-26T15:40:00.000+00:00,busbar,,N Current (Min),A,55.25
932291,Fairways Leama,2024-01-26T15:40:00.000+00:00,busbar,,N Current (Max),A,89.12
932291,Fairways Leama,2024-01-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,67.62
932291,Fairways Leama,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (Min),A,67.62
932291,Fairways Leama,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (Max),A,99.25
932291,Fairways Leama,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.25
932291,Fairways Leama,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (Min),A,76.12
932291,Fairways Leama,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (Max),A,146.75
932291,Fairways Leama,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.12
932291,Fairways Leama,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (Min),A,97.75
932291,Fairways Leama,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (Max),A,152.25
932291,Fairways Leama,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
932291,Fairways Leama,2024-01-26T15:40:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T15:40:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-39.44
932291,Fairways Leama,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.69
932291,Fairways Leama,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.25
932291,Fairways Leama,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.75369
932291,Fairways Leama,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.76175
932291,Fairways Leama,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95557
