Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932291,Fairways Leama,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
932291,Fairways Leama,2024-01-26T15:30:00.000+00:00,feeder,4,N Current (Min),A,28.25
932291,Fairways Leama,2024-01-26T15:30:00.000+00:00,feeder,4,N Current (Max),A,70.25
932291,Fairways Leama,2024-01-26T15:30:00.000+00:00,feeder,4,N Current (RMS),A,48.0
932291,Fairways Leama,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,12.75
932291,Fairways Leama,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,35.0
932291,Fairways Leama,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.25
932291,Fairways Leama,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,19.75
932291,Fairways Leama,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,35.38
932291,Fairways Leama,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
932291,Fairways Leama,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,36.75
932291,Fairways Leama,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,74.38
932291,Fairways Leama,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,56.88
932291,Fairways Leama,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.38
932291,Fairways Leama,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.44
932291,Fairways Leama,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.56
932291,Fairways Leama,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8107
932291,Fairways Leama,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89618
932291,Fairways Leama,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86441
932291,Fairways Leama,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T15:30:00.000+00:00,feeder,3,N Current (Min),A,6.12
932291,Fairways Leama,2024-01-26T15:30:00.000+00:00,feeder,3,N Current (Max),A,15.25
932291,Fairways Leama,2024-01-26T15:30:00.000+00:00,feeder,3,N Current (RMS),A,7.0
932291,Fairways Leama,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
932291,Fairways Leama,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,17.75
932291,Fairways Leama,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.62
932291,Fairways Leama,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.38
932291,Fairways Leama,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,10.75
932291,Fairways Leama,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.88
932291,Fairways Leama,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
932291,Fairways Leama,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,12.5
932291,Fairways Leama,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
932291,Fairways Leama,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-39.44
932291,Fairways Leama,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.31
932291,Fairways Leama,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.81
932291,Fairways Leama,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.7022
932291,Fairways Leama,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97379
932291,Fairways Leama,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89505
932291,Fairways Leama,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
932291,Fairways Leama,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
932291,Fairways Leama,2024-01-26T15:30:00.000+00:00,feeder,2,N Current (Min),A,20.62
932291,Fairways Leama,2024-01-26T15:30:00.000+00:00,feeder,2,N Current (Max),A,57.88
932291,Fairways Leama,2024-01-26T15:30:00.000+00:00,feeder,2,N Current (RMS),A,30.12
932291,Fairways Leama,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.75
932291,Fairways Leama,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,21.38
932291,Fairways Leama,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.88
932291,Fairways Leama,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,34.12
932291,Fairways Leama,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,83.38
932291,Fairways Leama,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.38
932291,Fairways Leama,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,35.38
932291,Fairways Leama,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,56.75
932291,Fairways Leama,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
932291,Fairways Leama,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
932291,Fairways Leama,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.5
932291,Fairways Leama,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.56
932291,Fairways Leama,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98294
932291,Fairways Leama,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93753
932291,Fairways Leama,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96481
932291,Fairways Leama,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
932291,Fairways Leama,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
932291,Fairways Leama,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-26T15:30:00.000+00:00,feeder,1,N Current (Min),A,31.25
932291,Fairways Leama,2024-01-26T15:30:00.000+00:00,feeder,1,N Current (Max),A,17.25
932291,Fairways Leama,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,21.88
932291,Fairways Leama,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,52.12
932291,Fairways Leama,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.25
932291,Fairways Leama,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
932291,Fairways Leama,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,43.38
932291,Fairways Leama,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.62
932291,Fairways Leama,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,13.12
932291,Fairways Leama,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,32.5
932291,Fairways Leama,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
932291,Fairways Leama,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.48
932291,Fairways Leama,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.44
932291,Fairways Leama,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
932291,Fairways Leama,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.14
932291,Fairways Leama,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.08
932291,Fairways Leama,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.75
932291,Fairways Leama,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.59
932291,Fairways Leama,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.22
932291,Fairways Leama,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
932291,Fairways Leama,2024-01-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
932291,Fairways Leama,2024-01-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
932291,Fairways Leama,2024-01-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
932291,Fairways Leama,2024-01-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
932291,Fairways Leama,2024-01-26T15:30:00.000+00:00,busbar,,N Current (Min),A,54.88
932291,Fairways Leama,2024-01-26T15:30:00.000+00:00,busbar,,N Current (Max),A,102.25
932291,Fairways Leama,2024-01-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,73.62
932291,Fairways Leama,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (Min),A,56.0
932291,Fairways Leama,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (Max),A,97.38
932291,Fairways Leama,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.25
932291,Fairways Leama,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (Min),A,76.5
932291,Fairways Leama,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (Max),A,131.5
932291,Fairways Leama,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.88
932291,Fairways Leama,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (Min),A,95.0
932291,Fairways Leama,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (Max),A,159.62
932291,Fairways Leama,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.75
932291,Fairways Leama,2024-01-26T15:30:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T15:30:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.44
932291,Fairways Leama,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-46.62
932291,Fairways Leama,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.5
932291,Fairways Leama,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85837
932291,Fairways Leama,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.65362
932291,Fairways Leama,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95129
932291,Fairways Leama,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
932291,Fairways Leama,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
932291,Fairways Leama,2024-01-26T15:20:00.000+00:00,feeder,4,N Current (Min),A,30.5
932291,Fairways Leama,2024-01-26T15:20:00.000+00:00,feeder,4,N Current (Max),A,73.38
932291,Fairways Leama,2024-01-26T15:20:00.000+00:00,feeder,4,N Current (RMS),A,51.62
932291,Fairways Leama,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,14.12
932291,Fairways Leama,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,26.0
932291,Fairways Leama,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.12
932291,Fairways Leama,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,20.38
932291,Fairways Leama,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,36.12
932291,Fairways Leama,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
932291,Fairways Leama,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,34.38
932291,Fairways Leama,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,78.88
932291,Fairways Leama,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.62
932291,Fairways Leama,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.75
932291,Fairways Leama,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.56
932291,Fairways Leama,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.88
932291,Fairways Leama,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.73223
932291,Fairways Leama,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84912
932291,Fairways Leama,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89062
932291,Fairways Leama,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T15:20:00.000+00:00,feeder,3,N Current (Min),A,6.12
932291,Fairways Leama,2024-01-26T15:20:00.000+00:00,feeder,3,N Current (Max),A,16.5
932291,Fairways Leama,2024-01-26T15:20:00.000+00:00,feeder,3,N Current (RMS),A,7.12
932291,Fairways Leama,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
932291,Fairways Leama,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,8.88
932291,Fairways Leama,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
932291,Fairways Leama,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
932291,Fairways Leama,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,11.88
932291,Fairways Leama,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.25
932291,Fairways Leama,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
932291,Fairways Leama,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,20.88
932291,Fairways Leama,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
932291,Fairways Leama,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.13
932291,Fairways Leama,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.81
932291,Fairways Leama,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.44
932291,Fairways Leama,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77646
932291,Fairways Leama,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96329
932291,Fairways Leama,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86435
932291,Fairways Leama,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
932291,Fairways Leama,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
932291,Fairways Leama,2024-01-26T15:20:00.000+00:00,feeder,2,N Current (Min),A,17.38
932291,Fairways Leama,2024-01-26T15:20:00.000+00:00,feeder,2,N Current (Max),A,41.0
932291,Fairways Leama,2024-01-26T15:20:00.000+00:00,feeder,2,N Current (RMS),A,25.75
932291,Fairways Leama,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,15.38
932291,Fairways Leama,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,29.0
932291,Fairways Leama,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.12
932291,Fairways Leama,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.75
932291,Fairways Leama,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,61.38
932291,Fairways Leama,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.12
932291,Fairways Leama,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,29.38
932291,Fairways Leama,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,61.5
932291,Fairways Leama,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.12
932291,Fairways Leama,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
932291,Fairways Leama,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.07
932291,Fairways Leama,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.69
932291,Fairways Leama,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9809
932291,Fairways Leama,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87176
932291,Fairways Leama,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96326
932291,Fairways Leama,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
932291,Fairways Leama,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-26T15:20:00.000+00:00,feeder,1,N Current (Min),A,50.62
932291,Fairways Leama,2024-01-26T15:20:00.000+00:00,feeder,1,N Current (Max),A,17.12
932291,Fairways Leama,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,24.38
932291,Fairways Leama,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,67.0
932291,Fairways Leama,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.12
932291,Fairways Leama,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
932291,Fairways Leama,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,40.38
932291,Fairways Leama,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.88
932291,Fairways Leama,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,12.0
932291,Fairways Leama,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,25.75
932291,Fairways Leama,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.62
932291,Fairways Leama,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.72
932291,Fairways Leama,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.42
932291,Fairways Leama,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
932291,Fairways Leama,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.8
932291,Fairways Leama,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.14
932291,Fairways Leama,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
932291,Fairways Leama,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.91
932291,Fairways Leama,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.27
932291,Fairways Leama,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
932291,Fairways Leama,2024-01-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
932291,Fairways Leama,2024-01-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
932291,Fairways Leama,2024-01-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
932291,Fairways Leama,2024-01-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
932291,Fairways Leama,2024-01-26T15:20:00.000+00:00,busbar,,N Current (Min),A,55.12
932291,Fairways Leama,2024-01-26T15:20:00.000+00:00,busbar,,N Current (Max),A,98.62
932291,Fairways Leama,2024-01-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,75.88
932291,Fairways Leama,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (Min),A,65.12
932291,Fairways Leama,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (Max),A,110.38
932291,Fairways Leama,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.88
932291,Fairways Leama,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (Min),A,71.75
932291,Fairways Leama,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (Max),A,125.12
932291,Fairways Leama,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.75
932291,Fairways Leama,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (Min),A,91.12
932291,Fairways Leama,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (Max),A,154.62
932291,Fairways Leama,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.75
932291,Fairways Leama,2024-01-26T15:20:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T15:20:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.44
932291,Fairways Leama,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-38.37
932291,Fairways Leama,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.44
932291,Fairways Leama,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86648
932291,Fairways Leama,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78006
932291,Fairways Leama,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95422
932291,Fairways Leama,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
932291,Fairways Leama,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
932291,Fairways Leama,2024-01-26T15:10:00.000+00:00,feeder,4,N Current (Min),A,23.38
932291,Fairways Leama,2024-01-26T15:10:00.000+00:00,feeder,4,N Current (Max),A,58.75
932291,Fairways Leama,2024-01-26T15:10:00.000+00:00,feeder,4,N Current (RMS),A,40.5
932291,Fairways Leama,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,17.38
932291,Fairways Leama,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,28.62
932291,Fairways Leama,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
932291,Fairways Leama,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,21.5
932291,Fairways Leama,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,48.25
932291,Fairways Leama,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.88
932291,Fairways Leama,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,32.0
932291,Fairways Leama,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,66.62
932291,Fairways Leama,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.25
932291,Fairways Leama,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.56
932291,Fairways Leama,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.38
932291,Fairways Leama,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.31
932291,Fairways Leama,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.75692
932291,Fairways Leama,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81225
932291,Fairways Leama,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8432
932291,Fairways Leama,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T15:10:00.000+00:00,feeder,3,N Current (Min),A,6.25
932291,Fairways Leama,2024-01-26T15:10:00.000+00:00,feeder,3,N Current (Max),A,16.62
932291,Fairways Leama,2024-01-26T15:10:00.000+00:00,feeder,3,N Current (RMS),A,9.0
932291,Fairways Leama,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
932291,Fairways Leama,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,18.75
932291,Fairways Leama,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.75
932291,Fairways Leama,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
932291,Fairways Leama,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,9.12
932291,Fairways Leama,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.88
932291,Fairways Leama,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
932291,Fairways Leama,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,15.0
932291,Fairways Leama,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
932291,Fairways Leama,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.94
932291,Fairways Leama,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.31
932291,Fairways Leama,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.31
932291,Fairways Leama,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84814
932291,Fairways Leama,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96643
932291,Fairways Leama,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86304
932291,Fairways Leama,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
932291,Fairways Leama,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
932291,Fairways Leama,2024-01-26T15:10:00.000+00:00,feeder,2,N Current (Min),A,18.62
932291,Fairways Leama,2024-01-26T15:10:00.000+00:00,feeder,2,N Current (Max),A,47.62
932291,Fairways Leama,2024-01-26T15:10:00.000+00:00,feeder,2,N Current (RMS),A,28.0
932291,Fairways Leama,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,15.75
932291,Fairways Leama,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,33.0
932291,Fairways Leama,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.25
932291,Fairways Leama,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,34.62
932291,Fairways Leama,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,72.5
932291,Fairways Leama,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.88
932291,Fairways Leama,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,27.12
932291,Fairways Leama,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,63.0
932291,Fairways Leama,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.38
932291,Fairways Leama,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
932291,Fairways Leama,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.0
932291,Fairways Leama,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.5
932291,Fairways Leama,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97449
932291,Fairways Leama,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89432
932291,Fairways Leama,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96814
932291,Fairways Leama,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-26T15:10:00.000+00:00,feeder,1,N Current (Min),A,19.62
932291,Fairways Leama,2024-01-26T15:10:00.000+00:00,feeder,1,N Current (Max),A,12.62
932291,Fairways Leama,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,24.25
932291,Fairways Leama,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,35.88
932291,Fairways Leama,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.38
932291,Fairways Leama,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,19.75
932291,Fairways Leama,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,37.0
932291,Fairways Leama,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.88
932291,Fairways Leama,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,12.25
932291,Fairways Leama,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,37.75
932291,Fairways Leama,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
932291,Fairways Leama,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.72
932291,Fairways Leama,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.05
932291,Fairways Leama,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
932291,Fairways Leama,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.45
932291,Fairways Leama,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.72
932291,Fairways Leama,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
932291,Fairways Leama,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.39
932291,Fairways Leama,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.52
932291,Fairways Leama,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
932291,Fairways Leama,2024-01-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
932291,Fairways Leama,2024-01-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
932291,Fairways Leama,2024-01-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
932291,Fairways Leama,2024-01-26T15:10:00.000+00:00,busbar,,N Current (Min),A,53.75
932291,Fairways Leama,2024-01-26T15:10:00.000+00:00,busbar,,N Current (Max),A,85.25
932291,Fairways Leama,2024-01-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,69.12
932291,Fairways Leama,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (Min),A,63.88
932291,Fairways Leama,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (Max),A,94.88
932291,Fairways Leama,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.12
932291,Fairways Leama,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (Min),A,82.5
932291,Fairways Leama,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (Max),A,128.88
932291,Fairways Leama,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.38
932291,Fairways Leama,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (Min),A,83.88
932291,Fairways Leama,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (Max),A,131.38
932291,Fairways Leama,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
932291,Fairways Leama,2024-01-26T15:10:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T15:10:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.94
932291,Fairways Leama,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-40.63
932291,Fairways Leama,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.44
932291,Fairways Leama,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.68682
932291,Fairways Leama,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.74115
932291,Fairways Leama,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88003
932291,Fairways Leama,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
932291,Fairways Leama,2024-01-26T15:00:00.000+00:00,feeder,4,N Current (Min),A,23.75
932291,Fairways Leama,2024-01-26T15:00:00.000+00:00,feeder,4,N Current (Max),A,48.12
932291,Fairways Leama,2024-01-26T15:00:00.000+00:00,feeder,4,N Current (RMS),A,32.5
932291,Fairways Leama,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.88
932291,Fairways Leama,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,27.88
932291,Fairways Leama,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.38
932291,Fairways Leama,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,23.62
932291,Fairways Leama,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,34.38
932291,Fairways Leama,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.38
932291,Fairways Leama,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,24.38
932291,Fairways Leama,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,49.38
932291,Fairways Leama,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.12
932291,Fairways Leama,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-44.25
932291,Fairways Leama,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.31
932291,Fairways Leama,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.75
932291,Fairways Leama,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.59918
932291,Fairways Leama,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81646
932291,Fairways Leama,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.78613
932291,Fairways Leama,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
932291,Fairways Leama,2024-01-26T15:00:00.000+00:00,feeder,3,N Current (Min),A,5.62
932291,Fairways Leama,2024-01-26T15:00:00.000+00:00,feeder,3,N Current (Max),A,12.75
932291,Fairways Leama,2024-01-26T15:00:00.000+00:00,feeder,3,N Current (RMS),A,7.25
932291,Fairways Leama,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
932291,Fairways Leama,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,12.0
932291,Fairways Leama,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
932291,Fairways Leama,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
932291,Fairways Leama,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,14.12
932291,Fairways Leama,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.38
932291,Fairways Leama,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
932291,Fairways Leama,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,9.62
932291,Fairways Leama,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.38
932291,Fairways Leama,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-37.25
932291,Fairways Leama,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
932291,Fairways Leama,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.5
932291,Fairways Leama,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.7575
932291,Fairways Leama,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98163
932291,Fairways Leama,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78137
932291,Fairways Leama,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
932291,Fairways Leama,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
932291,Fairways Leama,2024-01-26T15:00:00.000+00:00,feeder,2,N Current (Min),A,20.0
932291,Fairways Leama,2024-01-26T15:00:00.000+00:00,feeder,2,N Current (Max),A,53.12
932291,Fairways Leama,2024-01-26T15:00:00.000+00:00,feeder,2,N Current (RMS),A,31.5
932291,Fairways Leama,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,15.12
932291,Fairways Leama,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,22.12
932291,Fairways Leama,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.62
932291,Fairways Leama,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,40.75
932291,Fairways Leama,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,72.5
932291,Fairways Leama,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.88
932291,Fairways Leama,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.88
932291,Fairways Leama,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,50.75
932291,Fairways Leama,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
932291,Fairways Leama,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.31
932291,Fairways Leama,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.31
932291,Fairways Leama,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
932291,Fairways Leama,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97024
932291,Fairways Leama,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91101
932291,Fairways Leama,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9884
932291,Fairways Leama,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T15:00:00.000+00:00,feeder,1,N Current (Min),A,18.62
932291,Fairways Leama,2024-01-26T15:00:00.000+00:00,feeder,1,N Current (Max),A,11.25
932291,Fairways Leama,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,24.25
932291,Fairways Leama,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,34.0
932291,Fairways Leama,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.62
932291,Fairways Leama,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,21.75
932291,Fairways Leama,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,33.12
932291,Fairways Leama,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
932291,Fairways Leama,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,19.12
932291,Fairways Leama,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,36.88
932291,Fairways Leama,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.25
932291,Fairways Leama,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.59
932291,Fairways Leama,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.69
932291,Fairways Leama,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
932291,Fairways Leama,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.3
932291,Fairways Leama,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.47
932291,Fairways Leama,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
932291,Fairways Leama,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.2
932291,Fairways Leama,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.5
932291,Fairways Leama,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
932291,Fairways Leama,2024-01-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
932291,Fairways Leama,2024-01-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
932291,Fairways Leama,2024-01-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
932291,Fairways Leama,2024-01-26T15:00:00.000+00:00,busbar,,N Current (Min),A,56.5
932291,Fairways Leama,2024-01-26T15:00:00.000+00:00,busbar,,N Current (Max),A,85.0
932291,Fairways Leama,2024-01-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,68.25
932291,Fairways Leama,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (Min),A,54.62
932291,Fairways Leama,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (Max),A,81.25
932291,Fairways Leama,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.38
932291,Fairways Leama,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (Min),A,89.62
932291,Fairways Leama,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (Max),A,133.75
932291,Fairways Leama,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.38
932291,Fairways Leama,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (Min),A,76.5
932291,Fairways Leama,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (Max),A,124.0
932291,Fairways Leama,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
932291,Fairways Leama,2024-01-26T15:00:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T15:00:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-42.94
932291,Fairways Leama,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.81
932291,Fairways Leama,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.0
932291,Fairways Leama,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.53579
932291,Fairways Leama,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81726
932291,Fairways Leama,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9014
932291,Fairways Leama,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
932291,Fairways Leama,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
932291,Fairways Leama,2024-01-26T14:50:00.000+00:00,feeder,4,N Current (Min),A,26.62
932291,Fairways Leama,2024-01-26T14:50:00.000+00:00,feeder,4,N Current (Max),A,62.38
932291,Fairways Leama,2024-01-26T14:50:00.000+00:00,feeder,4,N Current (RMS),A,34.88
