Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932291,Fairways Leama,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.75
932291,Fairways Leama,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,16.62
932291,Fairways Leama,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.88
932291,Fairways Leama,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,22.12
932291,Fairways Leama,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,52.62
932291,Fairways Leama,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.12
932291,Fairways Leama,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,25.88
932291,Fairways Leama,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,65.75
932291,Fairways Leama,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.25
932291,Fairways Leama,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-47.06
932291,Fairways Leama,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.06
932291,Fairways Leama,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.25
932291,Fairways Leama,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.51641
932291,Fairways Leama,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98196
932291,Fairways Leama,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88281
932291,Fairways Leama,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
932291,Fairways Leama,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T14:50:00.000+00:00,feeder,3,N Current (Min),A,10.25
932291,Fairways Leama,2024-01-26T14:50:00.000+00:00,feeder,3,N Current (Max),A,21.88
932291,Fairways Leama,2024-01-26T14:50:00.000+00:00,feeder,3,N Current (RMS),A,14.38
932291,Fairways Leama,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
932291,Fairways Leama,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,7.12
932291,Fairways Leama,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
932291,Fairways Leama,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.5
932291,Fairways Leama,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,24.0
932291,Fairways Leama,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.12
932291,Fairways Leama,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
932291,Fairways Leama,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,23.38
932291,Fairways Leama,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
932291,Fairways Leama,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.19
932291,Fairways Leama,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
932291,Fairways Leama,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.44
932291,Fairways Leama,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86725
932291,Fairways Leama,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98279
932291,Fairways Leama,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81256
932291,Fairways Leama,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
932291,Fairways Leama,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
932291,Fairways Leama,2024-01-26T14:50:00.000+00:00,feeder,2,N Current (Min),A,17.75
932291,Fairways Leama,2024-01-26T14:50:00.000+00:00,feeder,2,N Current (Max),A,49.25
932291,Fairways Leama,2024-01-26T14:50:00.000+00:00,feeder,2,N Current (RMS),A,28.88
932291,Fairways Leama,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.62
932291,Fairways Leama,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,29.62
932291,Fairways Leama,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.88
932291,Fairways Leama,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,40.0
932291,Fairways Leama,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,72.38
932291,Fairways Leama,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.88
932291,Fairways Leama,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,24.25
932291,Fairways Leama,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,60.75
932291,Fairways Leama,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
932291,Fairways Leama,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.06
932291,Fairways Leama,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.38
932291,Fairways Leama,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
932291,Fairways Leama,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97784
932291,Fairways Leama,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85141
932291,Fairways Leama,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99365
932291,Fairways Leama,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
932291,Fairways Leama,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
932291,Fairways Leama,2024-01-26T14:50:00.000+00:00,feeder,1,N Current (Min),A,49.75
932291,Fairways Leama,2024-01-26T14:50:00.000+00:00,feeder,1,N Current (Max),A,13.62
932291,Fairways Leama,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.75
932291,Fairways Leama,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,66.75
932291,Fairways Leama,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.75
932291,Fairways Leama,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.25
932291,Fairways Leama,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,29.88
932291,Fairways Leama,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
932291,Fairways Leama,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,21.25
932291,Fairways Leama,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,35.75
932291,Fairways Leama,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.12
932291,Fairways Leama,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.22
932291,Fairways Leama,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.53
932291,Fairways Leama,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
932291,Fairways Leama,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.11
932291,Fairways Leama,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.25
932291,Fairways Leama,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
932291,Fairways Leama,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.08
932291,Fairways Leama,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.16
932291,Fairways Leama,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
932291,Fairways Leama,2024-01-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
932291,Fairways Leama,2024-01-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
932291,Fairways Leama,2024-01-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
932291,Fairways Leama,2024-01-26T14:50:00.000+00:00,busbar,,N Current (Min),A,52.75
932291,Fairways Leama,2024-01-26T14:50:00.000+00:00,busbar,,N Current (Max),A,88.12
932291,Fairways Leama,2024-01-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,70.62
932291,Fairways Leama,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (Min),A,55.88
932291,Fairways Leama,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (Max),A,99.12
932291,Fairways Leama,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.62
932291,Fairways Leama,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (Min),A,94.0
932291,Fairways Leama,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (Max),A,147.5
932291,Fairways Leama,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.88
932291,Fairways Leama,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (Min),A,91.88
932291,Fairways Leama,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (Max),A,138.62
932291,Fairways Leama,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.88
932291,Fairways Leama,2024-01-26T14:50:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T14:50:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-41.56
932291,Fairways Leama,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-37.25
932291,Fairways Leama,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.44
932291,Fairways Leama,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.61489
932291,Fairways Leama,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.44695
932291,Fairways Leama,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92047
932291,Fairways Leama,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
932291,Fairways Leama,2024-01-26T14:40:00.000+00:00,feeder,4,N Current (Min),A,26.5
932291,Fairways Leama,2024-01-26T14:40:00.000+00:00,feeder,4,N Current (Max),A,59.38
932291,Fairways Leama,2024-01-26T14:40:00.000+00:00,feeder,4,N Current (RMS),A,41.5
932291,Fairways Leama,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,11.88
932291,Fairways Leama,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,22.0
932291,Fairways Leama,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.38
932291,Fairways Leama,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,15.12
932291,Fairways Leama,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,24.38
932291,Fairways Leama,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.12
932291,Fairways Leama,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,25.0
932291,Fairways Leama,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,60.0
932291,Fairways Leama,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.0
932291,Fairways Leama,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-56.37
932291,Fairways Leama,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.63
932291,Fairways Leama,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.87
932291,Fairways Leama,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.19777
932291,Fairways Leama,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90521
932291,Fairways Leama,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83154
932291,Fairways Leama,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
932291,Fairways Leama,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T14:40:00.000+00:00,feeder,3,N Current (Min),A,6.38
932291,Fairways Leama,2024-01-26T14:40:00.000+00:00,feeder,3,N Current (Max),A,22.62
932291,Fairways Leama,2024-01-26T14:40:00.000+00:00,feeder,3,N Current (RMS),A,11.75
932291,Fairways Leama,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
932291,Fairways Leama,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,10.62
932291,Fairways Leama,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.88
932291,Fairways Leama,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
932291,Fairways Leama,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,23.25
932291,Fairways Leama,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.88
932291,Fairways Leama,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
932291,Fairways Leama,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,18.88
932291,Fairways Leama,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
932291,Fairways Leama,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.69
932291,Fairways Leama,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
932291,Fairways Leama,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-36.37
932291,Fairways Leama,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89191
932291,Fairways Leama,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97485
932291,Fairways Leama,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.7611
932291,Fairways Leama,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
932291,Fairways Leama,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
932291,Fairways Leama,2024-01-26T14:40:00.000+00:00,feeder,2,N Current (Min),A,15.25
932291,Fairways Leama,2024-01-26T14:40:00.000+00:00,feeder,2,N Current (Max),A,47.0
932291,Fairways Leama,2024-01-26T14:40:00.000+00:00,feeder,2,N Current (RMS),A,25.62
932291,Fairways Leama,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.0
932291,Fairways Leama,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,37.62
932291,Fairways Leama,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
932291,Fairways Leama,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.0
932291,Fairways Leama,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,75.5
932291,Fairways Leama,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.25
932291,Fairways Leama,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.62
932291,Fairways Leama,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,39.25
932291,Fairways Leama,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
932291,Fairways Leama,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.37
932291,Fairways Leama,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.81
932291,Fairways Leama,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
932291,Fairways Leama,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97449
932291,Fairways Leama,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.72561
932291,Fairways Leama,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98724
932291,Fairways Leama,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
932291,Fairways Leama,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-26T14:40:00.000+00:00,feeder,1,N Current (Min),A,43.25
932291,Fairways Leama,2024-01-26T14:40:00.000+00:00,feeder,1,N Current (Max),A,17.38
932291,Fairways Leama,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.75
932291,Fairways Leama,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,62.75
932291,Fairways Leama,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.12
932291,Fairways Leama,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,12.38
932291,Fairways Leama,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,24.12
932291,Fairways Leama,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.75
932291,Fairways Leama,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.25
932291,Fairways Leama,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,28.62
932291,Fairways Leama,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
932291,Fairways Leama,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.38
932291,Fairways Leama,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.42
932291,Fairways Leama,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
932291,Fairways Leama,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.23
932291,Fairways Leama,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.42
932291,Fairways Leama,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
932291,Fairways Leama,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.31
932291,Fairways Leama,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.38
932291,Fairways Leama,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
932291,Fairways Leama,2024-01-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
932291,Fairways Leama,2024-01-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
932291,Fairways Leama,2024-01-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
932291,Fairways Leama,2024-01-26T14:40:00.000+00:00,busbar,,N Current (Min),A,50.75
932291,Fairways Leama,2024-01-26T14:40:00.000+00:00,busbar,,N Current (Max),A,86.12
932291,Fairways Leama,2024-01-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,59.62
932291,Fairways Leama,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (Min),A,55.62
932291,Fairways Leama,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (Max),A,97.12
932291,Fairways Leama,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
932291,Fairways Leama,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (Min),A,59.25
932291,Fairways Leama,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (Max),A,126.25
932291,Fairways Leama,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.75
932291,Fairways Leama,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (Min),A,74.5
932291,Fairways Leama,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (Max),A,138.0
932291,Fairways Leama,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.88
932291,Fairways Leama,2024-01-26T14:40:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T14:40:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-39.69
932291,Fairways Leama,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-69.06
932291,Fairways Leama,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.75
932291,Fairways Leama,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.67666
932291,Fairways Leama,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.39065
932291,Fairways Leama,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9292
932291,Fairways Leama,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
932291,Fairways Leama,2024-01-26T14:30:00.000+00:00,feeder,4,N Current (Min),A,23.38
932291,Fairways Leama,2024-01-26T14:30:00.000+00:00,feeder,4,N Current (Max),A,62.38
932291,Fairways Leama,2024-01-26T14:30:00.000+00:00,feeder,4,N Current (RMS),A,44.5
932291,Fairways Leama,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,11.75
932291,Fairways Leama,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,25.75
932291,Fairways Leama,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.12
932291,Fairways Leama,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,15.0
932291,Fairways Leama,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,24.0
932291,Fairways Leama,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.12
932291,Fairways Leama,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,25.0
932291,Fairways Leama,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,62.12
932291,Fairways Leama,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.5
932291,Fairways Leama,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-98.88
932291,Fairways Leama,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.63
932291,Fairways Leama,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.5
932291,Fairways Leama,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.02959
932291,Fairways Leama,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90869
932291,Fairways Leama,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79516
932291,Fairways Leama,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
932291,Fairways Leama,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
932291,Fairways Leama,2024-01-26T14:30:00.000+00:00,feeder,3,N Current (Min),A,5.62
932291,Fairways Leama,2024-01-26T14:30:00.000+00:00,feeder,3,N Current (Max),A,15.38
932291,Fairways Leama,2024-01-26T14:30:00.000+00:00,feeder,3,N Current (RMS),A,10.0
932291,Fairways Leama,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
932291,Fairways Leama,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,10.0
932291,Fairways Leama,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
932291,Fairways Leama,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
932291,Fairways Leama,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,15.5
932291,Fairways Leama,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.25
932291,Fairways Leama,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
932291,Fairways Leama,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,10.75
932291,Fairways Leama,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.38
932291,Fairways Leama,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.94
932291,Fairways Leama,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.56
932291,Fairways Leama,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.56
932291,Fairways Leama,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.71698
932291,Fairways Leama,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97818
932291,Fairways Leama,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80014
932291,Fairways Leama,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
932291,Fairways Leama,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
932291,Fairways Leama,2024-01-26T14:30:00.000+00:00,feeder,2,N Current (Min),A,16.0
932291,Fairways Leama,2024-01-26T14:30:00.000+00:00,feeder,2,N Current (Max),A,56.62
932291,Fairways Leama,2024-01-26T14:30:00.000+00:00,feeder,2,N Current (RMS),A,30.38
932291,Fairways Leama,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.0
932291,Fairways Leama,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,30.25
932291,Fairways Leama,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
932291,Fairways Leama,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,31.62
932291,Fairways Leama,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,77.38
932291,Fairways Leama,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
932291,Fairways Leama,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.38
932291,Fairways Leama,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,49.88
932291,Fairways Leama,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
932291,Fairways Leama,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
932291,Fairways Leama,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.62
932291,Fairways Leama,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
932291,Fairways Leama,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98474
932291,Fairways Leama,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8544
932291,Fairways Leama,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95892
932291,Fairways Leama,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
932291,Fairways Leama,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
932291,Fairways Leama,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T14:30:00.000+00:00,feeder,1,N Current (Min),A,31.25
932291,Fairways Leama,2024-01-26T14:30:00.000+00:00,feeder,1,N Current (Max),A,21.0
932291,Fairways Leama,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,24.38
932291,Fairways Leama,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,44.62
932291,Fairways Leama,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.12
932291,Fairways Leama,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,11.25
932291,Fairways Leama,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,34.75
932291,Fairways Leama,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
932291,Fairways Leama,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,11.62
932291,Fairways Leama,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,27.75
932291,Fairways Leama,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
932291,Fairways Leama,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.22
932291,Fairways Leama,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.33
932291,Fairways Leama,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
932291,Fairways Leama,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.91
932291,Fairways Leama,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.12
932291,Fairways Leama,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
932291,Fairways Leama,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.66
932291,Fairways Leama,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.5
932291,Fairways Leama,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
932291,Fairways Leama,2024-01-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
932291,Fairways Leama,2024-01-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
932291,Fairways Leama,2024-01-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
932291,Fairways Leama,2024-01-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
932291,Fairways Leama,2024-01-26T14:30:00.000+00:00,busbar,,N Current (Min),A,50.25
932291,Fairways Leama,2024-01-26T14:30:00.000+00:00,busbar,,N Current (Max),A,77.88
932291,Fairways Leama,2024-01-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,60.62
932291,Fairways Leama,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (Min),A,56.12
932291,Fairways Leama,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (Max),A,84.38
932291,Fairways Leama,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.75
932291,Fairways Leama,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (Min),A,67.12
932291,Fairways Leama,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (Max),A,122.38
932291,Fairways Leama,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.62
932291,Fairways Leama,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (Min),A,84.75
932291,Fairways Leama,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (Max),A,120.88
932291,Fairways Leama,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.75
932291,Fairways Leama,2024-01-26T14:30:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T14:30:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.5
932291,Fairways Leama,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-46.75
932291,Fairways Leama,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.56
932291,Fairways Leama,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94556
932291,Fairways Leama,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.48806
932291,Fairways Leama,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95865
932291,Fairways Leama,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
932291,Fairways Leama,2024-01-26T14:20:00.000+00:00,feeder,4,N Current (Min),A,29.88
932291,Fairways Leama,2024-01-26T14:20:00.000+00:00,feeder,4,N Current (Max),A,66.88
932291,Fairways Leama,2024-01-26T14:20:00.000+00:00,feeder,4,N Current (RMS),A,47.12
932291,Fairways Leama,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,24.5
932291,Fairways Leama,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,48.38
932291,Fairways Leama,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.88
932291,Fairways Leama,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,14.88
932291,Fairways Leama,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,25.25
932291,Fairways Leama,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.75
932291,Fairways Leama,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,33.12
932291,Fairways Leama,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,78.12
932291,Fairways Leama,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.75
932291,Fairways Leama,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-110.37
932291,Fairways Leama,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.56
932291,Fairways Leama,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.38
932291,Fairways Leama,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.33822
932291,Fairways Leama,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80111
932291,Fairways Leama,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96451
932291,Fairways Leama,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
932291,Fairways Leama,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-26T14:20:00.000+00:00,feeder,3,N Current (Min),A,6.5
932291,Fairways Leama,2024-01-26T14:20:00.000+00:00,feeder,3,N Current (Max),A,26.38
932291,Fairways Leama,2024-01-26T14:20:00.000+00:00,feeder,3,N Current (RMS),A,16.0
932291,Fairways Leama,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
932291,Fairways Leama,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,6.88
932291,Fairways Leama,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.12
932291,Fairways Leama,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
932291,Fairways Leama,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,10.12
932291,Fairways Leama,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.38
932291,Fairways Leama,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
932291,Fairways Leama,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,25.88
932291,Fairways Leama,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
932291,Fairways Leama,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-44.56
932291,Fairways Leama,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
932291,Fairways Leama,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-39.37
932291,Fairways Leama,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76342
932291,Fairways Leama,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97653
932291,Fairways Leama,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.67715
932291,Fairways Leama,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
932291,Fairways Leama,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-26T14:20:00.000+00:00,feeder,2,N Current (Min),A,17.88
932291,Fairways Leama,2024-01-26T14:20:00.000+00:00,feeder,2,N Current (Max),A,57.88
932291,Fairways Leama,2024-01-26T14:20:00.000+00:00,feeder,2,N Current (RMS),A,31.38
932291,Fairways Leama,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.12
932291,Fairways Leama,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,27.12
932291,Fairways Leama,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.88
932291,Fairways Leama,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,31.62
932291,Fairways Leama,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,75.0
932291,Fairways Leama,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.75
932291,Fairways Leama,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
932291,Fairways Leama,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,34.5
932291,Fairways Leama,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.25
932291,Fairways Leama,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
932291,Fairways Leama,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.44
932291,Fairways Leama,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.25
932291,Fairways Leama,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97916
932291,Fairways Leama,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91604
932291,Fairways Leama,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96759
932291,Fairways Leama,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-26T14:20:00.000+00:00,feeder,1,N Current (Min),A,25.12
932291,Fairways Leama,2024-01-26T14:20:00.000+00:00,feeder,1,N Current (Max),A,13.75
932291,Fairways Leama,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,21.75
932291,Fairways Leama,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,46.5
932291,Fairways Leama,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.25
932291,Fairways Leama,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,14.88
932291,Fairways Leama,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,36.0
932291,Fairways Leama,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.12
932291,Fairways Leama,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,12.25
932291,Fairways Leama,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,29.25
932291,Fairways Leama,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.62
932291,Fairways Leama,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.88
932291,Fairways Leama,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.78
932291,Fairways Leama,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
932291,Fairways Leama,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.66
932291,Fairways Leama,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.61
932291,Fairways Leama,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
932291,Fairways Leama,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.86
932291,Fairways Leama,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.7
932291,Fairways Leama,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
932291,Fairways Leama,2024-01-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
932291,Fairways Leama,2024-01-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
932291,Fairways Leama,2024-01-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
932291,Fairways Leama,2024-01-26T14:20:00.000+00:00,busbar,,N Current (Min),A,51.12
932291,Fairways Leama,2024-01-26T14:20:00.000+00:00,busbar,,N Current (Max),A,84.5
932291,Fairways Leama,2024-01-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,63.88
932291,Fairways Leama,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (Min),A,61.75
932291,Fairways Leama,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (Max),A,94.88
932291,Fairways Leama,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
932291,Fairways Leama,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (Min),A,67.62
932291,Fairways Leama,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (Max),A,116.12
932291,Fairways Leama,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.75
932291,Fairways Leama,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (Min),A,86.38
932291,Fairways Leama,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (Max),A,143.75
932291,Fairways Leama,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.88
932291,Fairways Leama,2024-01-26T14:20:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T14:20:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.75
932291,Fairways Leama,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-35.81
932291,Fairways Leama,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.25
932291,Fairways Leama,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.77673
932291,Fairways Leama,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.66848
932291,Fairways Leama,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95764
932291,Fairways Leama,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
932291,Fairways Leama,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
932291,Fairways Leama,2024-01-26T14:10:00.000+00:00,feeder,4,N Current (Min),A,24.25
932291,Fairways Leama,2024-01-26T14:10:00.000+00:00,feeder,4,N Current (Max),A,69.12
932291,Fairways Leama,2024-01-26T14:10:00.000+00:00,feeder,4,N Current (RMS),A,46.5
932291,Fairways Leama,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.0
932291,Fairways Leama,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,40.75
932291,Fairways Leama,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.25
932291,Fairways Leama,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,14.0
932291,Fairways Leama,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,39.62
932291,Fairways Leama,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.25
