Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932291,Fairways Leama,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,40.88
932291,Fairways Leama,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,73.25
932291,Fairways Leama,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.62
932291,Fairways Leama,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-117.69
932291,Fairways Leama,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-37.06
932291,Fairways Leama,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.31
932291,Fairways Leama,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.00276
932291,Fairways Leama,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.73809
932291,Fairways Leama,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87887
932291,Fairways Leama,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
932291,Fairways Leama,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T14:10:00.000+00:00,feeder,3,N Current (Min),A,5.5
932291,Fairways Leama,2024-01-26T14:10:00.000+00:00,feeder,3,N Current (Max),A,15.75
932291,Fairways Leama,2024-01-26T14:10:00.000+00:00,feeder,3,N Current (RMS),A,10.75
932291,Fairways Leama,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
932291,Fairways Leama,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,9.62
932291,Fairways Leama,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.12
932291,Fairways Leama,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
932291,Fairways Leama,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,9.88
932291,Fairways Leama,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
932291,Fairways Leama,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
932291,Fairways Leama,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,16.62
932291,Fairways Leama,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
932291,Fairways Leama,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.75
932291,Fairways Leama,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.56
932291,Fairways Leama,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-45.69
932291,Fairways Leama,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.70602
932291,Fairways Leama,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96695
932291,Fairways Leama,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74533
932291,Fairways Leama,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
932291,Fairways Leama,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
932291,Fairways Leama,2024-01-26T14:10:00.000+00:00,feeder,2,N Current (Min),A,17.38
932291,Fairways Leama,2024-01-26T14:10:00.000+00:00,feeder,2,N Current (Max),A,50.0
932291,Fairways Leama,2024-01-26T14:10:00.000+00:00,feeder,2,N Current (RMS),A,26.62
932291,Fairways Leama,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.62
932291,Fairways Leama,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,24.38
932291,Fairways Leama,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.88
932291,Fairways Leama,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,30.12
932291,Fairways Leama,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,67.88
932291,Fairways Leama,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
932291,Fairways Leama,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.25
932291,Fairways Leama,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,54.75
932291,Fairways Leama,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.75
932291,Fairways Leama,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.06
932291,Fairways Leama,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.94
932291,Fairways Leama,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.44
932291,Fairways Leama,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96835
932291,Fairways Leama,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79211
932291,Fairways Leama,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9512
932291,Fairways Leama,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T14:10:00.000+00:00,feeder,1,N Current (Min),A,23.75
932291,Fairways Leama,2024-01-26T14:10:00.000+00:00,feeder,1,N Current (Max),A,13.38
932291,Fairways Leama,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,21.0
932291,Fairways Leama,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,38.12
932291,Fairways Leama,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.25
932291,Fairways Leama,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,10.25
932291,Fairways Leama,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,25.88
932291,Fairways Leama,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.25
932291,Fairways Leama,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,11.75
932291,Fairways Leama,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,23.62
932291,Fairways Leama,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.75
932291,Fairways Leama,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.05
932291,Fairways Leama,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.0
932291,Fairways Leama,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
932291,Fairways Leama,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.09
932291,Fairways Leama,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.06
932291,Fairways Leama,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
932291,Fairways Leama,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.83
932291,Fairways Leama,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.11
932291,Fairways Leama,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
932291,Fairways Leama,2024-01-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
932291,Fairways Leama,2024-01-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
932291,Fairways Leama,2024-01-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
932291,Fairways Leama,2024-01-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
932291,Fairways Leama,2024-01-26T14:10:00.000+00:00,busbar,,N Current (Min),A,49.38
932291,Fairways Leama,2024-01-26T14:10:00.000+00:00,busbar,,N Current (Max),A,109.38
932291,Fairways Leama,2024-01-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,71.88
932291,Fairways Leama,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (Min),A,48.88
932291,Fairways Leama,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (Max),A,86.12
932291,Fairways Leama,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.88
932291,Fairways Leama,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (Min),A,61.12
932291,Fairways Leama,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (Max),A,121.0
932291,Fairways Leama,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
932291,Fairways Leama,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (Min),A,82.88
932291,Fairways Leama,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (Max),A,147.38
932291,Fairways Leama,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.62
932291,Fairways Leama,2024-01-26T14:10:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T14:10:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-49.75
932291,Fairways Leama,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-59.63
932291,Fairways Leama,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.0
932291,Fairways Leama,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.60168
932291,Fairways Leama,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.51318
932291,Fairways Leama,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95023
932291,Fairways Leama,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
932291,Fairways Leama,2024-01-26T14:00:00.000+00:00,feeder,4,N Current (Min),A,29.25
932291,Fairways Leama,2024-01-26T14:00:00.000+00:00,feeder,4,N Current (Max),A,77.5
932291,Fairways Leama,2024-01-26T14:00:00.000+00:00,feeder,4,N Current (RMS),A,48.25
932291,Fairways Leama,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,11.75
932291,Fairways Leama,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,21.75
932291,Fairways Leama,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.75
932291,Fairways Leama,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,16.12
932291,Fairways Leama,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,37.5
932291,Fairways Leama,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.25
932291,Fairways Leama,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,37.5
932291,Fairways Leama,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,76.62
932291,Fairways Leama,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.12
932291,Fairways Leama,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-84.06
932291,Fairways Leama,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-41.13
932291,Fairways Leama,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.0
932291,Fairways Leama,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.53637
932291,Fairways Leama,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.70764
932291,Fairways Leama,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93512
932291,Fairways Leama,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T14:00:00.000+00:00,feeder,3,N Current (Min),A,7.25
932291,Fairways Leama,2024-01-26T14:00:00.000+00:00,feeder,3,N Current (Max),A,21.62
932291,Fairways Leama,2024-01-26T14:00:00.000+00:00,feeder,3,N Current (RMS),A,13.5
932291,Fairways Leama,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
932291,Fairways Leama,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,25.62
932291,Fairways Leama,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.88
932291,Fairways Leama,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
932291,Fairways Leama,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,7.5
932291,Fairways Leama,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.75
932291,Fairways Leama,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
932291,Fairways Leama,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,20.0
932291,Fairways Leama,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.38
932291,Fairways Leama,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-43.0
932291,Fairways Leama,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.37
932291,Fairways Leama,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.06
932291,Fairways Leama,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.75317
932291,Fairways Leama,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95077
932291,Fairways Leama,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88769
932291,Fairways Leama,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
932291,Fairways Leama,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
932291,Fairways Leama,2024-01-26T14:00:00.000+00:00,feeder,2,N Current (Min),A,18.0
932291,Fairways Leama,2024-01-26T14:00:00.000+00:00,feeder,2,N Current (Max),A,49.88
932291,Fairways Leama,2024-01-26T14:00:00.000+00:00,feeder,2,N Current (RMS),A,29.62
932291,Fairways Leama,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.25
932291,Fairways Leama,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,19.88
932291,Fairways Leama,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.62
932291,Fairways Leama,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,22.5
932291,Fairways Leama,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,71.88
932291,Fairways Leama,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.62
932291,Fairways Leama,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,27.62
932291,Fairways Leama,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,50.75
932291,Fairways Leama,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
932291,Fairways Leama,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.75
932291,Fairways Leama,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-37.69
932291,Fairways Leama,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.0
932291,Fairways Leama,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98355
932291,Fairways Leama,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85019
932291,Fairways Leama,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96457
932291,Fairways Leama,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
932291,Fairways Leama,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
932291,Fairways Leama,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T14:00:00.000+00:00,feeder,1,N Current (Min),A,30.75
932291,Fairways Leama,2024-01-26T14:00:00.000+00:00,feeder,1,N Current (Max),A,19.38
932291,Fairways Leama,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,23.88
932291,Fairways Leama,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,46.88
932291,Fairways Leama,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.25
932291,Fairways Leama,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.12
932291,Fairways Leama,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,32.62
932291,Fairways Leama,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
932291,Fairways Leama,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.62
932291,Fairways Leama,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,35.62
932291,Fairways Leama,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.12
932291,Fairways Leama,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.95
932291,Fairways Leama,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.94
932291,Fairways Leama,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
932291,Fairways Leama,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.69
932291,Fairways Leama,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.09
932291,Fairways Leama,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
932291,Fairways Leama,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.73
932291,Fairways Leama,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.92
932291,Fairways Leama,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
932291,Fairways Leama,2024-01-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
932291,Fairways Leama,2024-01-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
932291,Fairways Leama,2024-01-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
932291,Fairways Leama,2024-01-26T14:00:00.000+00:00,busbar,,N Current (Min),A,58.0
932291,Fairways Leama,2024-01-26T14:00:00.000+00:00,busbar,,N Current (Max),A,116.0
932291,Fairways Leama,2024-01-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,78.75
932291,Fairways Leama,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (Min),A,50.88
932291,Fairways Leama,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (Max),A,100.5
932291,Fairways Leama,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.12
932291,Fairways Leama,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (Min),A,53.62
932291,Fairways Leama,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (Max),A,108.38
932291,Fairways Leama,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.75
932291,Fairways Leama,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (Min),A,101.75
932291,Fairways Leama,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (Max),A,155.5
932291,Fairways Leama,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
932291,Fairways Leama,2024-01-26T14:00:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T14:00:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-47.56
932291,Fairways Leama,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-70.81
932291,Fairways Leama,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.0
932291,Fairways Leama,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.59435
932291,Fairways Leama,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.36721
932291,Fairways Leama,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94287
932291,Fairways Leama,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
932291,Fairways Leama,2024-01-26T13:50:00.000+00:00,feeder,4,N Current (Min),A,33.88
932291,Fairways Leama,2024-01-26T13:50:00.000+00:00,feeder,4,N Current (Max),A,78.25
932291,Fairways Leama,2024-01-26T13:50:00.000+00:00,feeder,4,N Current (RMS),A,49.38
932291,Fairways Leama,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,11.88
932291,Fairways Leama,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,19.25
932291,Fairways Leama,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.12
932291,Fairways Leama,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,16.0
932291,Fairways Leama,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,25.62
932291,Fairways Leama,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.25
932291,Fairways Leama,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,34.12
932291,Fairways Leama,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,77.25
932291,Fairways Leama,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.0
932291,Fairways Leama,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.75
932291,Fairways Leama,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-40.56
932291,Fairways Leama,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.25
932291,Fairways Leama,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.74902
932291,Fairways Leama,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76818
932291,Fairways Leama,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96646
932291,Fairways Leama,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-26T13:50:00.000+00:00,feeder,3,N Current (Min),A,7.38
932291,Fairways Leama,2024-01-26T13:50:00.000+00:00,feeder,3,N Current (Max),A,23.38
932291,Fairways Leama,2024-01-26T13:50:00.000+00:00,feeder,3,N Current (RMS),A,12.62
932291,Fairways Leama,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
932291,Fairways Leama,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,14.0
932291,Fairways Leama,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.12
932291,Fairways Leama,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
932291,Fairways Leama,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,13.38
932291,Fairways Leama,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.12
932291,Fairways Leama,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
932291,Fairways Leama,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,22.88
932291,Fairways Leama,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.75
932291,Fairways Leama,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.13
932291,Fairways Leama,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.94
932291,Fairways Leama,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.12
932291,Fairways Leama,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78961
932291,Fairways Leama,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95926
932291,Fairways Leama,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85986
932291,Fairways Leama,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
932291,Fairways Leama,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
932291,Fairways Leama,2024-01-26T13:50:00.000+00:00,feeder,2,N Current (Min),A,16.38
932291,Fairways Leama,2024-01-26T13:50:00.000+00:00,feeder,2,N Current (Max),A,48.75
932291,Fairways Leama,2024-01-26T13:50:00.000+00:00,feeder,2,N Current (RMS),A,28.62
932291,Fairways Leama,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.25
932291,Fairways Leama,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,22.75
932291,Fairways Leama,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.88
932291,Fairways Leama,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.5
932291,Fairways Leama,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,65.38
932291,Fairways Leama,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.25
932291,Fairways Leama,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
932291,Fairways Leama,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,52.25
932291,Fairways Leama,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.75
932291,Fairways Leama,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
932291,Fairways Leama,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.38
932291,Fairways Leama,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.19
932291,Fairways Leama,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98999
932291,Fairways Leama,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79477
932291,Fairways Leama,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97723
932291,Fairways Leama,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
932291,Fairways Leama,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T13:50:00.000+00:00,feeder,1,N Current (Min),A,30.0
932291,Fairways Leama,2024-01-26T13:50:00.000+00:00,feeder,1,N Current (Max),A,21.5
932291,Fairways Leama,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,26.5
932291,Fairways Leama,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,45.12
932291,Fairways Leama,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.38
932291,Fairways Leama,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.75
932291,Fairways Leama,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,22.88
932291,Fairways Leama,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.25
932291,Fairways Leama,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.75
932291,Fairways Leama,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,37.75
932291,Fairways Leama,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.62
932291,Fairways Leama,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.3
932291,Fairways Leama,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.64
932291,Fairways Leama,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
932291,Fairways Leama,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.3
932291,Fairways Leama,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.72
932291,Fairways Leama,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
932291,Fairways Leama,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.97
932291,Fairways Leama,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.58
932291,Fairways Leama,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
932291,Fairways Leama,2024-01-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
932291,Fairways Leama,2024-01-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
932291,Fairways Leama,2024-01-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
932291,Fairways Leama,2024-01-26T13:50:00.000+00:00,busbar,,N Current (Min),A,56.62
932291,Fairways Leama,2024-01-26T13:50:00.000+00:00,busbar,,N Current (Max),A,114.75
932291,Fairways Leama,2024-01-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,79.62
932291,Fairways Leama,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (Min),A,62.0
932291,Fairways Leama,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (Max),A,82.0
932291,Fairways Leama,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.25
932291,Fairways Leama,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (Min),A,53.0
932291,Fairways Leama,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (Max),A,101.5
932291,Fairways Leama,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.12
932291,Fairways Leama,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (Min),A,92.0
932291,Fairways Leama,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (Max),A,151.0
932291,Fairways Leama,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.75
932291,Fairways Leama,2024-01-26T13:50:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T13:50:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-40.81
932291,Fairways Leama,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-77.19
932291,Fairways Leama,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.31
932291,Fairways Leama,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.71856
932291,Fairways Leama,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.34585
932291,Fairways Leama,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92728
932291,Fairways Leama,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
932291,Fairways Leama,2024-01-26T13:40:00.000+00:00,feeder,4,N Current (Min),A,26.25
932291,Fairways Leama,2024-01-26T13:40:00.000+00:00,feeder,4,N Current (Max),A,52.38
932291,Fairways Leama,2024-01-26T13:40:00.000+00:00,feeder,4,N Current (RMS),A,40.38
932291,Fairways Leama,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.75
932291,Fairways Leama,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,34.5
932291,Fairways Leama,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.88
932291,Fairways Leama,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,15.75
932291,Fairways Leama,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,35.88
932291,Fairways Leama,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.12
932291,Fairways Leama,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,28.38
932291,Fairways Leama,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,57.12
932291,Fairways Leama,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.88
932291,Fairways Leama,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.31
932291,Fairways Leama,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.5
932291,Fairways Leama,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.0
932291,Fairways Leama,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79684
932291,Fairways Leama,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97974
932291,Fairways Leama,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91577
932291,Fairways Leama,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
932291,Fairways Leama,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T13:40:00.000+00:00,feeder,3,N Current (Min),A,6.0
932291,Fairways Leama,2024-01-26T13:40:00.000+00:00,feeder,3,N Current (Max),A,31.5
932291,Fairways Leama,2024-01-26T13:40:00.000+00:00,feeder,3,N Current (RMS),A,14.25
932291,Fairways Leama,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
932291,Fairways Leama,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,17.88
932291,Fairways Leama,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.88
932291,Fairways Leama,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
932291,Fairways Leama,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,29.25
932291,Fairways Leama,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.12
932291,Fairways Leama,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
932291,Fairways Leama,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,24.0
932291,Fairways Leama,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.25
932291,Fairways Leama,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.37
932291,Fairways Leama,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.31
932291,Fairways Leama,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.93
932291,Fairways Leama,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86786
932291,Fairways Leama,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96258
932291,Fairways Leama,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82541
932291,Fairways Leama,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
932291,Fairways Leama,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
932291,Fairways Leama,2024-01-26T13:40:00.000+00:00,feeder,2,N Current (Min),A,15.0
932291,Fairways Leama,2024-01-26T13:40:00.000+00:00,feeder,2,N Current (Max),A,54.5
932291,Fairways Leama,2024-01-26T13:40:00.000+00:00,feeder,2,N Current (RMS),A,27.5
932291,Fairways Leama,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.5
932291,Fairways Leama,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,28.0
932291,Fairways Leama,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.12
932291,Fairways Leama,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,21.5
932291,Fairways Leama,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,78.38
932291,Fairways Leama,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.38
932291,Fairways Leama,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.0
932291,Fairways Leama,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,75.88
932291,Fairways Leama,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
932291,Fairways Leama,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
932291,Fairways Leama,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.88
932291,Fairways Leama,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.37
932291,Fairways Leama,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99161
932291,Fairways Leama,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90369
932291,Fairways Leama,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95264
932291,Fairways Leama,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
932291,Fairways Leama,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
932291,Fairways Leama,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T13:40:00.000+00:00,feeder,1,N Current (Min),A,45.12
932291,Fairways Leama,2024-01-26T13:40:00.000+00:00,feeder,1,N Current (Max),A,23.75
932291,Fairways Leama,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,32.88
932291,Fairways Leama,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,57.38
932291,Fairways Leama,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
932291,Fairways Leama,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,14.88
932291,Fairways Leama,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,33.12
932291,Fairways Leama,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.75
932291,Fairways Leama,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,9.25
932291,Fairways Leama,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,16.0
932291,Fairways Leama,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.75
932291,Fairways Leama,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.91
932291,Fairways Leama,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.94
932291,Fairways Leama,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
932291,Fairways Leama,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.5
932291,Fairways Leama,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.58
932291,Fairways Leama,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
932291,Fairways Leama,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.67
932291,Fairways Leama,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.95
932291,Fairways Leama,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
932291,Fairways Leama,2024-01-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
932291,Fairways Leama,2024-01-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
932291,Fairways Leama,2024-01-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
932291,Fairways Leama,2024-01-26T13:40:00.000+00:00,busbar,,N Current (Min),A,47.38
932291,Fairways Leama,2024-01-26T13:40:00.000+00:00,busbar,,N Current (Max),A,77.0
932291,Fairways Leama,2024-01-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,56.88
932291,Fairways Leama,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (Min),A,63.5
932291,Fairways Leama,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (Max),A,111.25
932291,Fairways Leama,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
932291,Fairways Leama,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (Min),A,65.75
932291,Fairways Leama,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (Max),A,133.75
932291,Fairways Leama,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.88
932291,Fairways Leama,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (Min),A,79.38
932291,Fairways Leama,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (Max),A,130.0
932291,Fairways Leama,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
932291,Fairways Leama,2024-01-26T13:40:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T13:40:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.12
932291,Fairways Leama,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-79.75
932291,Fairways Leama,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.44
932291,Fairways Leama,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85122
932291,Fairways Leama,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.24627
932291,Fairways Leama,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94192
932291,Fairways Leama,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
932291,Fairways Leama,2024-01-26T13:30:00.000+00:00,feeder,4,N Current (Min),A,28.62
932291,Fairways Leama,2024-01-26T13:30:00.000+00:00,feeder,4,N Current (Max),A,64.62
932291,Fairways Leama,2024-01-26T13:30:00.000+00:00,feeder,4,N Current (RMS),A,45.12
932291,Fairways Leama,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,15.12
932291,Fairways Leama,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,29.75
932291,Fairways Leama,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
932291,Fairways Leama,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,14.12
932291,Fairways Leama,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,23.25
932291,Fairways Leama,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.25
932291,Fairways Leama,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,28.25
932291,Fairways Leama,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,67.25
932291,Fairways Leama,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.38
932291,Fairways Leama,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.19
932291,Fairways Leama,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
