Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932291,Fairways Leama,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.25
932291,Fairways Leama,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
932291,Fairways Leama,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.76107
932291,Fairways Leama,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99802
932291,Fairways Leama,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.931
932291,Fairways Leama,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
932291,Fairways Leama,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-26T13:30:00.000+00:00,feeder,3,N Current (Min),A,11.12
932291,Fairways Leama,2024-01-26T13:30:00.000+00:00,feeder,3,N Current (Max),A,29.25
932291,Fairways Leama,2024-01-26T13:30:00.000+00:00,feeder,3,N Current (RMS),A,21.62
932291,Fairways Leama,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,1.88
932291,Fairways Leama,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,13.25
932291,Fairways Leama,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.25
932291,Fairways Leama,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,19.62
932291,Fairways Leama,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,33.88
932291,Fairways Leama,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
932291,Fairways Leama,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
932291,Fairways Leama,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,31.62
932291,Fairways Leama,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.25
932291,Fairways Leama,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.44
932291,Fairways Leama,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
932291,Fairways Leama,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.06
932291,Fairways Leama,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87744
932291,Fairways Leama,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96774
932291,Fairways Leama,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79059
932291,Fairways Leama,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
932291,Fairways Leama,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T13:30:00.000+00:00,feeder,2,N Current (Min),A,12.12
932291,Fairways Leama,2024-01-26T13:30:00.000+00:00,feeder,2,N Current (Max),A,50.75
932291,Fairways Leama,2024-01-26T13:30:00.000+00:00,feeder,2,N Current (RMS),A,27.88
932291,Fairways Leama,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.88
932291,Fairways Leama,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,37.5
932291,Fairways Leama,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.25
932291,Fairways Leama,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,31.0
932291,Fairways Leama,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,73.88
932291,Fairways Leama,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.12
932291,Fairways Leama,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.0
932291,Fairways Leama,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,42.62
932291,Fairways Leama,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.75
932291,Fairways Leama,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
932291,Fairways Leama,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
932291,Fairways Leama,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.81
932291,Fairways Leama,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98944
932291,Fairways Leama,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.73196
932291,Fairways Leama,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97394
932291,Fairways Leama,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
932291,Fairways Leama,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-26T13:30:00.000+00:00,feeder,1,N Current (Min),A,37.25
932291,Fairways Leama,2024-01-26T13:30:00.000+00:00,feeder,1,N Current (Max),A,27.62
932291,Fairways Leama,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,23.5
932291,Fairways Leama,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,52.38
932291,Fairways Leama,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.12
932291,Fairways Leama,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.88
932291,Fairways Leama,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,19.5
932291,Fairways Leama,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
932291,Fairways Leama,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,9.25
932291,Fairways Leama,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,38.38
932291,Fairways Leama,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.88
932291,Fairways Leama,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.81
932291,Fairways Leama,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.77
932291,Fairways Leama,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
932291,Fairways Leama,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.66
932291,Fairways Leama,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.62
932291,Fairways Leama,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
932291,Fairways Leama,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.62
932291,Fairways Leama,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.77
932291,Fairways Leama,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
932291,Fairways Leama,2024-01-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
932291,Fairways Leama,2024-01-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
932291,Fairways Leama,2024-01-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
932291,Fairways Leama,2024-01-26T13:30:00.000+00:00,busbar,,N Current (Min),A,47.75
932291,Fairways Leama,2024-01-26T13:30:00.000+00:00,busbar,,N Current (Max),A,95.12
932291,Fairways Leama,2024-01-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
932291,Fairways Leama,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (Min),A,65.5
932291,Fairways Leama,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (Max),A,105.75
932291,Fairways Leama,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.38
932291,Fairways Leama,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (Min),A,70.25
932291,Fairways Leama,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (Max),A,122.0
932291,Fairways Leama,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
932291,Fairways Leama,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (Min),A,80.25
932291,Fairways Leama,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (Max),A,146.0
932291,Fairways Leama,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.38
932291,Fairways Leama,2024-01-26T13:30:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T13:30:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.44
932291,Fairways Leama,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-67.0
932291,Fairways Leama,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.5
932291,Fairways Leama,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.78604
932291,Fairways Leama,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.66497
932291,Fairways Leama,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92392
932291,Fairways Leama,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
932291,Fairways Leama,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
932291,Fairways Leama,2024-01-26T13:20:00.000+00:00,feeder,4,N Current (Min),A,23.0
932291,Fairways Leama,2024-01-26T13:20:00.000+00:00,feeder,4,N Current (Max),A,54.25
932291,Fairways Leama,2024-01-26T13:20:00.000+00:00,feeder,4,N Current (RMS),A,36.62
932291,Fairways Leama,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,11.38
932291,Fairways Leama,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,21.38
932291,Fairways Leama,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.75
932291,Fairways Leama,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,13.12
932291,Fairways Leama,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,46.62
932291,Fairways Leama,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.12
932291,Fairways Leama,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,26.75
932291,Fairways Leama,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,65.62
932291,Fairways Leama,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.38
932291,Fairways Leama,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.69
932291,Fairways Leama,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.06
932291,Fairways Leama,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.62
932291,Fairways Leama,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92718
932291,Fairways Leama,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81259
932291,Fairways Leama,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96667
932291,Fairways Leama,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
932291,Fairways Leama,2024-01-26T13:20:00.000+00:00,feeder,3,N Current (Min),A,4.88
932291,Fairways Leama,2024-01-26T13:20:00.000+00:00,feeder,3,N Current (Max),A,39.75
932291,Fairways Leama,2024-01-26T13:20:00.000+00:00,feeder,3,N Current (RMS),A,25.12
932291,Fairways Leama,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
932291,Fairways Leama,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,26.38
932291,Fairways Leama,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.25
932291,Fairways Leama,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
932291,Fairways Leama,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,29.38
932291,Fairways Leama,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.75
932291,Fairways Leama,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
932291,Fairways Leama,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,44.0
932291,Fairways Leama,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.88
932291,Fairways Leama,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.37
932291,Fairways Leama,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
932291,Fairways Leama,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.13
932291,Fairways Leama,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93521
932291,Fairways Leama,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94952
932291,Fairways Leama,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.61215
932291,Fairways Leama,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
932291,Fairways Leama,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T13:20:00.000+00:00,feeder,2,N Current (Min),A,16.0
932291,Fairways Leama,2024-01-26T13:20:00.000+00:00,feeder,2,N Current (Max),A,48.25
932291,Fairways Leama,2024-01-26T13:20:00.000+00:00,feeder,2,N Current (RMS),A,28.12
932291,Fairways Leama,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,15.12
932291,Fairways Leama,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,51.5
932291,Fairways Leama,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.88
932291,Fairways Leama,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.38
932291,Fairways Leama,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,61.25
932291,Fairways Leama,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
932291,Fairways Leama,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,17.38
932291,Fairways Leama,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,36.0
932291,Fairways Leama,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.12
932291,Fairways Leama,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
932291,Fairways Leama,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.37
932291,Fairways Leama,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
932291,Fairways Leama,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99149
932291,Fairways Leama,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.763
932291,Fairways Leama,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97858
932291,Fairways Leama,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
932291,Fairways Leama,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
932291,Fairways Leama,2024-01-26T13:20:00.000+00:00,feeder,1,N Current (Min),A,43.5
932291,Fairways Leama,2024-01-26T13:20:00.000+00:00,feeder,1,N Current (Max),A,27.62
932291,Fairways Leama,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,31.12
932291,Fairways Leama,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,58.12
932291,Fairways Leama,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.88
932291,Fairways Leama,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,10.25
932291,Fairways Leama,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,27.5
932291,Fairways Leama,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.88
932291,Fairways Leama,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,10.25
932291,Fairways Leama,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,45.62
932291,Fairways Leama,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.12
932291,Fairways Leama,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.28
932291,Fairways Leama,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.36
932291,Fairways Leama,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
932291,Fairways Leama,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.48
932291,Fairways Leama,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.7
932291,Fairways Leama,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
932291,Fairways Leama,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.67
932291,Fairways Leama,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.69
932291,Fairways Leama,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
932291,Fairways Leama,2024-01-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
932291,Fairways Leama,2024-01-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
932291,Fairways Leama,2024-01-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
932291,Fairways Leama,2024-01-26T13:20:00.000+00:00,busbar,,N Current (Min),A,49.12
932291,Fairways Leama,2024-01-26T13:20:00.000+00:00,busbar,,N Current (Max),A,97.75
932291,Fairways Leama,2024-01-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
932291,Fairways Leama,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (Min),A,80.38
932291,Fairways Leama,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (Max),A,123.12
932291,Fairways Leama,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
932291,Fairways Leama,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (Min),A,53.62
932291,Fairways Leama,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (Max),A,110.25
932291,Fairways Leama,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.62
932291,Fairways Leama,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (Min),A,83.62
932291,Fairways Leama,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (Max),A,149.5
932291,Fairways Leama,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.38
932291,Fairways Leama,2024-01-26T13:20:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T13:20:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.56
932291,Fairways Leama,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.0
932291,Fairways Leama,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.94
932291,Fairways Leama,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81704
932291,Fairways Leama,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8006
932291,Fairways Leama,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9407
932291,Fairways Leama,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
932291,Fairways Leama,2024-01-26T13:10:00.000+00:00,feeder,4,N Current (Min),A,24.88
932291,Fairways Leama,2024-01-26T13:10:00.000+00:00,feeder,4,N Current (Max),A,58.62
932291,Fairways Leama,2024-01-26T13:10:00.000+00:00,feeder,4,N Current (RMS),A,41.5
932291,Fairways Leama,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.38
932291,Fairways Leama,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,36.5
932291,Fairways Leama,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
932291,Fairways Leama,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,16.75
932291,Fairways Leama,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,42.25
932291,Fairways Leama,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
932291,Fairways Leama,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,40.12
932291,Fairways Leama,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,67.12
932291,Fairways Leama,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.0
932291,Fairways Leama,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-38.19
932291,Fairways Leama,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-37.31
932291,Fairways Leama,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.19
932291,Fairways Leama,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.4128
932291,Fairways Leama,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.75128
932291,Fairways Leama,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97494
932291,Fairways Leama,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
932291,Fairways Leama,2024-01-26T13:10:00.000+00:00,feeder,3,N Current (Min),A,8.0
932291,Fairways Leama,2024-01-26T13:10:00.000+00:00,feeder,3,N Current (Max),A,43.75
932291,Fairways Leama,2024-01-26T13:10:00.000+00:00,feeder,3,N Current (RMS),A,24.75
932291,Fairways Leama,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
932291,Fairways Leama,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,27.12
932291,Fairways Leama,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.88
932291,Fairways Leama,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
932291,Fairways Leama,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,5.0
932291,Fairways Leama,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.25
932291,Fairways Leama,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
932291,Fairways Leama,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,50.12
932291,Fairways Leama,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
932291,Fairways Leama,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.44
932291,Fairways Leama,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.0
932291,Fairways Leama,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-56.75
932291,Fairways Leama,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96335
932291,Fairways Leama,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97702
932291,Fairways Leama,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.68536
932291,Fairways Leama,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
932291,Fairways Leama,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
932291,Fairways Leama,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T13:10:00.000+00:00,feeder,2,N Current (Min),A,17.25
932291,Fairways Leama,2024-01-26T13:10:00.000+00:00,feeder,2,N Current (Max),A,41.38
932291,Fairways Leama,2024-01-26T13:10:00.000+00:00,feeder,2,N Current (RMS),A,28.88
932291,Fairways Leama,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,27.0
932291,Fairways Leama,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,48.75
932291,Fairways Leama,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.62
932291,Fairways Leama,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,28.62
932291,Fairways Leama,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,68.88
932291,Fairways Leama,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
932291,Fairways Leama,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,20.5
932291,Fairways Leama,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,38.0
932291,Fairways Leama,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.12
932291,Fairways Leama,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
932291,Fairways Leama,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-47.44
932291,Fairways Leama,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
932291,Fairways Leama,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98596
932291,Fairways Leama,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.75869
932291,Fairways Leama,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99158
932291,Fairways Leama,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
932291,Fairways Leama,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
932291,Fairways Leama,2024-01-26T13:10:00.000+00:00,feeder,1,N Current (Min),A,35.62
932291,Fairways Leama,2024-01-26T13:10:00.000+00:00,feeder,1,N Current (Max),A,23.0
932291,Fairways Leama,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,23.5
932291,Fairways Leama,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,50.62
932291,Fairways Leama,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.12
932291,Fairways Leama,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.75
932291,Fairways Leama,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,28.5
932291,Fairways Leama,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
932291,Fairways Leama,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,16.25
932291,Fairways Leama,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,43.12
932291,Fairways Leama,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.88
932291,Fairways Leama,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.5
932291,Fairways Leama,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.61
932291,Fairways Leama,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
932291,Fairways Leama,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.91
932291,Fairways Leama,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.83
932291,Fairways Leama,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
932291,Fairways Leama,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.88
932291,Fairways Leama,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.69
932291,Fairways Leama,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
932291,Fairways Leama,2024-01-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
932291,Fairways Leama,2024-01-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
932291,Fairways Leama,2024-01-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
932291,Fairways Leama,2024-01-26T13:10:00.000+00:00,busbar,,N Current (Min),A,50.88
932291,Fairways Leama,2024-01-26T13:10:00.000+00:00,busbar,,N Current (Max),A,97.5
932291,Fairways Leama,2024-01-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
932291,Fairways Leama,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (Min),A,84.62
932291,Fairways Leama,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (Max),A,118.62
932291,Fairways Leama,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.38
932291,Fairways Leama,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (Min),A,58.0
932291,Fairways Leama,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (Max),A,110.5
932291,Fairways Leama,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.75
932291,Fairways Leama,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (Min),A,95.62
932291,Fairways Leama,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (Max),A,153.25
932291,Fairways Leama,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.88
932291,Fairways Leama,2024-01-26T13:10:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T13:10:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.06
932291,Fairways Leama,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-39.75
932291,Fairways Leama,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.81
932291,Fairways Leama,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88968
932291,Fairways Leama,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.61077
932291,Fairways Leama,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82281
932291,Fairways Leama,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
932291,Fairways Leama,2024-01-26T13:00:00.000+00:00,feeder,4,N Current (Min),A,22.12
932291,Fairways Leama,2024-01-26T13:00:00.000+00:00,feeder,4,N Current (Max),A,43.12
932291,Fairways Leama,2024-01-26T13:00:00.000+00:00,feeder,4,N Current (RMS),A,30.38
932291,Fairways Leama,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,16.62
932291,Fairways Leama,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,27.62
932291,Fairways Leama,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
932291,Fairways Leama,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.38
932291,Fairways Leama,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,34.5
932291,Fairways Leama,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.38
932291,Fairways Leama,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,26.0
932291,Fairways Leama,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,47.88
932291,Fairways Leama,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
932291,Fairways Leama,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-143.5
932291,Fairways Leama,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.44
932291,Fairways Leama,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.56
932291,Fairways Leama,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.31231
932291,Fairways Leama,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76507
932291,Fairways Leama,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98907
932291,Fairways Leama,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
932291,Fairways Leama,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
932291,Fairways Leama,2024-01-26T13:00:00.000+00:00,feeder,3,N Current (Min),A,11.12
932291,Fairways Leama,2024-01-26T13:00:00.000+00:00,feeder,3,N Current (Max),A,32.12
932291,Fairways Leama,2024-01-26T13:00:00.000+00:00,feeder,3,N Current (RMS),A,23.62
932291,Fairways Leama,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
932291,Fairways Leama,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,20.12
932291,Fairways Leama,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
932291,Fairways Leama,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
932291,Fairways Leama,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,8.0
932291,Fairways Leama,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.12
932291,Fairways Leama,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,15.25
932291,Fairways Leama,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,30.38
932291,Fairways Leama,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
932291,Fairways Leama,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.19
932291,Fairways Leama,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.87
932291,Fairways Leama,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-40.07
932291,Fairways Leama,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93899
932291,Fairways Leama,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95395
932291,Fairways Leama,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76489
932291,Fairways Leama,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
932291,Fairways Leama,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
932291,Fairways Leama,2024-01-26T13:00:00.000+00:00,feeder,2,N Current (Min),A,16.75
932291,Fairways Leama,2024-01-26T13:00:00.000+00:00,feeder,2,N Current (Max),A,37.88
932291,Fairways Leama,2024-01-26T13:00:00.000+00:00,feeder,2,N Current (RMS),A,22.5
932291,Fairways Leama,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.62
932291,Fairways Leama,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,47.0
932291,Fairways Leama,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.62
932291,Fairways Leama,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.88
932291,Fairways Leama,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,55.5
932291,Fairways Leama,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.62
932291,Fairways Leama,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,19.25
932291,Fairways Leama,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,44.75
932291,Fairways Leama,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.38
932291,Fairways Leama,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
932291,Fairways Leama,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.25
932291,Fairways Leama,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
932291,Fairways Leama,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99078
932291,Fairways Leama,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89117
932291,Fairways Leama,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98688
932291,Fairways Leama,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
932291,Fairways Leama,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
932291,Fairways Leama,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-26T13:00:00.000+00:00,feeder,1,N Current (Min),A,44.62
932291,Fairways Leama,2024-01-26T13:00:00.000+00:00,feeder,1,N Current (Max),A,29.62
932291,Fairways Leama,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,30.0
932291,Fairways Leama,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,61.38
932291,Fairways Leama,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.62
932291,Fairways Leama,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,10.25
932291,Fairways Leama,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,31.88
932291,Fairways Leama,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.62
932291,Fairways Leama,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.12
932291,Fairways Leama,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,29.25
932291,Fairways Leama,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.62
932291,Fairways Leama,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.23
932291,Fairways Leama,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.84
932291,Fairways Leama,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
932291,Fairways Leama,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.41
932291,Fairways Leama,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.67
932291,Fairways Leama,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
932291,Fairways Leama,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.34
932291,Fairways Leama,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.52
932291,Fairways Leama,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
932291,Fairways Leama,2024-01-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
932291,Fairways Leama,2024-01-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
932291,Fairways Leama,2024-01-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
932291,Fairways Leama,2024-01-26T13:00:00.000+00:00,busbar,,N Current (Min),A,47.75
932291,Fairways Leama,2024-01-26T13:00:00.000+00:00,busbar,,N Current (Max),A,91.88
932291,Fairways Leama,2024-01-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,64.75
932291,Fairways Leama,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (Min),A,67.62
932291,Fairways Leama,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (Max),A,140.38
932291,Fairways Leama,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.75
932291,Fairways Leama,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (Min),A,53.5
932291,Fairways Leama,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (Max),A,95.62
932291,Fairways Leama,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.62
932291,Fairways Leama,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (Min),A,72.88
932291,Fairways Leama,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (Max),A,122.12
932291,Fairways Leama,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
932291,Fairways Leama,2024-01-26T13:00:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T13:00:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.5
932291,Fairways Leama,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-66.94
932291,Fairways Leama,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-40.07
932291,Fairways Leama,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82068
932291,Fairways Leama,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.52682
932291,Fairways Leama,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81933
932291,Fairways Leama,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
932291,Fairways Leama,2024-01-26T12:50:00.000+00:00,feeder,4,N Current (Min),A,21.38
932291,Fairways Leama,2024-01-26T12:50:00.000+00:00,feeder,4,N Current (Max),A,45.38
932291,Fairways Leama,2024-01-26T12:50:00.000+00:00,feeder,4,N Current (RMS),A,30.12
932291,Fairways Leama,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.12
932291,Fairways Leama,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,25.0
932291,Fairways Leama,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
932291,Fairways Leama,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,16.62
932291,Fairways Leama,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,31.12
932291,Fairways Leama,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.25
932291,Fairways Leama,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,24.75
932291,Fairways Leama,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,46.75
932291,Fairways Leama,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.12
932291,Fairways Leama,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-135.5
932291,Fairways Leama,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.81
932291,Fairways Leama,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.25
932291,Fairways Leama,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
