Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932291,Fairways Leama,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.67214
932291,Fairways Leama,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.7723
932291,Fairways Leama,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98547
932291,Fairways Leama,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,-1.0
932291,Fairways Leama,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-26T12:50:00.000+00:00,feeder,3,N Current (Min),A,15.88
932291,Fairways Leama,2024-01-26T12:50:00.000+00:00,feeder,3,N Current (Max),A,32.25
932291,Fairways Leama,2024-01-26T12:50:00.000+00:00,feeder,3,N Current (RMS),A,20.38
932291,Fairways Leama,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
932291,Fairways Leama,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,7.75
932291,Fairways Leama,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
932291,Fairways Leama,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
932291,Fairways Leama,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,12.12
932291,Fairways Leama,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.25
932291,Fairways Leama,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,14.38
932291,Fairways Leama,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,31.12
932291,Fairways Leama,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.25
932291,Fairways Leama,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.18
932291,Fairways Leama,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.63
932291,Fairways Leama,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-46.0
932291,Fairways Leama,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8428
932291,Fairways Leama,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9606
932291,Fairways Leama,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.60076
932291,Fairways Leama,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
932291,Fairways Leama,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-26T12:50:00.000+00:00,feeder,2,N Current (Min),A,14.0
932291,Fairways Leama,2024-01-26T12:50:00.000+00:00,feeder,2,N Current (Max),A,45.12
932291,Fairways Leama,2024-01-26T12:50:00.000+00:00,feeder,2,N Current (RMS),A,23.0
932291,Fairways Leama,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,15.62
932291,Fairways Leama,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,38.12
932291,Fairways Leama,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.38
932291,Fairways Leama,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.25
932291,Fairways Leama,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,58.0
932291,Fairways Leama,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
932291,Fairways Leama,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,17.88
932291,Fairways Leama,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,39.38
932291,Fairways Leama,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.62
932291,Fairways Leama,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
932291,Fairways Leama,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.25
932291,Fairways Leama,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
932291,Fairways Leama,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98074
932291,Fairways Leama,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93796
932291,Fairways Leama,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97528
932291,Fairways Leama,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
932291,Fairways Leama,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
932291,Fairways Leama,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-26T12:50:00.000+00:00,feeder,1,N Current (Min),A,28.75
932291,Fairways Leama,2024-01-26T12:50:00.000+00:00,feeder,1,N Current (Max),A,16.62
932291,Fairways Leama,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,21.75
932291,Fairways Leama,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,46.88
932291,Fairways Leama,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.88
932291,Fairways Leama,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,11.12
932291,Fairways Leama,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,26.0
932291,Fairways Leama,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.88
932291,Fairways Leama,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
932291,Fairways Leama,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,27.5
932291,Fairways Leama,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
932291,Fairways Leama,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.36
932291,Fairways Leama,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.28
932291,Fairways Leama,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
932291,Fairways Leama,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.3
932291,Fairways Leama,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.3
932291,Fairways Leama,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
932291,Fairways Leama,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.19
932291,Fairways Leama,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.17
932291,Fairways Leama,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
932291,Fairways Leama,2024-01-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
932291,Fairways Leama,2024-01-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
932291,Fairways Leama,2024-01-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
932291,Fairways Leama,2024-01-26T12:50:00.000+00:00,busbar,,N Current (Min),A,44.62
932291,Fairways Leama,2024-01-26T12:50:00.000+00:00,busbar,,N Current (Max),A,75.38
932291,Fairways Leama,2024-01-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,55.38
932291,Fairways Leama,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (Min),A,52.62
932291,Fairways Leama,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (Max),A,85.25
932291,Fairways Leama,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.25
932291,Fairways Leama,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (Min),A,51.25
932291,Fairways Leama,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (Max),A,103.12
932291,Fairways Leama,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.62
932291,Fairways Leama,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (Min),A,68.38
932291,Fairways Leama,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (Max),A,115.25
932291,Fairways Leama,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.75
932291,Fairways Leama,2024-01-26T12:50:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T12:50:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-32.37
932291,Fairways Leama,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-64.75
932291,Fairways Leama,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.06
932291,Fairways Leama,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88418
932291,Fairways Leama,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.55367
932291,Fairways Leama,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90051
932291,Fairways Leama,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
932291,Fairways Leama,2024-01-26T12:40:00.000+00:00,feeder,4,N Current (Min),A,24.0
932291,Fairways Leama,2024-01-26T12:40:00.000+00:00,feeder,4,N Current (Max),A,57.25
932291,Fairways Leama,2024-01-26T12:40:00.000+00:00,feeder,4,N Current (RMS),A,33.62
932291,Fairways Leama,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,11.5
932291,Fairways Leama,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,46.5
932291,Fairways Leama,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.12
932291,Fairways Leama,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,16.38
932291,Fairways Leama,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,33.88
932291,Fairways Leama,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
932291,Fairways Leama,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,30.0
932291,Fairways Leama,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,75.0
932291,Fairways Leama,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.25
932291,Fairways Leama,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-144.81
932291,Fairways Leama,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-45.56
932291,Fairways Leama,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.25
932291,Fairways Leama,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.12136
932291,Fairways Leama,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81268
932291,Fairways Leama,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96216
932291,Fairways Leama,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
932291,Fairways Leama,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T12:40:00.000+00:00,feeder,3,N Current (Min),A,4.25
932291,Fairways Leama,2024-01-26T12:40:00.000+00:00,feeder,3,N Current (Max),A,22.25
932291,Fairways Leama,2024-01-26T12:40:00.000+00:00,feeder,3,N Current (RMS),A,12.62
932291,Fairways Leama,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
932291,Fairways Leama,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,15.75
932291,Fairways Leama,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.75
932291,Fairways Leama,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
932291,Fairways Leama,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,11.0
932291,Fairways Leama,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.12
932291,Fairways Leama,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
932291,Fairways Leama,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,20.25
932291,Fairways Leama,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
932291,Fairways Leama,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.19
932291,Fairways Leama,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.0
932291,Fairways Leama,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-55.63
932291,Fairways Leama,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86352
932291,Fairways Leama,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97159
932291,Fairways Leama,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.45226
932291,Fairways Leama,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
932291,Fairways Leama,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T12:40:00.000+00:00,feeder,2,N Current (Min),A,17.38
932291,Fairways Leama,2024-01-26T12:40:00.000+00:00,feeder,2,N Current (Max),A,57.88
932291,Fairways Leama,2024-01-26T12:40:00.000+00:00,feeder,2,N Current (RMS),A,30.25
932291,Fairways Leama,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.5
932291,Fairways Leama,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,33.5
932291,Fairways Leama,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
932291,Fairways Leama,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,27.38
932291,Fairways Leama,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,75.75
932291,Fairways Leama,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.88
932291,Fairways Leama,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.0
932291,Fairways Leama,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,29.5
932291,Fairways Leama,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.38
932291,Fairways Leama,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.06
932291,Fairways Leama,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.81
932291,Fairways Leama,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
932291,Fairways Leama,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97128
932291,Fairways Leama,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.76773
932291,Fairways Leama,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90832
932291,Fairways Leama,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T12:40:00.000+00:00,feeder,1,N Current (Min),A,26.62
932291,Fairways Leama,2024-01-26T12:40:00.000+00:00,feeder,1,N Current (Max),A,17.25
932291,Fairways Leama,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,21.12
932291,Fairways Leama,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,34.75
932291,Fairways Leama,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.38
932291,Fairways Leama,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.75
932291,Fairways Leama,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,19.62
932291,Fairways Leama,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.75
932291,Fairways Leama,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
932291,Fairways Leama,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,20.38
932291,Fairways Leama,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.25
932291,Fairways Leama,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.84
932291,Fairways Leama,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.39
932291,Fairways Leama,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
932291,Fairways Leama,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.22
932291,Fairways Leama,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.3
932291,Fairways Leama,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
932291,Fairways Leama,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.3
932291,Fairways Leama,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.14
932291,Fairways Leama,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
932291,Fairways Leama,2024-01-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
932291,Fairways Leama,2024-01-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
932291,Fairways Leama,2024-01-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
932291,Fairways Leama,2024-01-26T12:40:00.000+00:00,busbar,,N Current (Min),A,46.5
932291,Fairways Leama,2024-01-26T12:40:00.000+00:00,busbar,,N Current (Max),A,68.5
932291,Fairways Leama,2024-01-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,55.12
932291,Fairways Leama,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (Min),A,49.62
932291,Fairways Leama,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (Max),A,106.5
932291,Fairways Leama,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
932291,Fairways Leama,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (Min),A,56.25
932291,Fairways Leama,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (Max),A,119.62
932291,Fairways Leama,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.88
932291,Fairways Leama,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (Min),A,61.62
932291,Fairways Leama,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (Max),A,114.12
932291,Fairways Leama,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.12
932291,Fairways Leama,2024-01-26T12:40:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T12:40:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.37
932291,Fairways Leama,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.82
932291,Fairways Leama,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.13
932291,Fairways Leama,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96799
932291,Fairways Leama,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86093
932291,Fairways Leama,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95578
932291,Fairways Leama,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
932291,Fairways Leama,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
932291,Fairways Leama,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
932291,Fairways Leama,2024-01-26T12:30:00.000+00:00,feeder,4,N Current (Min),A,20.62
932291,Fairways Leama,2024-01-26T12:30:00.000+00:00,feeder,4,N Current (Max),A,57.88
932291,Fairways Leama,2024-01-26T12:30:00.000+00:00,feeder,4,N Current (RMS),A,34.88
932291,Fairways Leama,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,27.88
932291,Fairways Leama,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,45.38
932291,Fairways Leama,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.75
932291,Fairways Leama,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,20.62
932291,Fairways Leama,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,50.25
932291,Fairways Leama,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.25
932291,Fairways Leama,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,43.12
932291,Fairways Leama,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,75.75
932291,Fairways Leama,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,53.88
932291,Fairways Leama,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.69
932291,Fairways Leama,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.63
932291,Fairways Leama,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
932291,Fairways Leama,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.41942
932291,Fairways Leama,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84558
932291,Fairways Leama,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95053
932291,Fairways Leama,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-26T12:30:00.000+00:00,feeder,3,N Current (Min),A,4.38
932291,Fairways Leama,2024-01-26T12:30:00.000+00:00,feeder,3,N Current (Max),A,36.88
932291,Fairways Leama,2024-01-26T12:30:00.000+00:00,feeder,3,N Current (RMS),A,16.0
932291,Fairways Leama,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
932291,Fairways Leama,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,24.12
932291,Fairways Leama,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.88
932291,Fairways Leama,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
932291,Fairways Leama,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,16.38
932291,Fairways Leama,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.75
932291,Fairways Leama,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
932291,Fairways Leama,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,32.75
932291,Fairways Leama,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.12
932291,Fairways Leama,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.75
932291,Fairways Leama,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
932291,Fairways Leama,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-53.5
932291,Fairways Leama,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88473
932291,Fairways Leama,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9845
932291,Fairways Leama,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.4858
932291,Fairways Leama,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
932291,Fairways Leama,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T12:30:00.000+00:00,feeder,2,N Current (Min),A,25.5
932291,Fairways Leama,2024-01-26T12:30:00.000+00:00,feeder,2,N Current (Max),A,67.0
932291,Fairways Leama,2024-01-26T12:30:00.000+00:00,feeder,2,N Current (RMS),A,38.88
932291,Fairways Leama,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.88
932291,Fairways Leama,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,38.25
932291,Fairways Leama,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.75
932291,Fairways Leama,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,42.75
932291,Fairways Leama,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,87.62
932291,Fairways Leama,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.25
932291,Fairways Leama,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,19.5
932291,Fairways Leama,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,27.5
932291,Fairways Leama,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
932291,Fairways Leama,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.56
932291,Fairways Leama,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-35.81
932291,Fairways Leama,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.5
932291,Fairways Leama,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99149
932291,Fairways Leama,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87283
932291,Fairways Leama,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79104
932291,Fairways Leama,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
932291,Fairways Leama,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
932291,Fairways Leama,2024-01-26T12:30:00.000+00:00,feeder,1,N Current (Min),A,48.0
932291,Fairways Leama,2024-01-26T12:30:00.000+00:00,feeder,1,N Current (Max),A,24.38
932291,Fairways Leama,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,22.88
932291,Fairways Leama,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,55.88
932291,Fairways Leama,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
932291,Fairways Leama,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,10.0
932291,Fairways Leama,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,37.62
932291,Fairways Leama,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.62
932291,Fairways Leama,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
932291,Fairways Leama,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,16.5
932291,Fairways Leama,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.88
932291,Fairways Leama,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.89
932291,Fairways Leama,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.08
932291,Fairways Leama,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
932291,Fairways Leama,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.16
932291,Fairways Leama,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.17
932291,Fairways Leama,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
932291,Fairways Leama,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.14
932291,Fairways Leama,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.34
932291,Fairways Leama,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
932291,Fairways Leama,2024-01-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
932291,Fairways Leama,2024-01-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
932291,Fairways Leama,2024-01-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
932291,Fairways Leama,2024-01-26T12:30:00.000+00:00,busbar,,N Current (Min),A,48.38
932291,Fairways Leama,2024-01-26T12:30:00.000+00:00,busbar,,N Current (Max),A,78.5
932291,Fairways Leama,2024-01-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,56.62
932291,Fairways Leama,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (Min),A,68.12
932291,Fairways Leama,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (Max),A,118.12
932291,Fairways Leama,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.75
932291,Fairways Leama,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (Min),A,81.0
932291,Fairways Leama,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (Max),A,163.0
932291,Fairways Leama,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.75
932291,Fairways Leama,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (Min),A,70.75
932291,Fairways Leama,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (Max),A,114.62
932291,Fairways Leama,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.25
932291,Fairways Leama,2024-01-26T12:30:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T12:30:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.5
932291,Fairways Leama,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.5
932291,Fairways Leama,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.07
932291,Fairways Leama,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9552
932291,Fairways Leama,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.55123
932291,Fairways Leama,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94098
932291,Fairways Leama,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
932291,Fairways Leama,2024-01-26T12:20:00.000+00:00,feeder,4,N Current (Min),A,27.62
932291,Fairways Leama,2024-01-26T12:20:00.000+00:00,feeder,4,N Current (Max),A,62.25
932291,Fairways Leama,2024-01-26T12:20:00.000+00:00,feeder,4,N Current (RMS),A,42.25
932291,Fairways Leama,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,20.75
932291,Fairways Leama,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,46.0
932291,Fairways Leama,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.62
932291,Fairways Leama,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,13.75
932291,Fairways Leama,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,36.5
932291,Fairways Leama,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.38
932291,Fairways Leama,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,30.0
932291,Fairways Leama,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,76.5
932291,Fairways Leama,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.75
932291,Fairways Leama,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-47.88
932291,Fairways Leama,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.63
932291,Fairways Leama,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.0
932291,Fairways Leama,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.06035
932291,Fairways Leama,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79675
932291,Fairways Leama,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92862
932291,Fairways Leama,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
932291,Fairways Leama,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T12:20:00.000+00:00,feeder,3,N Current (Min),A,4.25
932291,Fairways Leama,2024-01-26T12:20:00.000+00:00,feeder,3,N Current (Max),A,27.25
932291,Fairways Leama,2024-01-26T12:20:00.000+00:00,feeder,3,N Current (RMS),A,13.5
932291,Fairways Leama,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
932291,Fairways Leama,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,11.88
932291,Fairways Leama,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
932291,Fairways Leama,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
932291,Fairways Leama,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,11.12
932291,Fairways Leama,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.62
932291,Fairways Leama,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
932291,Fairways Leama,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,21.0
932291,Fairways Leama,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
932291,Fairways Leama,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.31
932291,Fairways Leama,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
932291,Fairways Leama,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-52.62
932291,Fairways Leama,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81228
932291,Fairways Leama,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96362
932291,Fairways Leama,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.41421
932291,Fairways Leama,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
932291,Fairways Leama,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T12:20:00.000+00:00,feeder,2,N Current (Min),A,15.0
932291,Fairways Leama,2024-01-26T12:20:00.000+00:00,feeder,2,N Current (Max),A,48.25
932291,Fairways Leama,2024-01-26T12:20:00.000+00:00,feeder,2,N Current (RMS),A,25.25
932291,Fairways Leama,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.38
932291,Fairways Leama,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,32.62
932291,Fairways Leama,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.62
932291,Fairways Leama,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.88
932291,Fairways Leama,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,65.38
932291,Fairways Leama,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
932291,Fairways Leama,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,19.0
932291,Fairways Leama,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,27.62
932291,Fairways Leama,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
932291,Fairways Leama,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.44
932291,Fairways Leama,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
932291,Fairways Leama,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.19
932291,Fairways Leama,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98856
932291,Fairways Leama,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92505
932291,Fairways Leama,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80804
932291,Fairways Leama,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
932291,Fairways Leama,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
932291,Fairways Leama,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
932291,Fairways Leama,2024-01-26T12:20:00.000+00:00,feeder,1,N Current (Min),A,38.25
932291,Fairways Leama,2024-01-26T12:20:00.000+00:00,feeder,1,N Current (Max),A,22.25
932291,Fairways Leama,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,22.38
932291,Fairways Leama,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,47.38
932291,Fairways Leama,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.62
932291,Fairways Leama,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,12.38
932291,Fairways Leama,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,39.62
932291,Fairways Leama,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.75
932291,Fairways Leama,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
932291,Fairways Leama,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,13.75
932291,Fairways Leama,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.12
932291,Fairways Leama,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.64
932291,Fairways Leama,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.91
932291,Fairways Leama,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
932291,Fairways Leama,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.81
932291,Fairways Leama,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.27
932291,Fairways Leama,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
932291,Fairways Leama,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.09
932291,Fairways Leama,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.3
932291,Fairways Leama,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
932291,Fairways Leama,2024-01-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
932291,Fairways Leama,2024-01-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
932291,Fairways Leama,2024-01-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
932291,Fairways Leama,2024-01-26T12:20:00.000+00:00,busbar,,N Current (Min),A,45.0
932291,Fairways Leama,2024-01-26T12:20:00.000+00:00,busbar,,N Current (Max),A,81.38
932291,Fairways Leama,2024-01-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,55.75
932291,Fairways Leama,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (Min),A,55.12
932291,Fairways Leama,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (Max),A,100.75
932291,Fairways Leama,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.38
932291,Fairways Leama,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (Min),A,43.75
932291,Fairways Leama,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (Max),A,122.38
932291,Fairways Leama,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.62
932291,Fairways Leama,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (Min),A,67.0
932291,Fairways Leama,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (Max),A,109.5
932291,Fairways Leama,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.88
932291,Fairways Leama,2024-01-26T12:20:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T12:20:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.25
932291,Fairways Leama,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-47.06
932291,Fairways Leama,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.06
932291,Fairways Leama,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9176
932291,Fairways Leama,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.34054
932291,Fairways Leama,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91391
932291,Fairways Leama,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
932291,Fairways Leama,2024-01-26T12:10:00.000+00:00,feeder,4,N Current (Min),A,21.5
932291,Fairways Leama,2024-01-26T12:10:00.000+00:00,feeder,4,N Current (Max),A,47.0
932291,Fairways Leama,2024-01-26T12:10:00.000+00:00,feeder,4,N Current (RMS),A,36.5
932291,Fairways Leama,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,15.75
932291,Fairways Leama,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,46.38
932291,Fairways Leama,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.88
932291,Fairways Leama,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,13.25
932291,Fairways Leama,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,29.38
932291,Fairways Leama,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.62
932291,Fairways Leama,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,28.5
932291,Fairways Leama,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,45.88
932291,Fairways Leama,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.75
932291,Fairways Leama,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-41.81
932291,Fairways Leama,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.5
932291,Fairways Leama,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.62
932291,Fairways Leama,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.42333
932291,Fairways Leama,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.71872
932291,Fairways Leama,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94141
932291,Fairways Leama,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
