Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932291,Fairways Leama,2024-01-26T12:10:00.000+00:00,feeder,3,N Current (Min),A,4.88
932291,Fairways Leama,2024-01-26T12:10:00.000+00:00,feeder,3,N Current (Max),A,23.25
932291,Fairways Leama,2024-01-26T12:10:00.000+00:00,feeder,3,N Current (RMS),A,12.88
932291,Fairways Leama,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
932291,Fairways Leama,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,25.88
932291,Fairways Leama,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.12
932291,Fairways Leama,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
932291,Fairways Leama,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,9.12
932291,Fairways Leama,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.12
932291,Fairways Leama,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
932291,Fairways Leama,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,21.62
932291,Fairways Leama,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
932291,Fairways Leama,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.88
932291,Fairways Leama,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.44
932291,Fairways Leama,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-56.31
932291,Fairways Leama,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8916
932291,Fairways Leama,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94678
932291,Fairways Leama,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.60919
932291,Fairways Leama,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
932291,Fairways Leama,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-26T12:10:00.000+00:00,feeder,2,N Current (Min),A,14.38
932291,Fairways Leama,2024-01-26T12:10:00.000+00:00,feeder,2,N Current (Max),A,34.62
932291,Fairways Leama,2024-01-26T12:10:00.000+00:00,feeder,2,N Current (RMS),A,22.38
932291,Fairways Leama,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.88
932291,Fairways Leama,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,34.62
932291,Fairways Leama,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.38
932291,Fairways Leama,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.62
932291,Fairways Leama,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,48.0
932291,Fairways Leama,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.25
932291,Fairways Leama,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,20.38
932291,Fairways Leama,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,38.12
932291,Fairways Leama,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.62
932291,Fairways Leama,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.94
932291,Fairways Leama,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.57
932291,Fairways Leama,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.56
932291,Fairways Leama,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98669
932291,Fairways Leama,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.63452
932291,Fairways Leama,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85101
932291,Fairways Leama,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T12:10:00.000+00:00,feeder,1,N Current (Min),A,37.62
932291,Fairways Leama,2024-01-26T12:10:00.000+00:00,feeder,1,N Current (Max),A,22.88
932291,Fairways Leama,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,22.12
932291,Fairways Leama,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,48.12
932291,Fairways Leama,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.62
932291,Fairways Leama,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.75
932291,Fairways Leama,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,19.88
932291,Fairways Leama,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.38
932291,Fairways Leama,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
932291,Fairways Leama,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,24.75
932291,Fairways Leama,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.12
932291,Fairways Leama,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.3
932291,Fairways Leama,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.02
932291,Fairways Leama,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
932291,Fairways Leama,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.53
932291,Fairways Leama,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.66
932291,Fairways Leama,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
932291,Fairways Leama,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.56
932291,Fairways Leama,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.34
932291,Fairways Leama,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
932291,Fairways Leama,2024-01-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
932291,Fairways Leama,2024-01-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
932291,Fairways Leama,2024-01-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
932291,Fairways Leama,2024-01-26T12:10:00.000+00:00,busbar,,N Current (Min),A,49.88
932291,Fairways Leama,2024-01-26T12:10:00.000+00:00,busbar,,N Current (Max),A,95.5
932291,Fairways Leama,2024-01-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,68.62
932291,Fairways Leama,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (Min),A,60.0
932291,Fairways Leama,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (Max),A,102.5
932291,Fairways Leama,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.88
932291,Fairways Leama,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (Min),A,41.25
932291,Fairways Leama,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (Max),A,82.5
932291,Fairways Leama,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.75
932291,Fairways Leama,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (Min),A,62.88
932291,Fairways Leama,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (Max),A,112.88
932291,Fairways Leama,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.88
932291,Fairways Leama,2024-01-26T12:10:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T12:10:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.31
932291,Fairways Leama,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-100.25
932291,Fairways Leama,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.44
932291,Fairways Leama,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90771
932291,Fairways Leama,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.54162
932291,Fairways Leama,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94009
932291,Fairways Leama,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
932291,Fairways Leama,2024-01-26T12:00:00.000+00:00,feeder,4,N Current (Min),A,28.0
932291,Fairways Leama,2024-01-26T12:00:00.000+00:00,feeder,4,N Current (Max),A,71.25
932291,Fairways Leama,2024-01-26T12:00:00.000+00:00,feeder,4,N Current (RMS),A,44.0
932291,Fairways Leama,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,14.0
932291,Fairways Leama,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,34.75
932291,Fairways Leama,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.25
932291,Fairways Leama,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.62
932291,Fairways Leama,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,48.75
932291,Fairways Leama,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.12
932291,Fairways Leama,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,28.62
932291,Fairways Leama,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,84.88
932291,Fairways Leama,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.75
932291,Fairways Leama,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.31
932291,Fairways Leama,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-37.31
932291,Fairways Leama,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.94
932291,Fairways Leama,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90271
932291,Fairways Leama,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.72937
932291,Fairways Leama,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97906
932291,Fairways Leama,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T12:00:00.000+00:00,feeder,3,N Current (Min),A,7.5
932291,Fairways Leama,2024-01-26T12:00:00.000+00:00,feeder,3,N Current (Max),A,23.12
932291,Fairways Leama,2024-01-26T12:00:00.000+00:00,feeder,3,N Current (RMS),A,14.88
932291,Fairways Leama,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
932291,Fairways Leama,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,26.0
932291,Fairways Leama,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
932291,Fairways Leama,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
932291,Fairways Leama,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,4.88
932291,Fairways Leama,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
932291,Fairways Leama,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.25
932291,Fairways Leama,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,26.5
932291,Fairways Leama,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.75
932291,Fairways Leama,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.13
932291,Fairways Leama,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.31
932291,Fairways Leama,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.0
932291,Fairways Leama,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85797
932291,Fairways Leama,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95496
932291,Fairways Leama,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.64892
932291,Fairways Leama,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
932291,Fairways Leama,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T12:00:00.000+00:00,feeder,2,N Current (Min),A,15.62
932291,Fairways Leama,2024-01-26T12:00:00.000+00:00,feeder,2,N Current (Max),A,36.25
932291,Fairways Leama,2024-01-26T12:00:00.000+00:00,feeder,2,N Current (RMS),A,22.38
932291,Fairways Leama,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,15.38
932291,Fairways Leama,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,35.38
932291,Fairways Leama,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
932291,Fairways Leama,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.12
932291,Fairways Leama,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,50.0
932291,Fairways Leama,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.75
932291,Fairways Leama,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,21.12
932291,Fairways Leama,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,47.25
932291,Fairways Leama,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
932291,Fairways Leama,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.31
932291,Fairways Leama,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-38.63
932291,Fairways Leama,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.38
932291,Fairways Leama,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99042
932291,Fairways Leama,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.5697
932291,Fairways Leama,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86566
932291,Fairways Leama,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
932291,Fairways Leama,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T12:00:00.000+00:00,feeder,1,N Current (Min),A,44.12
932291,Fairways Leama,2024-01-26T12:00:00.000+00:00,feeder,1,N Current (Max),A,24.12
932291,Fairways Leama,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,24.38
932291,Fairways Leama,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,53.5
932291,Fairways Leama,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.25
932291,Fairways Leama,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,10.38
932291,Fairways Leama,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,21.75
932291,Fairways Leama,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.12
932291,Fairways Leama,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
932291,Fairways Leama,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,22.75
932291,Fairways Leama,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.88
932291,Fairways Leama,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.02
932291,Fairways Leama,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.16
932291,Fairways Leama,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
932291,Fairways Leama,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.95
932291,Fairways Leama,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.91
932291,Fairways Leama,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
932291,Fairways Leama,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.94
932291,Fairways Leama,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.34
932291,Fairways Leama,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
932291,Fairways Leama,2024-01-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
932291,Fairways Leama,2024-01-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
932291,Fairways Leama,2024-01-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
932291,Fairways Leama,2024-01-26T12:00:00.000+00:00,busbar,,N Current (Min),A,50.0
932291,Fairways Leama,2024-01-26T12:00:00.000+00:00,busbar,,N Current (Max),A,100.62
932291,Fairways Leama,2024-01-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,71.88
932291,Fairways Leama,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (Min),A,65.12
932291,Fairways Leama,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (Max),A,114.38
932291,Fairways Leama,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
932291,Fairways Leama,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (Min),A,41.12
932291,Fairways Leama,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (Max),A,106.75
932291,Fairways Leama,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.12
932291,Fairways Leama,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (Min),A,74.0
932291,Fairways Leama,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (Max),A,144.0
932291,Fairways Leama,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.62
932291,Fairways Leama,2024-01-26T12:00:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T12:00:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.44
932291,Fairways Leama,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.56
932291,Fairways Leama,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.69
932291,Fairways Leama,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84213
932291,Fairways Leama,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92255
932291,Fairways Leama,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91742
932291,Fairways Leama,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
932291,Fairways Leama,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
932291,Fairways Leama,2024-01-26T11:50:00.000+00:00,feeder,4,N Current (Min),A,24.5
932291,Fairways Leama,2024-01-26T11:50:00.000+00:00,feeder,4,N Current (Max),A,58.88
932291,Fairways Leama,2024-01-26T11:50:00.000+00:00,feeder,4,N Current (RMS),A,38.0
932291,Fairways Leama,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,12.25
932291,Fairways Leama,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,21.0
932291,Fairways Leama,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.12
932291,Fairways Leama,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,38.12
932291,Fairways Leama,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,55.0
932291,Fairways Leama,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.62
932291,Fairways Leama,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,26.5
932291,Fairways Leama,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,70.12
932291,Fairways Leama,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.62
932291,Fairways Leama,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.69
932291,Fairways Leama,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.13
932291,Fairways Leama,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.56
932291,Fairways Leama,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90646
932291,Fairways Leama,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84753
932291,Fairways Leama,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97308
932291,Fairways Leama,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T11:50:00.000+00:00,feeder,3,N Current (Min),A,4.88
932291,Fairways Leama,2024-01-26T11:50:00.000+00:00,feeder,3,N Current (Max),A,27.25
932291,Fairways Leama,2024-01-26T11:50:00.000+00:00,feeder,3,N Current (RMS),A,14.62
932291,Fairways Leama,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.25
932291,Fairways Leama,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,29.62
932291,Fairways Leama,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
932291,Fairways Leama,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
932291,Fairways Leama,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,13.25
932291,Fairways Leama,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.75
932291,Fairways Leama,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
932291,Fairways Leama,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,33.38
932291,Fairways Leama,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
932291,Fairways Leama,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.0
932291,Fairways Leama,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.94
932291,Fairways Leama,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-48.56
932291,Fairways Leama,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94925
932291,Fairways Leama,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97333
932291,Fairways Leama,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.63903
932291,Fairways Leama,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
932291,Fairways Leama,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
932291,Fairways Leama,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-26T11:50:00.000+00:00,feeder,2,N Current (Min),A,16.5
932291,Fairways Leama,2024-01-26T11:50:00.000+00:00,feeder,2,N Current (Max),A,42.38
932291,Fairways Leama,2024-01-26T11:50:00.000+00:00,feeder,2,N Current (RMS),A,32.12
932291,Fairways Leama,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,16.0
932291,Fairways Leama,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,45.12
932291,Fairways Leama,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
932291,Fairways Leama,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.62
932291,Fairways Leama,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,62.62
932291,Fairways Leama,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.38
932291,Fairways Leama,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,24.25
932291,Fairways Leama,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,35.88
932291,Fairways Leama,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.12
932291,Fairways Leama,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.25
932291,Fairways Leama,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-56.75
932291,Fairways Leama,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.69
932291,Fairways Leama,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98849
932291,Fairways Leama,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.55544
932291,Fairways Leama,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86703
932291,Fairways Leama,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
932291,Fairways Leama,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T11:50:00.000+00:00,feeder,1,N Current (Min),A,48.5
932291,Fairways Leama,2024-01-26T11:50:00.000+00:00,feeder,1,N Current (Max),A,26.12
932291,Fairways Leama,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.5
932291,Fairways Leama,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,57.5
932291,Fairways Leama,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
932291,Fairways Leama,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,10.25
932291,Fairways Leama,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,22.25
932291,Fairways Leama,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
932291,Fairways Leama,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
932291,Fairways Leama,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,23.5
932291,Fairways Leama,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.88
932291,Fairways Leama,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.27
932291,Fairways Leama,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.55
932291,Fairways Leama,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
932291,Fairways Leama,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.33
932291,Fairways Leama,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.39
932291,Fairways Leama,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
932291,Fairways Leama,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.39
932291,Fairways Leama,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.72
932291,Fairways Leama,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
932291,Fairways Leama,2024-01-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
932291,Fairways Leama,2024-01-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
932291,Fairways Leama,2024-01-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
932291,Fairways Leama,2024-01-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
932291,Fairways Leama,2024-01-26T11:50:00.000+00:00,busbar,,N Current (Min),A,45.88
932291,Fairways Leama,2024-01-26T11:50:00.000+00:00,busbar,,N Current (Max),A,91.5
932291,Fairways Leama,2024-01-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
932291,Fairways Leama,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (Min),A,72.62
932291,Fairways Leama,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (Max),A,120.25
932291,Fairways Leama,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.38
932291,Fairways Leama,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (Min),A,72.25
932291,Fairways Leama,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (Max),A,129.38
932291,Fairways Leama,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.38
932291,Fairways Leama,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (Min),A,78.62
932291,Fairways Leama,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (Max),A,142.62
932291,Fairways Leama,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
932291,Fairways Leama,2024-01-26T11:50:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T11:50:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-32.31
932291,Fairways Leama,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.44
932291,Fairways Leama,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.5
932291,Fairways Leama,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.77472
932291,Fairways Leama,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95038
932291,Fairways Leama,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95651
932291,Fairways Leama,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
932291,Fairways Leama,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
932291,Fairways Leama,2024-01-26T11:40:00.000+00:00,feeder,4,N Current (Min),A,29.5
932291,Fairways Leama,2024-01-26T11:40:00.000+00:00,feeder,4,N Current (Max),A,77.38
932291,Fairways Leama,2024-01-26T11:40:00.000+00:00,feeder,4,N Current (RMS),A,50.12
932291,Fairways Leama,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.25
932291,Fairways Leama,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,26.62
932291,Fairways Leama,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
932291,Fairways Leama,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,41.38
932291,Fairways Leama,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,98.38
932291,Fairways Leama,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,59.12
932291,Fairways Leama,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,41.5
932291,Fairways Leama,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,72.62
932291,Fairways Leama,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.0
932291,Fairways Leama,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.06
932291,Fairways Leama,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.37
932291,Fairways Leama,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
932291,Fairways Leama,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86474
932291,Fairways Leama,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98117
932291,Fairways Leama,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98401
932291,Fairways Leama,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
932291,Fairways Leama,2024-01-26T11:40:00.000+00:00,feeder,3,N Current (Min),A,11.75
932291,Fairways Leama,2024-01-26T11:40:00.000+00:00,feeder,3,N Current (Max),A,23.38
932291,Fairways Leama,2024-01-26T11:40:00.000+00:00,feeder,3,N Current (RMS),A,16.5
932291,Fairways Leama,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
932291,Fairways Leama,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,14.88
932291,Fairways Leama,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
932291,Fairways Leama,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.25
932291,Fairways Leama,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,20.5
932291,Fairways Leama,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.75
932291,Fairways Leama,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,16.62
932291,Fairways Leama,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,31.12
932291,Fairways Leama,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.38
932291,Fairways Leama,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.06
932291,Fairways Leama,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.31
932291,Fairways Leama,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-51.38
932291,Fairways Leama,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95636
932291,Fairways Leama,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96786
932291,Fairways Leama,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.22545
932291,Fairways Leama,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
932291,Fairways Leama,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
932291,Fairways Leama,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
932291,Fairways Leama,2024-01-26T11:40:00.000+00:00,feeder,2,N Current (Min),A,24.0
932291,Fairways Leama,2024-01-26T11:40:00.000+00:00,feeder,2,N Current (Max),A,59.62
932291,Fairways Leama,2024-01-26T11:40:00.000+00:00,feeder,2,N Current (RMS),A,41.0
932291,Fairways Leama,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.75
932291,Fairways Leama,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,51.38
932291,Fairways Leama,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.75
932291,Fairways Leama,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,22.12
932291,Fairways Leama,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,50.88
932291,Fairways Leama,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.12
932291,Fairways Leama,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,19.25
932291,Fairways Leama,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,29.0
932291,Fairways Leama,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
932291,Fairways Leama,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.25
932291,Fairways Leama,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.25
932291,Fairways Leama,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.38
932291,Fairways Leama,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99356
932291,Fairways Leama,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.49706
932291,Fairways Leama,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84472
932291,Fairways Leama,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
932291,Fairways Leama,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T11:40:00.000+00:00,feeder,1,N Current (Min),A,48.0
932291,Fairways Leama,2024-01-26T11:40:00.000+00:00,feeder,1,N Current (Max),A,33.75
932291,Fairways Leama,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,30.38
932291,Fairways Leama,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,57.12
932291,Fairways Leama,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.88
932291,Fairways Leama,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.88
932291,Fairways Leama,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,26.75
932291,Fairways Leama,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
932291,Fairways Leama,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
932291,Fairways Leama,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,15.12
932291,Fairways Leama,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.75
932291,Fairways Leama,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.92
932291,Fairways Leama,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.05
932291,Fairways Leama,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
932291,Fairways Leama,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.77
932291,Fairways Leama,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.03
932291,Fairways Leama,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
932291,Fairways Leama,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.08
932291,Fairways Leama,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.36
932291,Fairways Leama,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
932291,Fairways Leama,2024-01-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
932291,Fairways Leama,2024-01-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
932291,Fairways Leama,2024-01-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
932291,Fairways Leama,2024-01-26T11:40:00.000+00:00,busbar,,N Current (Min),A,46.62
932291,Fairways Leama,2024-01-26T11:40:00.000+00:00,busbar,,N Current (Max),A,77.88
932291,Fairways Leama,2024-01-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
932291,Fairways Leama,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (Min),A,64.75
932291,Fairways Leama,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (Max),A,125.5
932291,Fairways Leama,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.75
932291,Fairways Leama,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (Min),A,88.38
932291,Fairways Leama,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (Max),A,158.5
932291,Fairways Leama,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
932291,Fairways Leama,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (Min),A,82.0
932291,Fairways Leama,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (Max),A,121.62
932291,Fairways Leama,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.25
932291,Fairways Leama,2024-01-26T11:40:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T11:40:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-37.5
932291,Fairways Leama,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.31
932291,Fairways Leama,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.19
932291,Fairways Leama,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83395
932291,Fairways Leama,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9191
932291,Fairways Leama,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9426
932291,Fairways Leama,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
932291,Fairways Leama,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
932291,Fairways Leama,2024-01-26T11:30:00.000+00:00,feeder,4,N Current (Min),A,27.0
932291,Fairways Leama,2024-01-26T11:30:00.000+00:00,feeder,4,N Current (Max),A,68.75
932291,Fairways Leama,2024-01-26T11:30:00.000+00:00,feeder,4,N Current (RMS),A,41.0
932291,Fairways Leama,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,12.12
932291,Fairways Leama,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,30.75
932291,Fairways Leama,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.88
932291,Fairways Leama,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,35.25
932291,Fairways Leama,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,90.88
932291,Fairways Leama,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.75
932291,Fairways Leama,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,32.75
932291,Fairways Leama,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,77.0
932291,Fairways Leama,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,50.0
932291,Fairways Leama,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.44
932291,Fairways Leama,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.5
932291,Fairways Leama,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.88
932291,Fairways Leama,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90152
932291,Fairways Leama,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98514
932291,Fairways Leama,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98825
932291,Fairways Leama,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
932291,Fairways Leama,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
932291,Fairways Leama,2024-01-26T11:30:00.000+00:00,feeder,3,N Current (Min),A,14.88
932291,Fairways Leama,2024-01-26T11:30:00.000+00:00,feeder,3,N Current (Max),A,28.62
932291,Fairways Leama,2024-01-26T11:30:00.000+00:00,feeder,3,N Current (RMS),A,19.5
932291,Fairways Leama,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.0
932291,Fairways Leama,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,17.75
932291,Fairways Leama,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
932291,Fairways Leama,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.88
