Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932291,Fairways Leama,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,27.62
932291,Fairways Leama,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
932291,Fairways Leama,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,19.38
932291,Fairways Leama,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,37.62
932291,Fairways Leama,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.75
932291,Fairways Leama,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.75
932291,Fairways Leama,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
932291,Fairways Leama,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-57.75
932291,Fairways Leama,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79663
932291,Fairways Leama,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96274
932291,Fairways Leama,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.24251
932291,Fairways Leama,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
932291,Fairways Leama,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
932291,Fairways Leama,2024-01-26T11:30:00.000+00:00,feeder,2,N Current (Min),A,15.62
932291,Fairways Leama,2024-01-26T11:30:00.000+00:00,feeder,2,N Current (Max),A,62.38
932291,Fairways Leama,2024-01-26T11:30:00.000+00:00,feeder,2,N Current (RMS),A,31.0
932291,Fairways Leama,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.75
932291,Fairways Leama,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,29.88
932291,Fairways Leama,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.75
932291,Fairways Leama,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,21.62
932291,Fairways Leama,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,70.75
932291,Fairways Leama,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
932291,Fairways Leama,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,19.25
932291,Fairways Leama,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,31.75
932291,Fairways Leama,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.38
932291,Fairways Leama,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.0
932291,Fairways Leama,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-63.57
932291,Fairways Leama,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.12
932291,Fairways Leama,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98972
932291,Fairways Leama,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.58752
932291,Fairways Leama,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90982
932291,Fairways Leama,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
932291,Fairways Leama,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T11:30:00.000+00:00,feeder,1,N Current (Min),A,61.88
932291,Fairways Leama,2024-01-26T11:30:00.000+00:00,feeder,1,N Current (Max),A,32.0
932291,Fairways Leama,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,21.12
932291,Fairways Leama,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,72.0
932291,Fairways Leama,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.75
932291,Fairways Leama,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,10.75
932291,Fairways Leama,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,26.0
932291,Fairways Leama,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.25
932291,Fairways Leama,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.62
932291,Fairways Leama,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,22.75
932291,Fairways Leama,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.88
932291,Fairways Leama,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,236.81
932291,Fairways Leama,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.42
932291,Fairways Leama,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
932291,Fairways Leama,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,235.94
932291,Fairways Leama,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.28
932291,Fairways Leama,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
932291,Fairways Leama,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.05
932291,Fairways Leama,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.58
932291,Fairways Leama,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
932291,Fairways Leama,2024-01-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
932291,Fairways Leama,2024-01-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
932291,Fairways Leama,2024-01-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
932291,Fairways Leama,2024-01-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
932291,Fairways Leama,2024-01-26T11:30:00.000+00:00,busbar,,N Current (Min),A,46.62
932291,Fairways Leama,2024-01-26T11:30:00.000+00:00,busbar,,N Current (Max),A,80.38
932291,Fairways Leama,2024-01-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,59.12
932291,Fairways Leama,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (Min),A,59.38
932291,Fairways Leama,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (Max),A,121.38
932291,Fairways Leama,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.62
932291,Fairways Leama,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (Min),A,79.88
932291,Fairways Leama,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (Max),A,167.62
932291,Fairways Leama,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
932291,Fairways Leama,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (Min),A,77.25
932291,Fairways Leama,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (Max),A,123.62
932291,Fairways Leama,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
932291,Fairways Leama,2024-01-26T11:30:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T11:30:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.19
932291,Fairways Leama,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.25
932291,Fairways Leama,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.75
932291,Fairways Leama,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89758
932291,Fairways Leama,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93362
932291,Fairways Leama,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94211
932291,Fairways Leama,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
932291,Fairways Leama,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
932291,Fairways Leama,2024-01-26T11:20:00.000+00:00,feeder,4,N Current (Min),A,22.38
932291,Fairways Leama,2024-01-26T11:20:00.000+00:00,feeder,4,N Current (Max),A,57.62
932291,Fairways Leama,2024-01-26T11:20:00.000+00:00,feeder,4,N Current (RMS),A,36.5
932291,Fairways Leama,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,16.88
932291,Fairways Leama,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,27.62
932291,Fairways Leama,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.75
932291,Fairways Leama,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,38.88
932291,Fairways Leama,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,60.12
932291,Fairways Leama,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.0
932291,Fairways Leama,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,30.25
932291,Fairways Leama,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,75.62
932291,Fairways Leama,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.0
932291,Fairways Leama,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.88
932291,Fairways Leama,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.62
932291,Fairways Leama,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.62
932291,Fairways Leama,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.35543
932291,Fairways Leama,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99664
932291,Fairways Leama,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98303
932291,Fairways Leama,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T11:20:00.000+00:00,feeder,3,N Current (Min),A,9.0
932291,Fairways Leama,2024-01-26T11:20:00.000+00:00,feeder,3,N Current (Max),A,27.5
932291,Fairways Leama,2024-01-26T11:20:00.000+00:00,feeder,3,N Current (RMS),A,17.75
932291,Fairways Leama,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
932291,Fairways Leama,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,17.0
932291,Fairways Leama,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
932291,Fairways Leama,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,18.12
932291,Fairways Leama,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,27.38
932291,Fairways Leama,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.12
932291,Fairways Leama,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.75
932291,Fairways Leama,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,30.5
932291,Fairways Leama,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.88
932291,Fairways Leama,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.81
932291,Fairways Leama,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
932291,Fairways Leama,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-88.0
932291,Fairways Leama,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86517
932291,Fairways Leama,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98328
932291,Fairways Leama,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.39095
932291,Fairways Leama,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
932291,Fairways Leama,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T11:20:00.000+00:00,feeder,2,N Current (Min),A,17.0
932291,Fairways Leama,2024-01-26T11:20:00.000+00:00,feeder,2,N Current (Max),A,47.0
932291,Fairways Leama,2024-01-26T11:20:00.000+00:00,feeder,2,N Current (RMS),A,29.5
932291,Fairways Leama,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.12
932291,Fairways Leama,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,32.0
932291,Fairways Leama,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.88
932291,Fairways Leama,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,31.5
932291,Fairways Leama,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,63.62
932291,Fairways Leama,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.38
932291,Fairways Leama,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.75
932291,Fairways Leama,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,31.62
932291,Fairways Leama,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.88
932291,Fairways Leama,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
932291,Fairways Leama,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.5
932291,Fairways Leama,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.69
932291,Fairways Leama,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9873
932291,Fairways Leama,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.60134
932291,Fairways Leama,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95129
932291,Fairways Leama,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
932291,Fairways Leama,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T11:20:00.000+00:00,feeder,1,N Current (Min),A,51.5
932291,Fairways Leama,2024-01-26T11:20:00.000+00:00,feeder,1,N Current (Max),A,21.62
932291,Fairways Leama,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,21.62
932291,Fairways Leama,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,58.88
932291,Fairways Leama,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.62
932291,Fairways Leama,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,10.12
932291,Fairways Leama,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,21.5
932291,Fairways Leama,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.88
932291,Fairways Leama,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,9.88
932291,Fairways Leama,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,22.88
932291,Fairways Leama,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.25
932291,Fairways Leama,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.84
932291,Fairways Leama,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.64
932291,Fairways Leama,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
932291,Fairways Leama,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.44
932291,Fairways Leama,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.83
932291,Fairways Leama,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
932291,Fairways Leama,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.05
932291,Fairways Leama,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
932291,Fairways Leama,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
932291,Fairways Leama,2024-01-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
932291,Fairways Leama,2024-01-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
932291,Fairways Leama,2024-01-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
932291,Fairways Leama,2024-01-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
932291,Fairways Leama,2024-01-26T11:20:00.000+00:00,busbar,,N Current (Min),A,46.0
932291,Fairways Leama,2024-01-26T11:20:00.000+00:00,busbar,,N Current (Max),A,74.5
932291,Fairways Leama,2024-01-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
932291,Fairways Leama,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (Min),A,62.88
932291,Fairways Leama,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (Max),A,97.38
932291,Fairways Leama,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.88
932291,Fairways Leama,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (Min),A,97.88
932291,Fairways Leama,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (Max),A,146.25
932291,Fairways Leama,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.88
932291,Fairways Leama,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (Min),A,76.38
932291,Fairways Leama,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (Max),A,130.0
932291,Fairways Leama,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.25
932291,Fairways Leama,2024-01-26T11:20:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T11:20:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.31
932291,Fairways Leama,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.94
932291,Fairways Leama,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.56
932291,Fairways Leama,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92615
932291,Fairways Leama,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92422
932291,Fairways Leama,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93921
932291,Fairways Leama,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
932291,Fairways Leama,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
932291,Fairways Leama,2024-01-26T11:10:00.000+00:00,feeder,4,N Current (Min),A,20.62
932291,Fairways Leama,2024-01-26T11:10:00.000+00:00,feeder,4,N Current (Max),A,50.88
932291,Fairways Leama,2024-01-26T11:10:00.000+00:00,feeder,4,N Current (RMS),A,32.0
932291,Fairways Leama,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,15.12
932291,Fairways Leama,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,30.75
932291,Fairways Leama,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
932291,Fairways Leama,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,34.62
932291,Fairways Leama,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,53.62
932291,Fairways Leama,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.38
932291,Fairways Leama,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,28.75
932291,Fairways Leama,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,67.5
932291,Fairways Leama,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.75
932291,Fairways Leama,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-96.94
932291,Fairways Leama,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.56
932291,Fairways Leama,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.56
932291,Fairways Leama,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.25197
932291,Fairways Leama,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77395
932291,Fairways Leama,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96515
932291,Fairways Leama,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
932291,Fairways Leama,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T11:10:00.000+00:00,feeder,3,N Current (Min),A,7.88
932291,Fairways Leama,2024-01-26T11:10:00.000+00:00,feeder,3,N Current (Max),A,21.38
932291,Fairways Leama,2024-01-26T11:10:00.000+00:00,feeder,3,N Current (RMS),A,14.12
932291,Fairways Leama,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
932291,Fairways Leama,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,6.5
932291,Fairways Leama,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.38
932291,Fairways Leama,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
932291,Fairways Leama,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,20.12
932291,Fairways Leama,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
932291,Fairways Leama,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
932291,Fairways Leama,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,20.38
932291,Fairways Leama,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
932291,Fairways Leama,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.38
932291,Fairways Leama,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.31
932291,Fairways Leama,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-58.44
932291,Fairways Leama,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87176
932291,Fairways Leama,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97278
932291,Fairways Leama,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.59292
932291,Fairways Leama,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
932291,Fairways Leama,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-26T11:10:00.000+00:00,feeder,2,N Current (Min),A,13.62
932291,Fairways Leama,2024-01-26T11:10:00.000+00:00,feeder,2,N Current (Max),A,47.25
932291,Fairways Leama,2024-01-26T11:10:00.000+00:00,feeder,2,N Current (RMS),A,25.12
932291,Fairways Leama,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,16.12
932291,Fairways Leama,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,31.25
932291,Fairways Leama,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
932291,Fairways Leama,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,20.75
932291,Fairways Leama,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,68.12
932291,Fairways Leama,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
932291,Fairways Leama,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,20.25
932291,Fairways Leama,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,46.75
932291,Fairways Leama,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.12
932291,Fairways Leama,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.13
932291,Fairways Leama,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-39.44
932291,Fairways Leama,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.0
932291,Fairways Leama,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98468
932291,Fairways Leama,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.64202
932291,Fairways Leama,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98148
932291,Fairways Leama,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-26T11:10:00.000+00:00,feeder,1,N Current (Min),A,46.62
932291,Fairways Leama,2024-01-26T11:10:00.000+00:00,feeder,1,N Current (Max),A,21.62
932291,Fairways Leama,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,21.62
932291,Fairways Leama,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,58.75
932291,Fairways Leama,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.25
932291,Fairways Leama,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.75
932291,Fairways Leama,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,15.5
932291,Fairways Leama,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.75
932291,Fairways Leama,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
932291,Fairways Leama,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,39.62
932291,Fairways Leama,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.25
932291,Fairways Leama,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.23
932291,Fairways Leama,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
932291,Fairways Leama,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
932291,Fairways Leama,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.98
932291,Fairways Leama,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.88
932291,Fairways Leama,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
932291,Fairways Leama,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.31
932291,Fairways Leama,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
932291,Fairways Leama,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
932291,Fairways Leama,2024-01-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
932291,Fairways Leama,2024-01-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
932291,Fairways Leama,2024-01-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
932291,Fairways Leama,2024-01-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
932291,Fairways Leama,2024-01-26T11:10:00.000+00:00,busbar,,N Current (Min),A,42.62
932291,Fairways Leama,2024-01-26T11:10:00.000+00:00,busbar,,N Current (Max),A,86.25
932291,Fairways Leama,2024-01-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,56.62
932291,Fairways Leama,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (Min),A,55.75
932291,Fairways Leama,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (Max),A,86.12
932291,Fairways Leama,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.38
932291,Fairways Leama,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (Min),A,70.75
932291,Fairways Leama,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (Max),A,130.38
932291,Fairways Leama,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.25
932291,Fairways Leama,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (Min),A,72.25
932291,Fairways Leama,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (Max),A,131.88
932291,Fairways Leama,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
932291,Fairways Leama,2024-01-26T11:10:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T11:10:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.69
932291,Fairways Leama,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.07
932291,Fairways Leama,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.81
932291,Fairways Leama,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88135
932291,Fairways Leama,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91363
932291,Fairways Leama,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96481
932291,Fairways Leama,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
932291,Fairways Leama,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
932291,Fairways Leama,2024-01-26T11:00:00.000+00:00,feeder,4,N Current (Min),A,23.75
932291,Fairways Leama,2024-01-26T11:00:00.000+00:00,feeder,4,N Current (Max),A,67.88
932291,Fairways Leama,2024-01-26T11:00:00.000+00:00,feeder,4,N Current (RMS),A,47.5
932291,Fairways Leama,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,13.88
932291,Fairways Leama,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,34.5
932291,Fairways Leama,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.12
932291,Fairways Leama,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,35.62
932291,Fairways Leama,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,65.0
932291,Fairways Leama,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.88
932291,Fairways Leama,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,40.5
932291,Fairways Leama,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,83.0
932291,Fairways Leama,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,60.38
932291,Fairways Leama,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-127.81
932291,Fairways Leama,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-43.31
932291,Fairways Leama,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.5
932291,Fairways Leama,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.60327
932291,Fairways Leama,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.65655
932291,Fairways Leama,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98129
932291,Fairways Leama,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,-1.0
932291,Fairways Leama,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T11:00:00.000+00:00,feeder,3,N Current (Min),A,8.12
932291,Fairways Leama,2024-01-26T11:00:00.000+00:00,feeder,3,N Current (Max),A,32.25
932291,Fairways Leama,2024-01-26T11:00:00.000+00:00,feeder,3,N Current (RMS),A,19.62
932291,Fairways Leama,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
932291,Fairways Leama,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,5.75
932291,Fairways Leama,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
932291,Fairways Leama,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
932291,Fairways Leama,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,4.75
932291,Fairways Leama,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.88
932291,Fairways Leama,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
932291,Fairways Leama,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,32.12
932291,Fairways Leama,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.88
932291,Fairways Leama,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.75
932291,Fairways Leama,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
932291,Fairways Leama,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.87
932291,Fairways Leama,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85428
932291,Fairways Leama,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95453
932291,Fairways Leama,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77517
932291,Fairways Leama,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
932291,Fairways Leama,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
932291,Fairways Leama,2024-01-26T11:00:00.000+00:00,feeder,2,N Current (Min),A,14.25
932291,Fairways Leama,2024-01-26T11:00:00.000+00:00,feeder,2,N Current (Max),A,31.12
932291,Fairways Leama,2024-01-26T11:00:00.000+00:00,feeder,2,N Current (RMS),A,20.12
932291,Fairways Leama,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.12
932291,Fairways Leama,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,34.12
932291,Fairways Leama,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.75
932291,Fairways Leama,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,21.25
932291,Fairways Leama,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,52.5
932291,Fairways Leama,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.75
932291,Fairways Leama,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,24.0
932291,Fairways Leama,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,53.38
932291,Fairways Leama,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.12
932291,Fairways Leama,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.94
932291,Fairways Leama,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-43.88
932291,Fairways Leama,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
932291,Fairways Leama,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98526
932291,Fairways Leama,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.60955
932291,Fairways Leama,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99182
932291,Fairways Leama,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
932291,Fairways Leama,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T11:00:00.000+00:00,feeder,1,N Current (Min),A,55.88
932291,Fairways Leama,2024-01-26T11:00:00.000+00:00,feeder,1,N Current (Max),A,22.62
932291,Fairways Leama,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,22.25
932291,Fairways Leama,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,65.25
932291,Fairways Leama,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.75
932291,Fairways Leama,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,10.25
932291,Fairways Leama,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,20.12
932291,Fairways Leama,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.12
932291,Fairways Leama,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,14.25
932291,Fairways Leama,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,32.0
932291,Fairways Leama,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.62
932291,Fairways Leama,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.5
932291,Fairways Leama,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.08
932291,Fairways Leama,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
932291,Fairways Leama,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.33
932291,Fairways Leama,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.44
932291,Fairways Leama,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
932291,Fairways Leama,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.33
932291,Fairways Leama,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
932291,Fairways Leama,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
932291,Fairways Leama,2024-01-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
932291,Fairways Leama,2024-01-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
932291,Fairways Leama,2024-01-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
932291,Fairways Leama,2024-01-26T11:00:00.000+00:00,busbar,,N Current (Min),A,55.12
932291,Fairways Leama,2024-01-26T11:00:00.000+00:00,busbar,,N Current (Max),A,112.38
932291,Fairways Leama,2024-01-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,80.0
932291,Fairways Leama,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (Min),A,55.25
932291,Fairways Leama,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (Max),A,96.62
932291,Fairways Leama,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.88
932291,Fairways Leama,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (Min),A,71.25
932291,Fairways Leama,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (Max),A,115.38
932291,Fairways Leama,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
932291,Fairways Leama,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (Min),A,98.25
932291,Fairways Leama,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (Max),A,165.62
932291,Fairways Leama,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.25
932291,Fairways Leama,2024-01-26T11:00:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T11:00:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.75
932291,Fairways Leama,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.19
932291,Fairways Leama,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.5
932291,Fairways Leama,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8294
932291,Fairways Leama,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9447
932291,Fairways Leama,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93762
932291,Fairways Leama,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
932291,Fairways Leama,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
932291,Fairways Leama,2024-01-26T10:50:00.000+00:00,feeder,4,N Current (Min),A,27.62
932291,Fairways Leama,2024-01-26T10:50:00.000+00:00,feeder,4,N Current (Max),A,53.12
932291,Fairways Leama,2024-01-26T10:50:00.000+00:00,feeder,4,N Current (RMS),A,42.62
932291,Fairways Leama,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,12.62
932291,Fairways Leama,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,21.75
932291,Fairways Leama,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
932291,Fairways Leama,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,41.75
932291,Fairways Leama,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,68.25
932291,Fairways Leama,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.62
932291,Fairways Leama,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,29.62
932291,Fairways Leama,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,66.12
932291,Fairways Leama,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.88
932291,Fairways Leama,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-133.31
932291,Fairways Leama,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-42.0
932291,Fairways Leama,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.0
932291,Fairways Leama,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.6618
932291,Fairways Leama,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.68399
932291,Fairways Leama,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.983
932291,Fairways Leama,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,-1.0
932291,Fairways Leama,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T10:50:00.000+00:00,feeder,3,N Current (Min),A,12.75
932291,Fairways Leama,2024-01-26T10:50:00.000+00:00,feeder,3,N Current (Max),A,26.75
932291,Fairways Leama,2024-01-26T10:50:00.000+00:00,feeder,3,N Current (RMS),A,21.25
932291,Fairways Leama,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
932291,Fairways Leama,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,5.62
932291,Fairways Leama,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.88
932291,Fairways Leama,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
932291,Fairways Leama,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,4.88
932291,Fairways Leama,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.88
932291,Fairways Leama,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,11.12
932291,Fairways Leama,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,25.62
932291,Fairways Leama,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.38
932291,Fairways Leama,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
