Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932291,Fairways Leama,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.19
932291,Fairways Leama,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.88
932291,Fairways Leama,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-46.88
932291,Fairways Leama,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88507
932291,Fairways Leama,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9722
932291,Fairways Leama,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.66903
932291,Fairways Leama,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
932291,Fairways Leama,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-26T10:50:00.000+00:00,feeder,2,N Current (Min),A,13.88
932291,Fairways Leama,2024-01-26T10:50:00.000+00:00,feeder,2,N Current (Max),A,38.5
932291,Fairways Leama,2024-01-26T10:50:00.000+00:00,feeder,2,N Current (RMS),A,21.38
932291,Fairways Leama,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.88
932291,Fairways Leama,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,39.88
932291,Fairways Leama,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
932291,Fairways Leama,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.38
932291,Fairways Leama,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,62.25
932291,Fairways Leama,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.38
932291,Fairways Leama,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,20.38
932291,Fairways Leama,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,39.75
932291,Fairways Leama,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.88
932291,Fairways Leama,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.19
932291,Fairways Leama,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-49.75
932291,Fairways Leama,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
932291,Fairways Leama,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98923
932291,Fairways Leama,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.59481
932291,Fairways Leama,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98965
932291,Fairways Leama,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
932291,Fairways Leama,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T10:50:00.000+00:00,feeder,1,N Current (Min),A,47.25
932291,Fairways Leama,2024-01-26T10:50:00.000+00:00,feeder,1,N Current (Max),A,25.5
932291,Fairways Leama,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,31.75
932291,Fairways Leama,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,60.88
932291,Fairways Leama,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.75
932291,Fairways Leama,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,11.0
932291,Fairways Leama,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,25.88
932291,Fairways Leama,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.12
932291,Fairways Leama,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.5
932291,Fairways Leama,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,33.88
932291,Fairways Leama,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.12
932291,Fairways Leama,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.89
932291,Fairways Leama,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.25
932291,Fairways Leama,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
932291,Fairways Leama,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.75
932291,Fairways Leama,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.08
932291,Fairways Leama,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
932291,Fairways Leama,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.92
932291,Fairways Leama,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.09
932291,Fairways Leama,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
932291,Fairways Leama,2024-01-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
932291,Fairways Leama,2024-01-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
932291,Fairways Leama,2024-01-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
932291,Fairways Leama,2024-01-26T10:50:00.000+00:00,busbar,,N Current (Min),A,45.75
932291,Fairways Leama,2024-01-26T10:50:00.000+00:00,busbar,,N Current (Max),A,84.38
932291,Fairways Leama,2024-01-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,61.38
932291,Fairways Leama,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (Min),A,58.38
932291,Fairways Leama,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (Max),A,98.88
932291,Fairways Leama,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
932291,Fairways Leama,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (Min),A,86.12
932291,Fairways Leama,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (Max),A,127.38
932291,Fairways Leama,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.12
932291,Fairways Leama,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (Min),A,80.88
932291,Fairways Leama,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (Max),A,134.75
932291,Fairways Leama,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.25
932291,Fairways Leama,2024-01-26T10:50:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T10:50:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.0
932291,Fairways Leama,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.13
932291,Fairways Leama,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.25
932291,Fairways Leama,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88544
932291,Fairways Leama,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96725
932291,Fairways Leama,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95685
932291,Fairways Leama,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
932291,Fairways Leama,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
932291,Fairways Leama,2024-01-26T10:40:00.000+00:00,feeder,4,N Current (Min),A,28.75
932291,Fairways Leama,2024-01-26T10:40:00.000+00:00,feeder,4,N Current (Max),A,65.25
932291,Fairways Leama,2024-01-26T10:40:00.000+00:00,feeder,4,N Current (RMS),A,46.25
932291,Fairways Leama,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,14.12
932291,Fairways Leama,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,31.62
932291,Fairways Leama,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.75
932291,Fairways Leama,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,50.5
932291,Fairways Leama,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,90.88
932291,Fairways Leama,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,62.38
932291,Fairways Leama,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,38.75
932291,Fairways Leama,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,70.38
932291,Fairways Leama,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.5
932291,Fairways Leama,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-139.12
932291,Fairways Leama,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-42.38
932291,Fairways Leama,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.81
932291,Fairways Leama,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.65167
932291,Fairways Leama,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.69442
932291,Fairways Leama,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91565
932291,Fairways Leama,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,-1.0
932291,Fairways Leama,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T10:40:00.000+00:00,feeder,3,N Current (Min),A,7.62
932291,Fairways Leama,2024-01-26T10:40:00.000+00:00,feeder,3,N Current (Max),A,20.5
932291,Fairways Leama,2024-01-26T10:40:00.000+00:00,feeder,3,N Current (RMS),A,11.38
932291,Fairways Leama,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
932291,Fairways Leama,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,7.5
932291,Fairways Leama,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.88
932291,Fairways Leama,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
932291,Fairways Leama,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,11.88
932291,Fairways Leama,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.88
932291,Fairways Leama,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
932291,Fairways Leama,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,19.12
932291,Fairways Leama,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
932291,Fairways Leama,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.94
932291,Fairways Leama,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
932291,Fairways Leama,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-43.12
932291,Fairways Leama,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87588
932291,Fairways Leama,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96594
932291,Fairways Leama,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.54491
932291,Fairways Leama,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
932291,Fairways Leama,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T10:40:00.000+00:00,feeder,2,N Current (Min),A,15.12
932291,Fairways Leama,2024-01-26T10:40:00.000+00:00,feeder,2,N Current (Max),A,54.12
932291,Fairways Leama,2024-01-26T10:40:00.000+00:00,feeder,2,N Current (RMS),A,27.12
932291,Fairways Leama,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.38
932291,Fairways Leama,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,41.88
932291,Fairways Leama,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.12
932291,Fairways Leama,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.12
932291,Fairways Leama,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,67.62
932291,Fairways Leama,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.12
932291,Fairways Leama,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.88
932291,Fairways Leama,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,30.5
932291,Fairways Leama,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
932291,Fairways Leama,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.12
932291,Fairways Leama,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-45.25
932291,Fairways Leama,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
932291,Fairways Leama,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99545
932291,Fairways Leama,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.57086
932291,Fairways Leama,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98999
932291,Fairways Leama,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
932291,Fairways Leama,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T10:40:00.000+00:00,feeder,1,N Current (Min),A,69.38
932291,Fairways Leama,2024-01-26T10:40:00.000+00:00,feeder,1,N Current (Max),A,41.25
932291,Fairways Leama,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,41.88
932291,Fairways Leama,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,85.25
932291,Fairways Leama,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.5
932291,Fairways Leama,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,11.25
932291,Fairways Leama,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,18.75
932291,Fairways Leama,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.25
932291,Fairways Leama,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.5
932291,Fairways Leama,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,30.38
932291,Fairways Leama,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.12
932291,Fairways Leama,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.14
932291,Fairways Leama,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
932291,Fairways Leama,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
932291,Fairways Leama,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.39
932291,Fairways Leama,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.56
932291,Fairways Leama,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
932291,Fairways Leama,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.58
932291,Fairways Leama,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.73
932291,Fairways Leama,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
932291,Fairways Leama,2024-01-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
932291,Fairways Leama,2024-01-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
932291,Fairways Leama,2024-01-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
932291,Fairways Leama,2024-01-26T10:40:00.000+00:00,busbar,,N Current (Min),A,46.62
932291,Fairways Leama,2024-01-26T10:40:00.000+00:00,busbar,,N Current (Max),A,65.12
932291,Fairways Leama,2024-01-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
932291,Fairways Leama,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (Min),A,71.38
932291,Fairways Leama,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (Max),A,121.88
932291,Fairways Leama,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.62
932291,Fairways Leama,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (Min),A,96.0
932291,Fairways Leama,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (Max),A,152.0
932291,Fairways Leama,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.25
932291,Fairways Leama,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (Min),A,77.62
932291,Fairways Leama,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (Max),A,124.5
932291,Fairways Leama,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.38
932291,Fairways Leama,2024-01-26T10:40:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T10:40:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.25
932291,Fairways Leama,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.5
932291,Fairways Leama,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.0
932291,Fairways Leama,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92999
932291,Fairways Leama,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96677
932291,Fairways Leama,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96481
932291,Fairways Leama,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
932291,Fairways Leama,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
932291,Fairways Leama,2024-01-26T10:30:00.000+00:00,feeder,4,N Current (Min),A,23.5
932291,Fairways Leama,2024-01-26T10:30:00.000+00:00,feeder,4,N Current (Max),A,66.38
932291,Fairways Leama,2024-01-26T10:30:00.000+00:00,feeder,4,N Current (RMS),A,43.12
932291,Fairways Leama,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,14.62
932291,Fairways Leama,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,48.88
932291,Fairways Leama,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
932291,Fairways Leama,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,48.88
932291,Fairways Leama,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,92.25
932291,Fairways Leama,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,64.25
932291,Fairways Leama,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,41.12
932291,Fairways Leama,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,79.38
932291,Fairways Leama,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,59.62
932291,Fairways Leama,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-131.69
932291,Fairways Leama,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.94
932291,Fairways Leama,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.44
932291,Fairways Leama,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.05177
932291,Fairways Leama,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81991
932291,Fairways Leama,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90225
932291,Fairways Leama,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
932291,Fairways Leama,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T10:30:00.000+00:00,feeder,3,N Current (Min),A,5.38
932291,Fairways Leama,2024-01-26T10:30:00.000+00:00,feeder,3,N Current (Max),A,33.5
932291,Fairways Leama,2024-01-26T10:30:00.000+00:00,feeder,3,N Current (RMS),A,13.62
932291,Fairways Leama,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
932291,Fairways Leama,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,11.12
932291,Fairways Leama,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
932291,Fairways Leama,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
932291,Fairways Leama,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,16.5
932291,Fairways Leama,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
932291,Fairways Leama,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
932291,Fairways Leama,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,34.25
932291,Fairways Leama,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.12
932291,Fairways Leama,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.25
932291,Fairways Leama,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.19
932291,Fairways Leama,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-38.75
932291,Fairways Leama,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93695
932291,Fairways Leama,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94589
932291,Fairways Leama,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.66043
932291,Fairways Leama,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
932291,Fairways Leama,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-26T10:30:00.000+00:00,feeder,2,N Current (Min),A,17.0
932291,Fairways Leama,2024-01-26T10:30:00.000+00:00,feeder,2,N Current (Max),A,36.12
932291,Fairways Leama,2024-01-26T10:30:00.000+00:00,feeder,2,N Current (RMS),A,24.12
932291,Fairways Leama,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,19.25
932291,Fairways Leama,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,40.38
932291,Fairways Leama,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.38
932291,Fairways Leama,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.0
932291,Fairways Leama,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,54.38
932291,Fairways Leama,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
932291,Fairways Leama,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.62
932291,Fairways Leama,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,33.12
932291,Fairways Leama,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.62
932291,Fairways Leama,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.56
932291,Fairways Leama,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-53.38
932291,Fairways Leama,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
932291,Fairways Leama,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98901
932291,Fairways Leama,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.63021
932291,Fairways Leama,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99155
932291,Fairways Leama,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
932291,Fairways Leama,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T10:30:00.000+00:00,feeder,1,N Current (Min),A,63.88
932291,Fairways Leama,2024-01-26T10:30:00.000+00:00,feeder,1,N Current (Max),A,25.0
932291,Fairways Leama,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,24.5
932291,Fairways Leama,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,76.0
932291,Fairways Leama,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.75
932291,Fairways Leama,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,11.62
932291,Fairways Leama,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,30.75
932291,Fairways Leama,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.62
932291,Fairways Leama,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,15.38
932291,Fairways Leama,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,29.0
932291,Fairways Leama,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
932291,Fairways Leama,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.19
932291,Fairways Leama,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.52
932291,Fairways Leama,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
932291,Fairways Leama,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.08
932291,Fairways Leama,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.08
932291,Fairways Leama,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
932291,Fairways Leama,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.45
932291,Fairways Leama,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.48
932291,Fairways Leama,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
932291,Fairways Leama,2024-01-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
932291,Fairways Leama,2024-01-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
932291,Fairways Leama,2024-01-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
932291,Fairways Leama,2024-01-26T10:30:00.000+00:00,busbar,,N Current (Min),A,49.5
932291,Fairways Leama,2024-01-26T10:30:00.000+00:00,busbar,,N Current (Max),A,86.88
932291,Fairways Leama,2024-01-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,59.25
932291,Fairways Leama,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (Min),A,72.75
932291,Fairways Leama,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (Max),A,126.25
932291,Fairways Leama,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
932291,Fairways Leama,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (Min),A,101.25
932291,Fairways Leama,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (Max),A,164.25
932291,Fairways Leama,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.25
932291,Fairways Leama,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (Min),A,85.25
932291,Fairways Leama,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (Max),A,151.12
932291,Fairways Leama,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.25
932291,Fairways Leama,2024-01-26T10:30:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T10:30:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.87
932291,Fairways Leama,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.25
932291,Fairways Leama,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.06
932291,Fairways Leama,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96591
932291,Fairways Leama,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95621
932291,Fairways Leama,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97031
932291,Fairways Leama,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
932291,Fairways Leama,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
932291,Fairways Leama,2024-01-26T10:20:00.000+00:00,feeder,4,N Current (Min),A,20.75
932291,Fairways Leama,2024-01-26T10:20:00.000+00:00,feeder,4,N Current (Max),A,87.88
932291,Fairways Leama,2024-01-26T10:20:00.000+00:00,feeder,4,N Current (RMS),A,41.5
932291,Fairways Leama,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,19.0
932291,Fairways Leama,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,55.38
932291,Fairways Leama,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.38
932291,Fairways Leama,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,37.62
932291,Fairways Leama,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,82.5
932291,Fairways Leama,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,56.38
932291,Fairways Leama,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,40.62
932291,Fairways Leama,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,110.62
932291,Fairways Leama,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,65.38
932291,Fairways Leama,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-112.37
932291,Fairways Leama,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.06
932291,Fairways Leama,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.31
932291,Fairways Leama,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.24843
932291,Fairways Leama,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77301
932291,Fairways Leama,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87829
932291,Fairways Leama,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
932291,Fairways Leama,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T10:20:00.000+00:00,feeder,3,N Current (Min),A,4.88
932291,Fairways Leama,2024-01-26T10:20:00.000+00:00,feeder,3,N Current (Max),A,18.88
932291,Fairways Leama,2024-01-26T10:20:00.000+00:00,feeder,3,N Current (RMS),A,8.25
932291,Fairways Leama,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
932291,Fairways Leama,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,18.12
932291,Fairways Leama,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
932291,Fairways Leama,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
932291,Fairways Leama,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,11.62
932291,Fairways Leama,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
932291,Fairways Leama,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
932291,Fairways Leama,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,19.25
932291,Fairways Leama,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
932291,Fairways Leama,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.38
932291,Fairways Leama,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.81
932291,Fairways Leama,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-69.56
932291,Fairways Leama,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90518
932291,Fairways Leama,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92462
932291,Fairways Leama,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.45821
932291,Fairways Leama,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
932291,Fairways Leama,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T10:20:00.000+00:00,feeder,2,N Current (Min),A,17.62
932291,Fairways Leama,2024-01-26T10:20:00.000+00:00,feeder,2,N Current (Max),A,39.62
932291,Fairways Leama,2024-01-26T10:20:00.000+00:00,feeder,2,N Current (RMS),A,26.12
932291,Fairways Leama,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.88
932291,Fairways Leama,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,38.75
932291,Fairways Leama,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.75
932291,Fairways Leama,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.0
932291,Fairways Leama,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,52.62
932291,Fairways Leama,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.25
932291,Fairways Leama,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,17.38
932291,Fairways Leama,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,36.12
932291,Fairways Leama,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.88
932291,Fairways Leama,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.19
932291,Fairways Leama,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-48.06
932291,Fairways Leama,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
932291,Fairways Leama,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98145
932291,Fairways Leama,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.64797
932291,Fairways Leama,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98911
932291,Fairways Leama,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
932291,Fairways Leama,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T10:20:00.000+00:00,feeder,1,N Current (Min),A,46.75
932291,Fairways Leama,2024-01-26T10:20:00.000+00:00,feeder,1,N Current (Max),A,20.5
932291,Fairways Leama,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,21.62
932291,Fairways Leama,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,58.12
932291,Fairways Leama,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
932291,Fairways Leama,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,12.12
932291,Fairways Leama,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,18.25
932291,Fairways Leama,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.88
932291,Fairways Leama,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,15.75
932291,Fairways Leama,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,27.5
932291,Fairways Leama,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.88
932291,Fairways Leama,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.27
932291,Fairways Leama,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.56
932291,Fairways Leama,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
932291,Fairways Leama,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.28
932291,Fairways Leama,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.33
932291,Fairways Leama,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
932291,Fairways Leama,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.42
932291,Fairways Leama,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.69
932291,Fairways Leama,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
932291,Fairways Leama,2024-01-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
932291,Fairways Leama,2024-01-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
932291,Fairways Leama,2024-01-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
932291,Fairways Leama,2024-01-26T10:20:00.000+00:00,busbar,,N Current (Min),A,47.0
932291,Fairways Leama,2024-01-26T10:20:00.000+00:00,busbar,,N Current (Max),A,91.5
932291,Fairways Leama,2024-01-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,59.75
932291,Fairways Leama,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (Min),A,70.0
932291,Fairways Leama,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (Max),A,129.12
932291,Fairways Leama,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
932291,Fairways Leama,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (Min),A,85.0
932291,Fairways Leama,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (Max),A,141.25
932291,Fairways Leama,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.88
932291,Fairways Leama,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (Min),A,79.62
932291,Fairways Leama,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (Max),A,151.62
932291,Fairways Leama,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.38
932291,Fairways Leama,2024-01-26T10:20:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T10:20:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.81
932291,Fairways Leama,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.06
932291,Fairways Leama,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.56
932291,Fairways Leama,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94202
932291,Fairways Leama,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95892
932291,Fairways Leama,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97882
932291,Fairways Leama,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
932291,Fairways Leama,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
932291,Fairways Leama,2024-01-26T10:10:00.000+00:00,feeder,4,N Current (Min),A,25.0
932291,Fairways Leama,2024-01-26T10:10:00.000+00:00,feeder,4,N Current (Max),A,66.25
932291,Fairways Leama,2024-01-26T10:10:00.000+00:00,feeder,4,N Current (RMS),A,44.62
932291,Fairways Leama,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,15.0
932291,Fairways Leama,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,60.75
932291,Fairways Leama,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
932291,Fairways Leama,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,37.5
932291,Fairways Leama,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,74.0
932291,Fairways Leama,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.88
932291,Fairways Leama,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,37.12
932291,Fairways Leama,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,86.62
932291,Fairways Leama,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,69.12
932291,Fairways Leama,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.19
932291,Fairways Leama,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.5
932291,Fairways Leama,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.75
932291,Fairways Leama,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93402
932291,Fairways Leama,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87008
932291,Fairways Leama,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86865
932291,Fairways Leama,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T10:10:00.000+00:00,feeder,3,N Current (Min),A,5.0
932291,Fairways Leama,2024-01-26T10:10:00.000+00:00,feeder,3,N Current (Max),A,19.88
932291,Fairways Leama,2024-01-26T10:10:00.000+00:00,feeder,3,N Current (RMS),A,9.62
932291,Fairways Leama,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
932291,Fairways Leama,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,23.12
932291,Fairways Leama,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
932291,Fairways Leama,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
932291,Fairways Leama,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,16.12
932291,Fairways Leama,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
932291,Fairways Leama,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
932291,Fairways Leama,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,24.38
932291,Fairways Leama,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
932291,Fairways Leama,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.38
932291,Fairways Leama,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.44
932291,Fairways Leama,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-36.13
932291,Fairways Leama,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
