Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932291,Fairways Leama,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87048
932291,Fairways Leama,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95932
932291,Fairways Leama,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.73477
932291,Fairways Leama,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
932291,Fairways Leama,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T10:10:00.000+00:00,feeder,2,N Current (Min),A,18.62
932291,Fairways Leama,2024-01-26T10:10:00.000+00:00,feeder,2,N Current (Max),A,50.5
932291,Fairways Leama,2024-01-26T10:10:00.000+00:00,feeder,2,N Current (RMS),A,28.0
932291,Fairways Leama,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,15.62
932291,Fairways Leama,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,42.75
932291,Fairways Leama,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.88
932291,Fairways Leama,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,33.5
932291,Fairways Leama,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,65.5
932291,Fairways Leama,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.38
932291,Fairways Leama,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.25
932291,Fairways Leama,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,52.88
932291,Fairways Leama,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.75
932291,Fairways Leama,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.94
932291,Fairways Leama,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-43.81
932291,Fairways Leama,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
932291,Fairways Leama,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9725
932291,Fairways Leama,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80548
932291,Fairways Leama,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98886
932291,Fairways Leama,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
932291,Fairways Leama,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T10:10:00.000+00:00,feeder,1,N Current (Min),A,28.88
932291,Fairways Leama,2024-01-26T10:10:00.000+00:00,feeder,1,N Current (Max),A,14.75
932291,Fairways Leama,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,22.25
932291,Fairways Leama,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,46.62
932291,Fairways Leama,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
932291,Fairways Leama,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,12.0
932291,Fairways Leama,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,24.88
932291,Fairways Leama,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
932291,Fairways Leama,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,16.38
932291,Fairways Leama,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,24.25
932291,Fairways Leama,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.12
932291,Fairways Leama,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.23
932291,Fairways Leama,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.88
932291,Fairways Leama,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
932291,Fairways Leama,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.36
932291,Fairways Leama,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.77
932291,Fairways Leama,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
932291,Fairways Leama,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.83
932291,Fairways Leama,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.02
932291,Fairways Leama,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
932291,Fairways Leama,2024-01-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
932291,Fairways Leama,2024-01-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
932291,Fairways Leama,2024-01-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
932291,Fairways Leama,2024-01-26T10:10:00.000+00:00,busbar,,N Current (Min),A,49.38
932291,Fairways Leama,2024-01-26T10:10:00.000+00:00,busbar,,N Current (Max),A,82.12
932291,Fairways Leama,2024-01-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,62.38
932291,Fairways Leama,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (Min),A,69.12
932291,Fairways Leama,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (Max),A,135.12
932291,Fairways Leama,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.38
932291,Fairways Leama,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (Min),A,88.12
932291,Fairways Leama,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (Max),A,152.12
932291,Fairways Leama,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.12
932291,Fairways Leama,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (Min),A,86.88
932291,Fairways Leama,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (Max),A,164.12
932291,Fairways Leama,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
932291,Fairways Leama,2024-01-26T10:10:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T10:10:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.25
932291,Fairways Leama,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.31
932291,Fairways Leama,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.87
932291,Fairways Leama,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87808
932291,Fairways Leama,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97903
932291,Fairways Leama,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95428
932291,Fairways Leama,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
932291,Fairways Leama,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
932291,Fairways Leama,2024-01-26T10:00:00.000+00:00,feeder,4,N Current (Min),A,22.88
932291,Fairways Leama,2024-01-26T10:00:00.000+00:00,feeder,4,N Current (Max),A,69.0
932291,Fairways Leama,2024-01-26T10:00:00.000+00:00,feeder,4,N Current (RMS),A,49.12
932291,Fairways Leama,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,13.38
932291,Fairways Leama,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,34.38
932291,Fairways Leama,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.25
932291,Fairways Leama,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,51.62
932291,Fairways Leama,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,91.88
932291,Fairways Leama,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,68.0
932291,Fairways Leama,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,31.88
932291,Fairways Leama,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,83.38
932291,Fairways Leama,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.38
932291,Fairways Leama,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-65.75
932291,Fairways Leama,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.94
932291,Fairways Leama,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.56
932291,Fairways Leama,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.53906
932291,Fairways Leama,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84112
932291,Fairways Leama,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88592
932291,Fairways Leama,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T10:00:00.000+00:00,feeder,3,N Current (Min),A,4.75
932291,Fairways Leama,2024-01-26T10:00:00.000+00:00,feeder,3,N Current (Max),A,14.0
932291,Fairways Leama,2024-01-26T10:00:00.000+00:00,feeder,3,N Current (RMS),A,7.5
932291,Fairways Leama,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
932291,Fairways Leama,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,12.0
932291,Fairways Leama,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
932291,Fairways Leama,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
932291,Fairways Leama,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,11.88
932291,Fairways Leama,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
932291,Fairways Leama,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
932291,Fairways Leama,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,14.5
932291,Fairways Leama,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.25
932291,Fairways Leama,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.31
932291,Fairways Leama,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.87
932291,Fairways Leama,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-39.94
932291,Fairways Leama,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87979
932291,Fairways Leama,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93683
932291,Fairways Leama,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77722
932291,Fairways Leama,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
932291,Fairways Leama,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
932291,Fairways Leama,2024-01-26T10:00:00.000+00:00,feeder,2,N Current (Min),A,16.88
932291,Fairways Leama,2024-01-26T10:00:00.000+00:00,feeder,2,N Current (Max),A,46.62
932291,Fairways Leama,2024-01-26T10:00:00.000+00:00,feeder,2,N Current (RMS),A,23.5
932291,Fairways Leama,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.62
932291,Fairways Leama,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,46.75
932291,Fairways Leama,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.25
932291,Fairways Leama,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.25
932291,Fairways Leama,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,73.88
932291,Fairways Leama,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.38
932291,Fairways Leama,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,20.5
932291,Fairways Leama,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,44.0
932291,Fairways Leama,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
932291,Fairways Leama,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
932291,Fairways Leama,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-37.75
932291,Fairways Leama,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.12
932291,Fairways Leama,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98306
932291,Fairways Leama,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.74096
932291,Fairways Leama,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99158
932291,Fairways Leama,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
932291,Fairways Leama,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T10:00:00.000+00:00,feeder,1,N Current (Min),A,45.62
932291,Fairways Leama,2024-01-26T10:00:00.000+00:00,feeder,1,N Current (Max),A,19.75
932291,Fairways Leama,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,23.0
932291,Fairways Leama,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,62.5
932291,Fairways Leama,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
932291,Fairways Leama,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,13.12
932291,Fairways Leama,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,19.25
932291,Fairways Leama,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
932291,Fairways Leama,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,17.0
932291,Fairways Leama,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,28.12
932291,Fairways Leama,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.75
932291,Fairways Leama,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.67
932291,Fairways Leama,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.83
932291,Fairways Leama,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
932291,Fairways Leama,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.25
932291,Fairways Leama,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.47
932291,Fairways Leama,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
932291,Fairways Leama,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.69
932291,Fairways Leama,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.69
932291,Fairways Leama,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
932291,Fairways Leama,2024-01-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
932291,Fairways Leama,2024-01-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
932291,Fairways Leama,2024-01-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
932291,Fairways Leama,2024-01-26T10:00:00.000+00:00,busbar,,N Current (Min),A,46.75
932291,Fairways Leama,2024-01-26T10:00:00.000+00:00,busbar,,N Current (Max),A,88.75
932291,Fairways Leama,2024-01-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
932291,Fairways Leama,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (Min),A,63.25
932291,Fairways Leama,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (Max),A,117.75
932291,Fairways Leama,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.38
932291,Fairways Leama,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (Min),A,95.25
932291,Fairways Leama,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (Max),A,155.88
932291,Fairways Leama,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.38
932291,Fairways Leama,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (Min),A,85.38
932291,Fairways Leama,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (Max),A,138.38
932291,Fairways Leama,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.38
932291,Fairways Leama,2024-01-26T10:00:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T10:00:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.88
932291,Fairways Leama,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.19
932291,Fairways Leama,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.69
932291,Fairways Leama,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90979
932291,Fairways Leama,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98175
932291,Fairways Leama,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9776
932291,Fairways Leama,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
932291,Fairways Leama,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
932291,Fairways Leama,2024-01-26T09:50:00.000+00:00,feeder,4,N Current (Min),A,34.62
932291,Fairways Leama,2024-01-26T09:50:00.000+00:00,feeder,4,N Current (Max),A,70.62
932291,Fairways Leama,2024-01-26T09:50:00.000+00:00,feeder,4,N Current (RMS),A,52.25
932291,Fairways Leama,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,13.75
932291,Fairways Leama,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,36.0
932291,Fairways Leama,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.88
932291,Fairways Leama,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,62.12
932291,Fairways Leama,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,83.88
932291,Fairways Leama,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,72.12
932291,Fairways Leama,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,50.12
932291,Fairways Leama,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,89.5
932291,Fairways Leama,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,69.38
932291,Fairways Leama,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.25
932291,Fairways Leama,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.06
932291,Fairways Leama,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.0
932291,Fairways Leama,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89773
932291,Fairways Leama,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82382
932291,Fairways Leama,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89297
932291,Fairways Leama,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T09:50:00.000+00:00,feeder,3,N Current (Min),A,5.5
932291,Fairways Leama,2024-01-26T09:50:00.000+00:00,feeder,3,N Current (Max),A,29.62
932291,Fairways Leama,2024-01-26T09:50:00.000+00:00,feeder,3,N Current (RMS),A,13.5
932291,Fairways Leama,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
932291,Fairways Leama,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,32.88
932291,Fairways Leama,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.62
932291,Fairways Leama,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
932291,Fairways Leama,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,8.25
932291,Fairways Leama,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.75
932291,Fairways Leama,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
932291,Fairways Leama,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,18.62
932291,Fairways Leama,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
932291,Fairways Leama,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.0
932291,Fairways Leama,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.63
932291,Fairways Leama,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-53.19
932291,Fairways Leama,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88504
932291,Fairways Leama,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97436
932291,Fairways Leama,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.65069
932291,Fairways Leama,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
932291,Fairways Leama,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-26T09:50:00.000+00:00,feeder,2,N Current (Min),A,22.88
932291,Fairways Leama,2024-01-26T09:50:00.000+00:00,feeder,2,N Current (Max),A,60.12
932291,Fairways Leama,2024-01-26T09:50:00.000+00:00,feeder,2,N Current (RMS),A,36.88
932291,Fairways Leama,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.12
932291,Fairways Leama,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,46.62
932291,Fairways Leama,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.62
932291,Fairways Leama,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,35.12
932291,Fairways Leama,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,78.88
932291,Fairways Leama,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.0
932291,Fairways Leama,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,17.62
932291,Fairways Leama,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,40.5
932291,Fairways Leama,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.38
932291,Fairways Leama,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
932291,Fairways Leama,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-40.63
932291,Fairways Leama,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.75
932291,Fairways Leama,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97861
932291,Fairways Leama,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81009
932291,Fairways Leama,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99057
932291,Fairways Leama,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
932291,Fairways Leama,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
932291,Fairways Leama,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T09:50:00.000+00:00,feeder,1,N Current (Min),A,43.5
932291,Fairways Leama,2024-01-26T09:50:00.000+00:00,feeder,1,N Current (Max),A,18.38
932291,Fairways Leama,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.12
932291,Fairways Leama,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,61.5
932291,Fairways Leama,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.88
932291,Fairways Leama,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,13.62
932291,Fairways Leama,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,30.88
932291,Fairways Leama,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
932291,Fairways Leama,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,16.38
932291,Fairways Leama,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,32.88
932291,Fairways Leama,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
932291,Fairways Leama,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.64
932291,Fairways Leama,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.05
932291,Fairways Leama,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
932291,Fairways Leama,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.42
932291,Fairways Leama,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.5
932291,Fairways Leama,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
932291,Fairways Leama,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.73
932291,Fairways Leama,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.0
932291,Fairways Leama,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
932291,Fairways Leama,2024-01-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
932291,Fairways Leama,2024-01-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
932291,Fairways Leama,2024-01-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
932291,Fairways Leama,2024-01-26T09:50:00.000+00:00,busbar,,N Current (Min),A,48.12
932291,Fairways Leama,2024-01-26T09:50:00.000+00:00,busbar,,N Current (Max),A,95.0
932291,Fairways Leama,2024-01-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,69.38
932291,Fairways Leama,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (Min),A,65.88
932291,Fairways Leama,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (Max),A,133.25
932291,Fairways Leama,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.62
932291,Fairways Leama,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (Min),A,117.38
932291,Fairways Leama,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (Max),A,179.75
932291,Fairways Leama,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.88
932291,Fairways Leama,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (Min),A,94.75
932291,Fairways Leama,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (Max),A,146.5
932291,Fairways Leama,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.62
932291,Fairways Leama,2024-01-26T09:50:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T09:50:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.94
932291,Fairways Leama,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.69
932291,Fairways Leama,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.06
932291,Fairways Leama,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8854
932291,Fairways Leama,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97864
932291,Fairways Leama,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96909
932291,Fairways Leama,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
932291,Fairways Leama,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
932291,Fairways Leama,2024-01-26T09:40:00.000+00:00,feeder,4,N Current (Min),A,36.5
932291,Fairways Leama,2024-01-26T09:40:00.000+00:00,feeder,4,N Current (Max),A,65.38
932291,Fairways Leama,2024-01-26T09:40:00.000+00:00,feeder,4,N Current (RMS),A,51.0
932291,Fairways Leama,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,11.75
932291,Fairways Leama,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,24.88
932291,Fairways Leama,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.75
932291,Fairways Leama,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,55.5
932291,Fairways Leama,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,86.62
932291,Fairways Leama,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,68.38
932291,Fairways Leama,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,42.0
932291,Fairways Leama,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,79.75
932291,Fairways Leama,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.38
932291,Fairways Leama,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-58.31
932291,Fairways Leama,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.31
932291,Fairways Leama,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.12
932291,Fairways Leama,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.71252
932291,Fairways Leama,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8247
932291,Fairways Leama,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87311
932291,Fairways Leama,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T09:40:00.000+00:00,feeder,3,N Current (Min),A,4.88
932291,Fairways Leama,2024-01-26T09:40:00.000+00:00,feeder,3,N Current (Max),A,19.0
932291,Fairways Leama,2024-01-26T09:40:00.000+00:00,feeder,3,N Current (RMS),A,8.25
932291,Fairways Leama,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
932291,Fairways Leama,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,18.38
932291,Fairways Leama,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
932291,Fairways Leama,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
932291,Fairways Leama,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,8.0
932291,Fairways Leama,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.75
932291,Fairways Leama,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
932291,Fairways Leama,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,18.88
932291,Fairways Leama,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
932291,Fairways Leama,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.87
932291,Fairways Leama,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
932291,Fairways Leama,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.25
932291,Fairways Leama,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92334
932291,Fairways Leama,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96756
932291,Fairways Leama,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91308
932291,Fairways Leama,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
932291,Fairways Leama,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
932291,Fairways Leama,2024-01-26T09:40:00.000+00:00,feeder,2,N Current (Min),A,17.75
932291,Fairways Leama,2024-01-26T09:40:00.000+00:00,feeder,2,N Current (Max),A,43.5
932291,Fairways Leama,2024-01-26T09:40:00.000+00:00,feeder,2,N Current (RMS),A,24.5
932291,Fairways Leama,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,19.38
932291,Fairways Leama,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,55.12
932291,Fairways Leama,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.88
932291,Fairways Leama,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,26.88
932291,Fairways Leama,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,71.62
932291,Fairways Leama,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
932291,Fairways Leama,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,32.12
932291,Fairways Leama,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,55.75
932291,Fairways Leama,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.88
932291,Fairways Leama,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
932291,Fairways Leama,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-35.19
932291,Fairways Leama,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.25
932291,Fairways Leama,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98764
932291,Fairways Leama,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83627
932291,Fairways Leama,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98917
932291,Fairways Leama,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
932291,Fairways Leama,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
932291,Fairways Leama,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T09:40:00.000+00:00,feeder,1,N Current (Min),A,33.38
932291,Fairways Leama,2024-01-26T09:40:00.000+00:00,feeder,1,N Current (Max),A,21.0
932291,Fairways Leama,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,30.0
932291,Fairways Leama,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,54.75
932291,Fairways Leama,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.75
932291,Fairways Leama,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,14.0
932291,Fairways Leama,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,39.25
932291,Fairways Leama,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
932291,Fairways Leama,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.88
932291,Fairways Leama,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,31.12
932291,Fairways Leama,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.38
932291,Fairways Leama,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.5
932291,Fairways Leama,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.52
932291,Fairways Leama,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
932291,Fairways Leama,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.08
932291,Fairways Leama,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.38
932291,Fairways Leama,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
932291,Fairways Leama,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.47
932291,Fairways Leama,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.61
932291,Fairways Leama,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
932291,Fairways Leama,2024-01-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
932291,Fairways Leama,2024-01-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
932291,Fairways Leama,2024-01-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
932291,Fairways Leama,2024-01-26T09:40:00.000+00:00,busbar,,N Current (Min),A,52.75
932291,Fairways Leama,2024-01-26T09:40:00.000+00:00,busbar,,N Current (Max),A,97.88
932291,Fairways Leama,2024-01-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,67.75
932291,Fairways Leama,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (Min),A,74.25
932291,Fairways Leama,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (Max),A,121.5
932291,Fairways Leama,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
932291,Fairways Leama,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (Min),A,108.88
932291,Fairways Leama,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (Max),A,184.12
932291,Fairways Leama,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.62
932291,Fairways Leama,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (Min),A,109.25
932291,Fairways Leama,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (Max),A,154.38
932291,Fairways Leama,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.12
932291,Fairways Leama,2024-01-26T09:40:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T09:40:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.19
932291,Fairways Leama,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.63
932291,Fairways Leama,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.69
932291,Fairways Leama,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87173
932291,Fairways Leama,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97827
932291,Fairways Leama,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97287
932291,Fairways Leama,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
932291,Fairways Leama,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
932291,Fairways Leama,2024-01-26T09:30:00.000+00:00,feeder,4,N Current (Min),A,36.75
932291,Fairways Leama,2024-01-26T09:30:00.000+00:00,feeder,4,N Current (Max),A,75.12
932291,Fairways Leama,2024-01-26T09:30:00.000+00:00,feeder,4,N Current (RMS),A,58.25
932291,Fairways Leama,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,14.5
932291,Fairways Leama,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,34.75
932291,Fairways Leama,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.75
932291,Fairways Leama,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,56.5
932291,Fairways Leama,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,99.12
932291,Fairways Leama,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,74.0
932291,Fairways Leama,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,45.75
932291,Fairways Leama,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,96.88
932291,Fairways Leama,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,65.75
932291,Fairways Leama,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.75
932291,Fairways Leama,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.5
932291,Fairways Leama,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.5
932291,Fairways Leama,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97153
932291,Fairways Leama,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87536
932291,Fairways Leama,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84857
932291,Fairways Leama,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T09:30:00.000+00:00,feeder,3,N Current (Min),A,6.62
932291,Fairways Leama,2024-01-26T09:30:00.000+00:00,feeder,3,N Current (Max),A,23.25
932291,Fairways Leama,2024-01-26T09:30:00.000+00:00,feeder,3,N Current (RMS),A,11.88
932291,Fairways Leama,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
932291,Fairways Leama,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,26.75
932291,Fairways Leama,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.62
932291,Fairways Leama,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
932291,Fairways Leama,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,11.62
932291,Fairways Leama,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.62
932291,Fairways Leama,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
932291,Fairways Leama,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,13.75
932291,Fairways Leama,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.75
932291,Fairways Leama,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.37
932291,Fairways Leama,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.43
932291,Fairways Leama,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.25
932291,Fairways Leama,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96243
932291,Fairways Leama,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94491
932291,Fairways Leama,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83447
932291,Fairways Leama,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
