Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932291,Fairways Leama,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
932291,Fairways Leama,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
932291,Fairways Leama,2024-01-26T09:30:00.000+00:00,feeder,2,N Current (Min),A,17.5
932291,Fairways Leama,2024-01-26T09:30:00.000+00:00,feeder,2,N Current (Max),A,50.38
932291,Fairways Leama,2024-01-26T09:30:00.000+00:00,feeder,2,N Current (RMS),A,30.38
932291,Fairways Leama,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,22.25
932291,Fairways Leama,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,66.25
932291,Fairways Leama,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
932291,Fairways Leama,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.25
932291,Fairways Leama,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,71.38
932291,Fairways Leama,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.75
932291,Fairways Leama,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
932291,Fairways Leama,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,56.12
932291,Fairways Leama,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.38
932291,Fairways Leama,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
932291,Fairways Leama,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.69
932291,Fairways Leama,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
932291,Fairways Leama,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98984
932291,Fairways Leama,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8941
932291,Fairways Leama,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98404
932291,Fairways Leama,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
932291,Fairways Leama,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-26T09:30:00.000+00:00,feeder,1,N Current (Min),A,42.62
932291,Fairways Leama,2024-01-26T09:30:00.000+00:00,feeder,1,N Current (Max),A,24.0
932291,Fairways Leama,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,31.0
932291,Fairways Leama,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,62.25
932291,Fairways Leama,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
932291,Fairways Leama,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.75
932291,Fairways Leama,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,41.38
932291,Fairways Leama,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.75
932291,Fairways Leama,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,14.88
932291,Fairways Leama,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,30.62
932291,Fairways Leama,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
932291,Fairways Leama,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.64
932291,Fairways Leama,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.33
932291,Fairways Leama,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
932291,Fairways Leama,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.38
932291,Fairways Leama,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.78
932291,Fairways Leama,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
932291,Fairways Leama,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.94
932291,Fairways Leama,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.34
932291,Fairways Leama,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
932291,Fairways Leama,2024-01-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
932291,Fairways Leama,2024-01-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
932291,Fairways Leama,2024-01-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
932291,Fairways Leama,2024-01-26T09:30:00.000+00:00,busbar,,N Current (Min),A,53.25
932291,Fairways Leama,2024-01-26T09:30:00.000+00:00,busbar,,N Current (Max),A,80.0
932291,Fairways Leama,2024-01-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,62.62
932291,Fairways Leama,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (Min),A,82.75
932291,Fairways Leama,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (Max),A,156.88
932291,Fairways Leama,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.88
932291,Fairways Leama,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (Min),A,103.62
932291,Fairways Leama,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (Max),A,175.5
932291,Fairways Leama,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
932291,Fairways Leama,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (Min),A,105.62
932291,Fairways Leama,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (Max),A,148.12
932291,Fairways Leama,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.88
932291,Fairways Leama,2024-01-26T09:30:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T09:30:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.12
932291,Fairways Leama,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.25
932291,Fairways Leama,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.13
932291,Fairways Leama,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86392
932291,Fairways Leama,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97192
932291,Fairways Leama,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95761
932291,Fairways Leama,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
932291,Fairways Leama,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
932291,Fairways Leama,2024-01-26T09:20:00.000+00:00,feeder,4,N Current (Min),A,28.88
932291,Fairways Leama,2024-01-26T09:20:00.000+00:00,feeder,4,N Current (Max),A,78.88
932291,Fairways Leama,2024-01-26T09:20:00.000+00:00,feeder,4,N Current (RMS),A,50.25
932291,Fairways Leama,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,14.38
932291,Fairways Leama,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,35.88
932291,Fairways Leama,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.38
932291,Fairways Leama,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,52.0
932291,Fairways Leama,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,74.25
932291,Fairways Leama,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,61.62
932291,Fairways Leama,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,29.5
932291,Fairways Leama,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,98.62
932291,Fairways Leama,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,58.5
932291,Fairways Leama,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.94
932291,Fairways Leama,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.81
932291,Fairways Leama,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.56
932291,Fairways Leama,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.39046
932291,Fairways Leama,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99506
932291,Fairways Leama,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85159
932291,Fairways Leama,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T09:20:00.000+00:00,feeder,3,N Current (Min),A,6.0
932291,Fairways Leama,2024-01-26T09:20:00.000+00:00,feeder,3,N Current (Max),A,29.62
932291,Fairways Leama,2024-01-26T09:20:00.000+00:00,feeder,3,N Current (RMS),A,19.88
932291,Fairways Leama,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
932291,Fairways Leama,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,27.62
932291,Fairways Leama,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
932291,Fairways Leama,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.38
932291,Fairways Leama,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,25.88
932291,Fairways Leama,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
932291,Fairways Leama,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.12
932291,Fairways Leama,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,35.88
932291,Fairways Leama,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.25
932291,Fairways Leama,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.5
932291,Fairways Leama,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.13
932291,Fairways Leama,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.94
932291,Fairways Leama,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88852
932291,Fairways Leama,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96371
932291,Fairways Leama,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74496
932291,Fairways Leama,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
932291,Fairways Leama,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T09:20:00.000+00:00,feeder,2,N Current (Min),A,18.12
932291,Fairways Leama,2024-01-26T09:20:00.000+00:00,feeder,2,N Current (Max),A,44.0
932291,Fairways Leama,2024-01-26T09:20:00.000+00:00,feeder,2,N Current (RMS),A,28.62
932291,Fairways Leama,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.0
932291,Fairways Leama,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,58.88
932291,Fairways Leama,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.88
932291,Fairways Leama,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.88
932291,Fairways Leama,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,66.38
932291,Fairways Leama,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.12
932291,Fairways Leama,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,26.5
932291,Fairways Leama,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,40.88
932291,Fairways Leama,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.62
932291,Fairways Leama,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
932291,Fairways Leama,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.81
932291,Fairways Leama,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
932291,Fairways Leama,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98697
932291,Fairways Leama,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94
932291,Fairways Leama,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98849
932291,Fairways Leama,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
932291,Fairways Leama,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
932291,Fairways Leama,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T09:20:00.000+00:00,feeder,1,N Current (Min),A,33.12
932291,Fairways Leama,2024-01-26T09:20:00.000+00:00,feeder,1,N Current (Max),A,18.5
932291,Fairways Leama,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,29.62
932291,Fairways Leama,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,48.38
932291,Fairways Leama,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.25
932291,Fairways Leama,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.62
932291,Fairways Leama,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,57.0
932291,Fairways Leama,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
932291,Fairways Leama,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,15.5
932291,Fairways Leama,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,29.88
932291,Fairways Leama,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.75
932291,Fairways Leama,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.14
932291,Fairways Leama,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.47
932291,Fairways Leama,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
932291,Fairways Leama,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.36
932291,Fairways Leama,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.33
932291,Fairways Leama,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
932291,Fairways Leama,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.08
932291,Fairways Leama,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.48
932291,Fairways Leama,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
932291,Fairways Leama,2024-01-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
932291,Fairways Leama,2024-01-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
932291,Fairways Leama,2024-01-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
932291,Fairways Leama,2024-01-26T09:20:00.000+00:00,busbar,,N Current (Min),A,54.75
932291,Fairways Leama,2024-01-26T09:20:00.000+00:00,busbar,,N Current (Max),A,122.25
932291,Fairways Leama,2024-01-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,85.0
932291,Fairways Leama,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (Min),A,64.75
932291,Fairways Leama,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (Max),A,146.62
932291,Fairways Leama,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.38
932291,Fairways Leama,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (Min),A,103.25
932291,Fairways Leama,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (Max),A,202.25
932291,Fairways Leama,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
932291,Fairways Leama,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (Min),A,83.0
932291,Fairways Leama,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (Max),A,167.38
932291,Fairways Leama,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.88
932291,Fairways Leama,2024-01-26T09:20:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T09:20:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.87
932291,Fairways Leama,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.19
932291,Fairways Leama,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.25
932291,Fairways Leama,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.953
932291,Fairways Leama,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97723
932291,Fairways Leama,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95257
932291,Fairways Leama,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
932291,Fairways Leama,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
932291,Fairways Leama,2024-01-26T09:10:00.000+00:00,feeder,4,N Current (Min),A,27.12
932291,Fairways Leama,2024-01-26T09:10:00.000+00:00,feeder,4,N Current (Max),A,53.88
932291,Fairways Leama,2024-01-26T09:10:00.000+00:00,feeder,4,N Current (RMS),A,37.5
932291,Fairways Leama,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,21.88
932291,Fairways Leama,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,32.75
932291,Fairways Leama,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.62
932291,Fairways Leama,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,54.88
932291,Fairways Leama,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,88.75
932291,Fairways Leama,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,64.75
932291,Fairways Leama,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,28.88
932291,Fairways Leama,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,75.38
932291,Fairways Leama,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.0
932291,Fairways Leama,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-63.25
932291,Fairways Leama,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.25
932291,Fairways Leama,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-37.19
932291,Fairways Leama,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.36904
932291,Fairways Leama,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98276
932291,Fairways Leama,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77496
932291,Fairways Leama,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
932291,Fairways Leama,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
932291,Fairways Leama,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T09:10:00.000+00:00,feeder,3,N Current (Min),A,4.0
932291,Fairways Leama,2024-01-26T09:10:00.000+00:00,feeder,3,N Current (Max),A,23.88
932291,Fairways Leama,2024-01-26T09:10:00.000+00:00,feeder,3,N Current (RMS),A,16.25
932291,Fairways Leama,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
932291,Fairways Leama,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,10.5
932291,Fairways Leama,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
932291,Fairways Leama,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
932291,Fairways Leama,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,28.5
932291,Fairways Leama,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.62
932291,Fairways Leama,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.75
932291,Fairways Leama,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,16.25
932291,Fairways Leama,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.88
932291,Fairways Leama,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.44
932291,Fairways Leama,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.81
932291,Fairways Leama,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.88
932291,Fairways Leama,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81775
932291,Fairways Leama,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96701
932291,Fairways Leama,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.6798
932291,Fairways Leama,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
932291,Fairways Leama,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T09:10:00.000+00:00,feeder,2,N Current (Min),A,19.12
932291,Fairways Leama,2024-01-26T09:10:00.000+00:00,feeder,2,N Current (Max),A,51.75
932291,Fairways Leama,2024-01-26T09:10:00.000+00:00,feeder,2,N Current (RMS),A,27.88
932291,Fairways Leama,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,15.5
932291,Fairways Leama,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,27.25
932291,Fairways Leama,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.38
932291,Fairways Leama,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,34.62
932291,Fairways Leama,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,68.12
932291,Fairways Leama,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.62
932291,Fairways Leama,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
932291,Fairways Leama,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,41.38
932291,Fairways Leama,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.12
932291,Fairways Leama,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
932291,Fairways Leama,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.19
932291,Fairways Leama,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
932291,Fairways Leama,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99023
932291,Fairways Leama,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9415
932291,Fairways Leama,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98434
932291,Fairways Leama,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
932291,Fairways Leama,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
932291,Fairways Leama,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T09:10:00.000+00:00,feeder,1,N Current (Min),A,38.62
932291,Fairways Leama,2024-01-26T09:10:00.000+00:00,feeder,1,N Current (Max),A,24.62
932291,Fairways Leama,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,32.0
932291,Fairways Leama,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,65.88
932291,Fairways Leama,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.5
932291,Fairways Leama,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.75
932291,Fairways Leama,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,52.25
932291,Fairways Leama,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.75
932291,Fairways Leama,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,16.12
932291,Fairways Leama,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,33.5
932291,Fairways Leama,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
932291,Fairways Leama,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.19
932291,Fairways Leama,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.27
932291,Fairways Leama,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
932291,Fairways Leama,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.3
932291,Fairways Leama,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.67
932291,Fairways Leama,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
932291,Fairways Leama,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.55
932291,Fairways Leama,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.5
932291,Fairways Leama,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
932291,Fairways Leama,2024-01-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
932291,Fairways Leama,2024-01-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
932291,Fairways Leama,2024-01-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
932291,Fairways Leama,2024-01-26T09:10:00.000+00:00,busbar,,N Current (Min),A,55.0
932291,Fairways Leama,2024-01-26T09:10:00.000+00:00,busbar,,N Current (Max),A,124.12
932291,Fairways Leama,2024-01-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,80.5
932291,Fairways Leama,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (Min),A,76.12
932291,Fairways Leama,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (Max),A,118.38
932291,Fairways Leama,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.75
932291,Fairways Leama,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (Min),A,120.88
932291,Fairways Leama,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (Max),A,207.0
932291,Fairways Leama,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.12
932291,Fairways Leama,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (Min),A,76.5
932291,Fairways Leama,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (Max),A,121.62
932291,Fairways Leama,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.38
932291,Fairways Leama,2024-01-26T09:10:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T09:10:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.13
932291,Fairways Leama,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.25
932291,Fairways Leama,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.0
932291,Fairways Leama,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97742
932291,Fairways Leama,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9635
932291,Fairways Leama,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96518
932291,Fairways Leama,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
932291,Fairways Leama,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
932291,Fairways Leama,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
932291,Fairways Leama,2024-01-26T09:00:00.000+00:00,feeder,4,N Current (Min),A,19.0
932291,Fairways Leama,2024-01-26T09:00:00.000+00:00,feeder,4,N Current (Max),A,73.38
932291,Fairways Leama,2024-01-26T09:00:00.000+00:00,feeder,4,N Current (RMS),A,33.5
932291,Fairways Leama,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,29.75
932291,Fairways Leama,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,48.75
932291,Fairways Leama,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.75
932291,Fairways Leama,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,31.12
932291,Fairways Leama,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,85.62
932291,Fairways Leama,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.38
932291,Fairways Leama,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,31.5
932291,Fairways Leama,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,106.12
932291,Fairways Leama,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,58.75
932291,Fairways Leama,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-57.63
932291,Fairways Leama,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.31
932291,Fairways Leama,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-41.87
932291,Fairways Leama,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.65536
932291,Fairways Leama,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91382
932291,Fairways Leama,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82904
932291,Fairways Leama,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
932291,Fairways Leama,2024-01-26T09:00:00.000+00:00,feeder,3,N Current (Min),A,3.62
932291,Fairways Leama,2024-01-26T09:00:00.000+00:00,feeder,3,N Current (Max),A,14.25
932291,Fairways Leama,2024-01-26T09:00:00.000+00:00,feeder,3,N Current (RMS),A,6.62
932291,Fairways Leama,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
932291,Fairways Leama,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,21.25
932291,Fairways Leama,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
932291,Fairways Leama,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
932291,Fairways Leama,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,10.5
932291,Fairways Leama,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
932291,Fairways Leama,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.5
932291,Fairways Leama,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,15.12
932291,Fairways Leama,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.62
932291,Fairways Leama,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.75
932291,Fairways Leama,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.75
932291,Fairways Leama,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-47.88
932291,Fairways Leama,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81289
932291,Fairways Leama,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96017
932291,Fairways Leama,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.73989
932291,Fairways Leama,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
932291,Fairways Leama,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
932291,Fairways Leama,2024-01-26T09:00:00.000+00:00,feeder,2,N Current (Min),A,18.75
932291,Fairways Leama,2024-01-26T09:00:00.000+00:00,feeder,2,N Current (Max),A,53.75
932291,Fairways Leama,2024-01-26T09:00:00.000+00:00,feeder,2,N Current (RMS),A,26.88
932291,Fairways Leama,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,15.12
932291,Fairways Leama,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,31.88
932291,Fairways Leama,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
932291,Fairways Leama,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,32.5
932291,Fairways Leama,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,71.12
932291,Fairways Leama,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
932291,Fairways Leama,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.25
932291,Fairways Leama,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,57.88
932291,Fairways Leama,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.12
932291,Fairways Leama,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
932291,Fairways Leama,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.62
932291,Fairways Leama,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
932291,Fairways Leama,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96249
932291,Fairways Leama,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86783
932291,Fairways Leama,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99261
932291,Fairways Leama,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
932291,Fairways Leama,2024-01-26T09:00:00.000+00:00,feeder,1,N Current (Min),A,37.5
932291,Fairways Leama,2024-01-26T09:00:00.000+00:00,feeder,1,N Current (Max),A,16.62
932291,Fairways Leama,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,23.38
932291,Fairways Leama,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,53.5
932291,Fairways Leama,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
932291,Fairways Leama,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.75
932291,Fairways Leama,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,38.0
932291,Fairways Leama,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.25
932291,Fairways Leama,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.75
932291,Fairways Leama,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,59.62
932291,Fairways Leama,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.12
932291,Fairways Leama,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.45
932291,Fairways Leama,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.47
932291,Fairways Leama,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
932291,Fairways Leama,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.89
932291,Fairways Leama,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.14
932291,Fairways Leama,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
932291,Fairways Leama,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.61
932291,Fairways Leama,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.75
932291,Fairways Leama,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
932291,Fairways Leama,2024-01-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
932291,Fairways Leama,2024-01-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
932291,Fairways Leama,2024-01-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
932291,Fairways Leama,2024-01-26T09:00:00.000+00:00,busbar,,N Current (Min),A,52.62
932291,Fairways Leama,2024-01-26T09:00:00.000+00:00,busbar,,N Current (Max),A,99.62
932291,Fairways Leama,2024-01-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,66.25
932291,Fairways Leama,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (Min),A,76.38
932291,Fairways Leama,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (Max),A,116.25
932291,Fairways Leama,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
932291,Fairways Leama,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (Min),A,94.5
932291,Fairways Leama,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (Max),A,174.38
932291,Fairways Leama,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.88
932291,Fairways Leama,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (Min),A,82.75
932291,Fairways Leama,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (Max),A,177.5
932291,Fairways Leama,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.62
932291,Fairways Leama,2024-01-26T09:00:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T09:00:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.5
932291,Fairways Leama,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.87
932291,Fairways Leama,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.93
932291,Fairways Leama,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96664
932291,Fairways Leama,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93909
932291,Fairways Leama,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95648
932291,Fairways Leama,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
932291,Fairways Leama,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
932291,Fairways Leama,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
932291,Fairways Leama,2024-01-26T08:50:00.000+00:00,feeder,4,N Current (Min),A,20.0
932291,Fairways Leama,2024-01-26T08:50:00.000+00:00,feeder,4,N Current (Max),A,72.25
932291,Fairways Leama,2024-01-26T08:50:00.000+00:00,feeder,4,N Current (RMS),A,34.88
932291,Fairways Leama,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,22.75
932291,Fairways Leama,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,47.25
932291,Fairways Leama,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.5
932291,Fairways Leama,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,33.5
932291,Fairways Leama,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,69.12
932291,Fairways Leama,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.62
932291,Fairways Leama,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,30.12
932291,Fairways Leama,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,91.38
932291,Fairways Leama,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,56.62
932291,Fairways Leama,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.69
932291,Fairways Leama,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.94
932291,Fairways Leama,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.12
932291,Fairways Leama,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.73532
932291,Fairways Leama,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93701
932291,Fairways Leama,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97205
932291,Fairways Leama,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T08:50:00.000+00:00,feeder,3,N Current (Min),A,4.75
932291,Fairways Leama,2024-01-26T08:50:00.000+00:00,feeder,3,N Current (Max),A,20.38
932291,Fairways Leama,2024-01-26T08:50:00.000+00:00,feeder,3,N Current (RMS),A,10.62
932291,Fairways Leama,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
932291,Fairways Leama,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,21.25
932291,Fairways Leama,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
932291,Fairways Leama,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
932291,Fairways Leama,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,10.88
932291,Fairways Leama,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.75
932291,Fairways Leama,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
932291,Fairways Leama,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,23.88
932291,Fairways Leama,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.38
932291,Fairways Leama,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.13
932291,Fairways Leama,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
932291,Fairways Leama,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-58.44
932291,Fairways Leama,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85855
932291,Fairways Leama,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97089
932291,Fairways Leama,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.62646
932291,Fairways Leama,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
932291,Fairways Leama,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-26T08:50:00.000+00:00,feeder,2,N Current (Min),A,18.12
932291,Fairways Leama,2024-01-26T08:50:00.000+00:00,feeder,2,N Current (Max),A,41.75
932291,Fairways Leama,2024-01-26T08:50:00.000+00:00,feeder,2,N Current (RMS),A,28.38
932291,Fairways Leama,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,16.5
