Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932291,Fairways Leama,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,32.0
932291,Fairways Leama,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.12
932291,Fairways Leama,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,34.75
932291,Fairways Leama,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,61.88
932291,Fairways Leama,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
932291,Fairways Leama,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,23.5
932291,Fairways Leama,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,45.25
932291,Fairways Leama,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
932291,Fairways Leama,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.56
932291,Fairways Leama,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.87
932291,Fairways Leama,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.06
932291,Fairways Leama,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97067
932291,Fairways Leama,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85574
932291,Fairways Leama,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99542
932291,Fairways Leama,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
932291,Fairways Leama,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
932291,Fairways Leama,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
932291,Fairways Leama,2024-01-26T08:50:00.000+00:00,feeder,1,N Current (Min),A,61.5
932291,Fairways Leama,2024-01-26T08:50:00.000+00:00,feeder,1,N Current (Max),A,28.5
932291,Fairways Leama,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,26.62
932291,Fairways Leama,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,63.25
932291,Fairways Leama,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.25
932291,Fairways Leama,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,14.25
932291,Fairways Leama,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,73.12
932291,Fairways Leama,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.38
932291,Fairways Leama,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,17.75
932291,Fairways Leama,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,66.38
932291,Fairways Leama,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
932291,Fairways Leama,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.38
932291,Fairways Leama,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.69
932291,Fairways Leama,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
932291,Fairways Leama,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.16
932291,Fairways Leama,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.52
932291,Fairways Leama,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
932291,Fairways Leama,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.42
932291,Fairways Leama,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.52
932291,Fairways Leama,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
932291,Fairways Leama,2024-01-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
932291,Fairways Leama,2024-01-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
932291,Fairways Leama,2024-01-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
932291,Fairways Leama,2024-01-26T08:50:00.000+00:00,busbar,,N Current (Min),A,52.38
932291,Fairways Leama,2024-01-26T08:50:00.000+00:00,busbar,,N Current (Max),A,89.62
932291,Fairways Leama,2024-01-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,64.38
932291,Fairways Leama,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (Min),A,78.25
932291,Fairways Leama,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (Max),A,119.12
932291,Fairways Leama,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
932291,Fairways Leama,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (Min),A,95.5
932291,Fairways Leama,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (Max),A,156.62
932291,Fairways Leama,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.88
932291,Fairways Leama,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (Min),A,92.38
932291,Fairways Leama,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (Max),A,165.5
932291,Fairways Leama,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
932291,Fairways Leama,2024-01-26T08:50:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T08:50:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.69
932291,Fairways Leama,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.81
932291,Fairways Leama,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.63
932291,Fairways Leama,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90784
932291,Fairways Leama,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94531
932291,Fairways Leama,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98325
932291,Fairways Leama,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
932291,Fairways Leama,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
932291,Fairways Leama,2024-01-26T08:40:00.000+00:00,feeder,4,N Current (Min),A,33.25
932291,Fairways Leama,2024-01-26T08:40:00.000+00:00,feeder,4,N Current (Max),A,84.62
932291,Fairways Leama,2024-01-26T08:40:00.000+00:00,feeder,4,N Current (RMS),A,58.12
932291,Fairways Leama,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.88
932291,Fairways Leama,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,39.38
932291,Fairways Leama,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.12
932291,Fairways Leama,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,32.88
932291,Fairways Leama,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,83.5
932291,Fairways Leama,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.75
932291,Fairways Leama,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,59.25
932291,Fairways Leama,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,99.75
932291,Fairways Leama,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,78.88
932291,Fairways Leama,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-41.5
932291,Fairways Leama,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.69
932291,Fairways Leama,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.94
932291,Fairways Leama,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.66476
932291,Fairways Leama,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95813
932291,Fairways Leama,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9653
932291,Fairways Leama,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-26T08:40:00.000+00:00,feeder,3,N Current (Min),A,4.38
932291,Fairways Leama,2024-01-26T08:40:00.000+00:00,feeder,3,N Current (Max),A,20.75
932291,Fairways Leama,2024-01-26T08:40:00.000+00:00,feeder,3,N Current (RMS),A,13.0
932291,Fairways Leama,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
932291,Fairways Leama,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,16.12
932291,Fairways Leama,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
932291,Fairways Leama,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
932291,Fairways Leama,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,23.0
932291,Fairways Leama,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
932291,Fairways Leama,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
932291,Fairways Leama,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,25.38
932291,Fairways Leama,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.25
932291,Fairways Leama,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.5
932291,Fairways Leama,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
932291,Fairways Leama,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.81
932291,Fairways Leama,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9129
932291,Fairways Leama,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97699
932291,Fairways Leama,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87851
932291,Fairways Leama,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
932291,Fairways Leama,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
932291,Fairways Leama,2024-01-26T08:40:00.000+00:00,feeder,2,N Current (Min),A,18.75
932291,Fairways Leama,2024-01-26T08:40:00.000+00:00,feeder,2,N Current (Max),A,52.62
932291,Fairways Leama,2024-01-26T08:40:00.000+00:00,feeder,2,N Current (RMS),A,26.25
932291,Fairways Leama,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.88
932291,Fairways Leama,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,54.62
932291,Fairways Leama,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.62
932291,Fairways Leama,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,38.62
932291,Fairways Leama,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,89.5
932291,Fairways Leama,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.88
932291,Fairways Leama,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,38.88
932291,Fairways Leama,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,62.25
932291,Fairways Leama,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.25
932291,Fairways Leama,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
932291,Fairways Leama,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.19
932291,Fairways Leama,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.31
932291,Fairways Leama,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97852
932291,Fairways Leama,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8949
932291,Fairways Leama,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99042
932291,Fairways Leama,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
932291,Fairways Leama,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
932291,Fairways Leama,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
932291,Fairways Leama,2024-01-26T08:40:00.000+00:00,feeder,1,N Current (Min),A,46.75
932291,Fairways Leama,2024-01-26T08:40:00.000+00:00,feeder,1,N Current (Max),A,25.38
932291,Fairways Leama,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.75
932291,Fairways Leama,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,79.5
932291,Fairways Leama,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.25
932291,Fairways Leama,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.75
932291,Fairways Leama,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,70.38
932291,Fairways Leama,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.25
932291,Fairways Leama,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,18.62
932291,Fairways Leama,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,36.12
932291,Fairways Leama,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
932291,Fairways Leama,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.19
932291,Fairways Leama,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.53
932291,Fairways Leama,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
932291,Fairways Leama,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.67
932291,Fairways Leama,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.0
932291,Fairways Leama,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
932291,Fairways Leama,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.75
932291,Fairways Leama,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.09
932291,Fairways Leama,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
932291,Fairways Leama,2024-01-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
932291,Fairways Leama,2024-01-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
932291,Fairways Leama,2024-01-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
932291,Fairways Leama,2024-01-26T08:40:00.000+00:00,busbar,,N Current (Min),A,52.0
932291,Fairways Leama,2024-01-26T08:40:00.000+00:00,busbar,,N Current (Max),A,133.38
932291,Fairways Leama,2024-01-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,82.0
932291,Fairways Leama,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (Min),A,70.88
932291,Fairways Leama,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (Max),A,136.75
932291,Fairways Leama,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.75
932291,Fairways Leama,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (Min),A,129.0
932291,Fairways Leama,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (Max),A,190.75
932291,Fairways Leama,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.25
932291,Fairways Leama,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (Min),A,134.25
932291,Fairways Leama,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (Max),A,208.38
932291,Fairways Leama,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
932291,Fairways Leama,2024-01-26T08:40:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T08:40:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.31
932291,Fairways Leama,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.56
932291,Fairways Leama,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.25
932291,Fairways Leama,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86737
932291,Fairways Leama,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97223
932291,Fairways Leama,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97595
932291,Fairways Leama,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
932291,Fairways Leama,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
932291,Fairways Leama,2024-01-26T08:30:00.000+00:00,feeder,4,N Current (Min),A,28.25
932291,Fairways Leama,2024-01-26T08:30:00.000+00:00,feeder,4,N Current (Max),A,86.62
932291,Fairways Leama,2024-01-26T08:30:00.000+00:00,feeder,4,N Current (RMS),A,57.25
932291,Fairways Leama,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,12.25
932291,Fairways Leama,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,40.38
932291,Fairways Leama,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
932291,Fairways Leama,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,42.5
932291,Fairways Leama,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,88.88
932291,Fairways Leama,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,64.88
932291,Fairways Leama,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,46.75
932291,Fairways Leama,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,102.38
932291,Fairways Leama,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,69.5
932291,Fairways Leama,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-49.5
932291,Fairways Leama,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.38
932291,Fairways Leama,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.75
932291,Fairways Leama,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7261
932291,Fairways Leama,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89789
932291,Fairways Leama,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89413
932291,Fairways Leama,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T08:30:00.000+00:00,feeder,3,N Current (Min),A,4.62
932291,Fairways Leama,2024-01-26T08:30:00.000+00:00,feeder,3,N Current (Max),A,14.62
932291,Fairways Leama,2024-01-26T08:30:00.000+00:00,feeder,3,N Current (RMS),A,9.62
932291,Fairways Leama,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
932291,Fairways Leama,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,17.0
932291,Fairways Leama,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
932291,Fairways Leama,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
932291,Fairways Leama,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,12.25
932291,Fairways Leama,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
932291,Fairways Leama,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
932291,Fairways Leama,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,17.75
932291,Fairways Leama,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.75
932291,Fairways Leama,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.31
932291,Fairways Leama,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.81
932291,Fairways Leama,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.06
932291,Fairways Leama,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89108
932291,Fairways Leama,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96423
932291,Fairways Leama,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94968
932291,Fairways Leama,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
932291,Fairways Leama,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
932291,Fairways Leama,2024-01-26T08:30:00.000+00:00,feeder,2,N Current (Min),A,20.75
932291,Fairways Leama,2024-01-26T08:30:00.000+00:00,feeder,2,N Current (Max),A,83.88
932291,Fairways Leama,2024-01-26T08:30:00.000+00:00,feeder,2,N Current (RMS),A,42.25
932291,Fairways Leama,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,18.0
932291,Fairways Leama,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,47.38
932291,Fairways Leama,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.88
932291,Fairways Leama,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,40.5
932291,Fairways Leama,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,75.88
932291,Fairways Leama,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.62
932291,Fairways Leama,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,47.62
932291,Fairways Leama,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,116.5
932291,Fairways Leama,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,74.38
932291,Fairways Leama,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
932291,Fairways Leama,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.06
932291,Fairways Leama,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.62
932291,Fairways Leama,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98401
932291,Fairways Leama,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90997
932291,Fairways Leama,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9942
932291,Fairways Leama,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
932291,Fairways Leama,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
932291,Fairways Leama,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
932291,Fairways Leama,2024-01-26T08:30:00.000+00:00,feeder,1,N Current (Min),A,39.5
932291,Fairways Leama,2024-01-26T08:30:00.000+00:00,feeder,1,N Current (Max),A,23.88
932291,Fairways Leama,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,30.5
932291,Fairways Leama,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,70.5
932291,Fairways Leama,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.88
932291,Fairways Leama,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,17.12
932291,Fairways Leama,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,60.38
932291,Fairways Leama,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
932291,Fairways Leama,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,20.5
932291,Fairways Leama,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,34.5
932291,Fairways Leama,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.88
932291,Fairways Leama,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.94
932291,Fairways Leama,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.31
932291,Fairways Leama,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
932291,Fairways Leama,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.36
932291,Fairways Leama,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.56
932291,Fairways Leama,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
932291,Fairways Leama,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.58
932291,Fairways Leama,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.95
932291,Fairways Leama,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
932291,Fairways Leama,2024-01-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
932291,Fairways Leama,2024-01-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
932291,Fairways Leama,2024-01-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
932291,Fairways Leama,2024-01-26T08:30:00.000+00:00,busbar,,N Current (Min),A,65.62
932291,Fairways Leama,2024-01-26T08:30:00.000+00:00,busbar,,N Current (Max),A,149.5
932291,Fairways Leama,2024-01-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,102.75
932291,Fairways Leama,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (Min),A,72.62
932291,Fairways Leama,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (Max),A,134.88
932291,Fairways Leama,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.88
932291,Fairways Leama,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (Min),A,134.88
932291,Fairways Leama,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (Max),A,201.12
932291,Fairways Leama,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
932291,Fairways Leama,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (Min),A,127.75
932291,Fairways Leama,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (Max),A,237.75
932291,Fairways Leama,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
932291,Fairways Leama,2024-01-26T08:30:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T08:30:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.69
932291,Fairways Leama,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.13
932291,Fairways Leama,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.37
932291,Fairways Leama,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86618
932291,Fairways Leama,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9454
932291,Fairways Leama,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97797
932291,Fairways Leama,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
932291,Fairways Leama,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
932291,Fairways Leama,2024-01-26T08:20:00.000+00:00,feeder,4,N Current (Min),A,30.25
932291,Fairways Leama,2024-01-26T08:20:00.000+00:00,feeder,4,N Current (Max),A,88.5
932291,Fairways Leama,2024-01-26T08:20:00.000+00:00,feeder,4,N Current (RMS),A,60.38
932291,Fairways Leama,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,12.5
932291,Fairways Leama,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,39.0
932291,Fairways Leama,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.38
932291,Fairways Leama,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,36.62
932291,Fairways Leama,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,62.5
932291,Fairways Leama,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.0
932291,Fairways Leama,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,47.0
932291,Fairways Leama,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,105.5
932291,Fairways Leama,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,77.38
932291,Fairways Leama,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-40.69
932291,Fairways Leama,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.06
932291,Fairways Leama,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
932291,Fairways Leama,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8197
932291,Fairways Leama,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9324
932291,Fairways Leama,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97278
932291,Fairways Leama,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-26T08:20:00.000+00:00,feeder,3,N Current (Min),A,6.5
932291,Fairways Leama,2024-01-26T08:20:00.000+00:00,feeder,3,N Current (Max),A,13.88
932291,Fairways Leama,2024-01-26T08:20:00.000+00:00,feeder,3,N Current (RMS),A,10.5
932291,Fairways Leama,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
932291,Fairways Leama,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,17.88
932291,Fairways Leama,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
932291,Fairways Leama,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.88
932291,Fairways Leama,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,12.5
932291,Fairways Leama,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
932291,Fairways Leama,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.62
932291,Fairways Leama,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,18.75
932291,Fairways Leama,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.75
932291,Fairways Leama,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.13
932291,Fairways Leama,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.63
932291,Fairways Leama,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.19
932291,Fairways Leama,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91803
932291,Fairways Leama,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97565
932291,Fairways Leama,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94266
932291,Fairways Leama,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
932291,Fairways Leama,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
932291,Fairways Leama,2024-01-26T08:20:00.000+00:00,feeder,2,N Current (Min),A,21.75
932291,Fairways Leama,2024-01-26T08:20:00.000+00:00,feeder,2,N Current (Max),A,74.75
932291,Fairways Leama,2024-01-26T08:20:00.000+00:00,feeder,2,N Current (RMS),A,39.88
932291,Fairways Leama,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,18.62
932291,Fairways Leama,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,45.0
932291,Fairways Leama,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.75
932291,Fairways Leama,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,40.75
932291,Fairways Leama,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,96.62
932291,Fairways Leama,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,65.62
932291,Fairways Leama,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,49.75
932291,Fairways Leama,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,113.0
932291,Fairways Leama,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,67.88
932291,Fairways Leama,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
932291,Fairways Leama,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.31
932291,Fairways Leama,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.25
932291,Fairways Leama,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9873
932291,Fairways Leama,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87939
932291,Fairways Leama,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98846
932291,Fairways Leama,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
932291,Fairways Leama,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T08:20:00.000+00:00,feeder,1,N Current (Min),A,42.75
932291,Fairways Leama,2024-01-26T08:20:00.000+00:00,feeder,1,N Current (Max),A,26.0
932291,Fairways Leama,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,24.5
932291,Fairways Leama,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,73.88
932291,Fairways Leama,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.5
932291,Fairways Leama,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.88
932291,Fairways Leama,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,43.12
932291,Fairways Leama,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.25
932291,Fairways Leama,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,10.38
932291,Fairways Leama,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,34.75
932291,Fairways Leama,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.88
932291,Fairways Leama,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.36
932291,Fairways Leama,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.36
932291,Fairways Leama,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
932291,Fairways Leama,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.05
932291,Fairways Leama,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.17
932291,Fairways Leama,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
932291,Fairways Leama,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.89
932291,Fairways Leama,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.86
932291,Fairways Leama,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
932291,Fairways Leama,2024-01-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
932291,Fairways Leama,2024-01-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
932291,Fairways Leama,2024-01-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
932291,Fairways Leama,2024-01-26T08:20:00.000+00:00,busbar,,N Current (Min),A,60.88
932291,Fairways Leama,2024-01-26T08:20:00.000+00:00,busbar,,N Current (Max),A,154.88
932291,Fairways Leama,2024-01-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,91.5
932291,Fairways Leama,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (Min),A,69.62
932291,Fairways Leama,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (Max),A,145.12
932291,Fairways Leama,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.38
932291,Fairways Leama,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (Min),A,103.88
932291,Fairways Leama,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (Max),A,191.0
932291,Fairways Leama,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.75
932291,Fairways Leama,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (Min),A,131.38
932291,Fairways Leama,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (Max),A,252.62
932291,Fairways Leama,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.88
932291,Fairways Leama,2024-01-26T08:20:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T08:20:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.63
932291,Fairways Leama,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.13
932291,Fairways Leama,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.25
932291,Fairways Leama,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85614
932291,Fairways Leama,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95654
932291,Fairways Leama,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98459
932291,Fairways Leama,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
932291,Fairways Leama,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
932291,Fairways Leama,2024-01-26T08:10:00.000+00:00,feeder,4,N Current (Min),A,35.88
932291,Fairways Leama,2024-01-26T08:10:00.000+00:00,feeder,4,N Current (Max),A,108.75
932291,Fairways Leama,2024-01-26T08:10:00.000+00:00,feeder,4,N Current (RMS),A,70.25
932291,Fairways Leama,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.75
932291,Fairways Leama,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,34.62
932291,Fairways Leama,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
932291,Fairways Leama,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,36.25
932291,Fairways Leama,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,73.5
932291,Fairways Leama,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.62
932291,Fairways Leama,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,60.25
932291,Fairways Leama,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,129.12
932291,Fairways Leama,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,87.75
932291,Fairways Leama,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.81
932291,Fairways Leama,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.31
932291,Fairways Leama,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.69
932291,Fairways Leama,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8052
932291,Fairways Leama,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95383
932291,Fairways Leama,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92309
932291,Fairways Leama,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T08:10:00.000+00:00,feeder,3,N Current (Min),A,4.62
932291,Fairways Leama,2024-01-26T08:10:00.000+00:00,feeder,3,N Current (Max),A,15.88
932291,Fairways Leama,2024-01-26T08:10:00.000+00:00,feeder,3,N Current (RMS),A,8.62
932291,Fairways Leama,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
932291,Fairways Leama,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,17.62
932291,Fairways Leama,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
932291,Fairways Leama,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.0
932291,Fairways Leama,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,13.0
932291,Fairways Leama,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
932291,Fairways Leama,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
932291,Fairways Leama,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,19.88
932291,Fairways Leama,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
932291,Fairways Leama,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.69
932291,Fairways Leama,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
932291,Fairways Leama,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.0
932291,Fairways Leama,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87637
932291,Fairways Leama,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98828
932291,Fairways Leama,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94403
932291,Fairways Leama,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
932291,Fairways Leama,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
932291,Fairways Leama,2024-01-26T08:10:00.000+00:00,feeder,2,N Current (Min),A,19.12
932291,Fairways Leama,2024-01-26T08:10:00.000+00:00,feeder,2,N Current (Max),A,74.62
932291,Fairways Leama,2024-01-26T08:10:00.000+00:00,feeder,2,N Current (RMS),A,45.0
932291,Fairways Leama,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,16.38
932291,Fairways Leama,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,40.88
932291,Fairways Leama,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.88
932291,Fairways Leama,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,44.88
932291,Fairways Leama,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,107.38
932291,Fairways Leama,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,76.75
932291,Fairways Leama,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,45.12
