Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932291,Fairways Leama,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,82.12
932291,Fairways Leama,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.12
932291,Fairways Leama,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
932291,Fairways Leama,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.0
932291,Fairways Leama,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
932291,Fairways Leama,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98837
932291,Fairways Leama,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88064
932291,Fairways Leama,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97861
932291,Fairways Leama,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
932291,Fairways Leama,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T08:10:00.000+00:00,feeder,1,N Current (Min),A,44.12
932291,Fairways Leama,2024-01-26T08:10:00.000+00:00,feeder,1,N Current (Max),A,26.88
932291,Fairways Leama,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,35.62
932291,Fairways Leama,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,67.62
932291,Fairways Leama,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.38
932291,Fairways Leama,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,18.5
932291,Fairways Leama,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,48.62
932291,Fairways Leama,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.25
932291,Fairways Leama,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,11.25
932291,Fairways Leama,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,39.38
932291,Fairways Leama,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
932291,Fairways Leama,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.62
932291,Fairways Leama,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.84
932291,Fairways Leama,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
932291,Fairways Leama,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.02
932291,Fairways Leama,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.12
932291,Fairways Leama,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
932291,Fairways Leama,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.92
932291,Fairways Leama,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.02
932291,Fairways Leama,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
932291,Fairways Leama,2024-01-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
932291,Fairways Leama,2024-01-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
932291,Fairways Leama,2024-01-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
932291,Fairways Leama,2024-01-26T08:10:00.000+00:00,busbar,,N Current (Min),A,66.62
932291,Fairways Leama,2024-01-26T08:10:00.000+00:00,busbar,,N Current (Max),A,138.5
932291,Fairways Leama,2024-01-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,98.62
932291,Fairways Leama,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (Min),A,73.5
932291,Fairways Leama,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (Max),A,133.75
932291,Fairways Leama,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.38
932291,Fairways Leama,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (Min),A,118.75
932291,Fairways Leama,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (Max),A,199.25
932291,Fairways Leama,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.75
932291,Fairways Leama,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (Min),A,150.75
932291,Fairways Leama,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (Max),A,216.62
932291,Fairways Leama,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.88
932291,Fairways Leama,2024-01-26T08:10:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T08:10:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.31
932291,Fairways Leama,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.37
932291,Fairways Leama,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.81
932291,Fairways Leama,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95978
932291,Fairways Leama,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95447
932291,Fairways Leama,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98749
932291,Fairways Leama,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
932291,Fairways Leama,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
932291,Fairways Leama,2024-01-26T08:00:00.000+00:00,feeder,4,N Current (Min),A,42.75
932291,Fairways Leama,2024-01-26T08:00:00.000+00:00,feeder,4,N Current (Max),A,117.12
932291,Fairways Leama,2024-01-26T08:00:00.000+00:00,feeder,4,N Current (RMS),A,76.62
932291,Fairways Leama,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,18.62
932291,Fairways Leama,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,46.38
932291,Fairways Leama,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.88
932291,Fairways Leama,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,35.25
932291,Fairways Leama,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,68.12
932291,Fairways Leama,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.12
932291,Fairways Leama,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,72.25
932291,Fairways Leama,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,157.25
932291,Fairways Leama,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,106.75
932291,Fairways Leama,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-37.5
932291,Fairways Leama,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.44
932291,Fairways Leama,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.88
932291,Fairways Leama,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80853
932291,Fairways Leama,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91241
932291,Fairways Leama,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97375
932291,Fairways Leama,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T08:00:00.000+00:00,feeder,3,N Current (Min),A,4.62
932291,Fairways Leama,2024-01-26T08:00:00.000+00:00,feeder,3,N Current (Max),A,18.12
932291,Fairways Leama,2024-01-26T08:00:00.000+00:00,feeder,3,N Current (RMS),A,10.38
932291,Fairways Leama,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
932291,Fairways Leama,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,6.5
932291,Fairways Leama,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
932291,Fairways Leama,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
932291,Fairways Leama,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,16.5
932291,Fairways Leama,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
932291,Fairways Leama,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
932291,Fairways Leama,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,21.0
932291,Fairways Leama,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.62
932291,Fairways Leama,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.81
932291,Fairways Leama,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
932291,Fairways Leama,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.87
932291,Fairways Leama,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97455
932291,Fairways Leama,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9823
932291,Fairways Leama,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96289
932291,Fairways Leama,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
932291,Fairways Leama,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
932291,Fairways Leama,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
932291,Fairways Leama,2024-01-26T08:00:00.000+00:00,feeder,2,N Current (Min),A,18.5
932291,Fairways Leama,2024-01-26T08:00:00.000+00:00,feeder,2,N Current (Max),A,44.25
932291,Fairways Leama,2024-01-26T08:00:00.000+00:00,feeder,2,N Current (RMS),A,25.62
932291,Fairways Leama,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
932291,Fairways Leama,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,81.0
932291,Fairways Leama,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.12
932291,Fairways Leama,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,36.5
932291,Fairways Leama,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,84.88
932291,Fairways Leama,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.75
932291,Fairways Leama,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,46.5
932291,Fairways Leama,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,105.25
932291,Fairways Leama,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.12
932291,Fairways Leama,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
932291,Fairways Leama,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.75
932291,Fairways Leama,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.5
932291,Fairways Leama,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98804
932291,Fairways Leama,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9331
932291,Fairways Leama,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95511
932291,Fairways Leama,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
932291,Fairways Leama,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
932291,Fairways Leama,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-26T08:00:00.000+00:00,feeder,1,N Current (Min),A,37.38
932291,Fairways Leama,2024-01-26T08:00:00.000+00:00,feeder,1,N Current (Max),A,23.5
932291,Fairways Leama,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,36.12
932291,Fairways Leama,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,59.5
932291,Fairways Leama,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
932291,Fairways Leama,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,28.12
932291,Fairways Leama,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,47.5
932291,Fairways Leama,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.75
932291,Fairways Leama,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,11.12
932291,Fairways Leama,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,40.25
932291,Fairways Leama,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.88
932291,Fairways Leama,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.06
932291,Fairways Leama,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.48
932291,Fairways Leama,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
932291,Fairways Leama,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.06
932291,Fairways Leama,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.31
932291,Fairways Leama,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
932291,Fairways Leama,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.39
932291,Fairways Leama,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.3
932291,Fairways Leama,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
932291,Fairways Leama,2024-01-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
932291,Fairways Leama,2024-01-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
932291,Fairways Leama,2024-01-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
932291,Fairways Leama,2024-01-26T08:00:00.000+00:00,busbar,,N Current (Min),A,59.0
932291,Fairways Leama,2024-01-26T08:00:00.000+00:00,busbar,,N Current (Max),A,130.88
932291,Fairways Leama,2024-01-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,86.62
932291,Fairways Leama,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (Min),A,93.38
932291,Fairways Leama,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (Max),A,172.88
932291,Fairways Leama,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
932291,Fairways Leama,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (Min),A,117.75
932291,Fairways Leama,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (Max),A,179.62
932291,Fairways Leama,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.12
932291,Fairways Leama,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (Min),A,153.5
932291,Fairways Leama,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (Max),A,242.62
932291,Fairways Leama,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.75
932291,Fairways Leama,2024-01-26T08:00:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T08:00:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.81
932291,Fairways Leama,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.37
932291,Fairways Leama,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.63
932291,Fairways Leama,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96603
932291,Fairways Leama,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95691
932291,Fairways Leama,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96081
932291,Fairways Leama,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
932291,Fairways Leama,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
932291,Fairways Leama,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
932291,Fairways Leama,2024-01-26T07:50:00.000+00:00,feeder,4,N Current (Min),A,23.62
932291,Fairways Leama,2024-01-26T07:50:00.000+00:00,feeder,4,N Current (Max),A,66.38
932291,Fairways Leama,2024-01-26T07:50:00.000+00:00,feeder,4,N Current (RMS),A,40.75
932291,Fairways Leama,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,25.75
932291,Fairways Leama,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,46.38
932291,Fairways Leama,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.75
932291,Fairways Leama,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,32.25
932291,Fairways Leama,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,99.0
932291,Fairways Leama,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.0
932291,Fairways Leama,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,40.12
932291,Fairways Leama,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,95.38
932291,Fairways Leama,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,61.38
932291,Fairways Leama,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.12
932291,Fairways Leama,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.62
932291,Fairways Leama,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.25
932291,Fairways Leama,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84552
932291,Fairways Leama,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92834
932291,Fairways Leama,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97906
932291,Fairways Leama,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-26T07:50:00.000+00:00,feeder,3,N Current (Min),A,4.62
932291,Fairways Leama,2024-01-26T07:50:00.000+00:00,feeder,3,N Current (Max),A,20.62
932291,Fairways Leama,2024-01-26T07:50:00.000+00:00,feeder,3,N Current (RMS),A,12.25
932291,Fairways Leama,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
932291,Fairways Leama,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,13.38
932291,Fairways Leama,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
932291,Fairways Leama,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
932291,Fairways Leama,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,17.12
932291,Fairways Leama,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.88
932291,Fairways Leama,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
932291,Fairways Leama,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,26.0
932291,Fairways Leama,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
932291,Fairways Leama,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.81
932291,Fairways Leama,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
932291,Fairways Leama,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.19
932291,Fairways Leama,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9364
932291,Fairways Leama,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98068
932291,Fairways Leama,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96353
932291,Fairways Leama,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
932291,Fairways Leama,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
932291,Fairways Leama,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
932291,Fairways Leama,2024-01-26T07:50:00.000+00:00,feeder,2,N Current (Min),A,15.88
932291,Fairways Leama,2024-01-26T07:50:00.000+00:00,feeder,2,N Current (Max),A,49.12
932291,Fairways Leama,2024-01-26T07:50:00.000+00:00,feeder,2,N Current (RMS),A,26.12
932291,Fairways Leama,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,16.0
932291,Fairways Leama,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,78.75
932291,Fairways Leama,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.75
932291,Fairways Leama,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,40.25
932291,Fairways Leama,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,75.38
932291,Fairways Leama,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.62
932291,Fairways Leama,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,45.38
932291,Fairways Leama,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,71.12
932291,Fairways Leama,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,60.5
932291,Fairways Leama,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
932291,Fairways Leama,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.37
932291,Fairways Leama,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.56
932291,Fairways Leama,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98996
932291,Fairways Leama,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95709
932291,Fairways Leama,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97458
932291,Fairways Leama,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
932291,Fairways Leama,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
932291,Fairways Leama,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T07:50:00.000+00:00,feeder,1,N Current (Min),A,40.5
932291,Fairways Leama,2024-01-26T07:50:00.000+00:00,feeder,1,N Current (Max),A,23.88
932291,Fairways Leama,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,37.38
932291,Fairways Leama,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,68.62
932291,Fairways Leama,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.5
932291,Fairways Leama,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,29.5
932291,Fairways Leama,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,55.88
932291,Fairways Leama,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.38
932291,Fairways Leama,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,17.12
932291,Fairways Leama,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,35.75
932291,Fairways Leama,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.88
932291,Fairways Leama,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.72
932291,Fairways Leama,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.92
932291,Fairways Leama,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
932291,Fairways Leama,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.48
932291,Fairways Leama,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.5
932291,Fairways Leama,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
932291,Fairways Leama,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.66
932291,Fairways Leama,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.34
932291,Fairways Leama,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
932291,Fairways Leama,2024-01-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
932291,Fairways Leama,2024-01-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
932291,Fairways Leama,2024-01-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
932291,Fairways Leama,2024-01-26T07:50:00.000+00:00,busbar,,N Current (Min),A,58.12
932291,Fairways Leama,2024-01-26T07:50:00.000+00:00,busbar,,N Current (Max),A,105.12
932291,Fairways Leama,2024-01-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,69.62
932291,Fairways Leama,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (Min),A,100.88
932291,Fairways Leama,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (Max),A,168.62
932291,Fairways Leama,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.12
932291,Fairways Leama,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (Min),A,131.38
932291,Fairways Leama,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (Max),A,201.0
932291,Fairways Leama,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
932291,Fairways Leama,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (Min),A,129.88
932291,Fairways Leama,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (Max),A,211.38
932291,Fairways Leama,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
932291,Fairways Leama,2024-01-26T07:50:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T07:50:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.94
932291,Fairways Leama,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.87
932291,Fairways Leama,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.31
932291,Fairways Leama,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97043
932291,Fairways Leama,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95511
932291,Fairways Leama,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97238
932291,Fairways Leama,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
932291,Fairways Leama,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
932291,Fairways Leama,2024-01-26T07:40:00.000+00:00,feeder,4,N Current (Min),A,26.12
932291,Fairways Leama,2024-01-26T07:40:00.000+00:00,feeder,4,N Current (Max),A,68.88
932291,Fairways Leama,2024-01-26T07:40:00.000+00:00,feeder,4,N Current (RMS),A,46.0
932291,Fairways Leama,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,22.12
932291,Fairways Leama,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,48.25
932291,Fairways Leama,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.62
932291,Fairways Leama,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,37.75
932291,Fairways Leama,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,60.12
932291,Fairways Leama,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.62
932291,Fairways Leama,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,45.0
932291,Fairways Leama,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,96.62
932291,Fairways Leama,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,69.12
932291,Fairways Leama,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.5
932291,Fairways Leama,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.81
932291,Fairways Leama,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.06
932291,Fairways Leama,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8544
932291,Fairways Leama,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90036
932291,Fairways Leama,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91794
932291,Fairways Leama,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T07:40:00.000+00:00,feeder,3,N Current (Min),A,3.75
932291,Fairways Leama,2024-01-26T07:40:00.000+00:00,feeder,3,N Current (Max),A,17.25
932291,Fairways Leama,2024-01-26T07:40:00.000+00:00,feeder,3,N Current (RMS),A,9.25
932291,Fairways Leama,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
932291,Fairways Leama,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,18.62
932291,Fairways Leama,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.88
932291,Fairways Leama,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
932291,Fairways Leama,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,16.62
932291,Fairways Leama,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.88
932291,Fairways Leama,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.25
932291,Fairways Leama,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,20.62
932291,Fairways Leama,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.12
932291,Fairways Leama,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.81
932291,Fairways Leama,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
932291,Fairways Leama,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.5
932291,Fairways Leama,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87933
932291,Fairways Leama,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.983
932291,Fairways Leama,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96738
932291,Fairways Leama,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
932291,Fairways Leama,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
932291,Fairways Leama,2024-01-26T07:40:00.000+00:00,feeder,2,N Current (Min),A,18.12
932291,Fairways Leama,2024-01-26T07:40:00.000+00:00,feeder,2,N Current (Max),A,55.38
932291,Fairways Leama,2024-01-26T07:40:00.000+00:00,feeder,2,N Current (RMS),A,36.12
932291,Fairways Leama,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.5
932291,Fairways Leama,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,45.5
932291,Fairways Leama,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.12
932291,Fairways Leama,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,38.25
932291,Fairways Leama,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,76.12
932291,Fairways Leama,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.5
932291,Fairways Leama,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,45.5
932291,Fairways Leama,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,90.75
932291,Fairways Leama,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,67.75
932291,Fairways Leama,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
932291,Fairways Leama,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.25
932291,Fairways Leama,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
932291,Fairways Leama,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99384
932291,Fairways Leama,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96796
932291,Fairways Leama,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97436
932291,Fairways Leama,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
932291,Fairways Leama,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
932291,Fairways Leama,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-26T07:40:00.000+00:00,feeder,1,N Current (Min),A,60.0
932291,Fairways Leama,2024-01-26T07:40:00.000+00:00,feeder,1,N Current (Max),A,36.88
932291,Fairways Leama,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,46.5
932291,Fairways Leama,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,81.75
932291,Fairways Leama,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.38
932291,Fairways Leama,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,33.0
932291,Fairways Leama,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,77.12
932291,Fairways Leama,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.88
932291,Fairways Leama,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,11.88
932291,Fairways Leama,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,31.75
932291,Fairways Leama,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.38
932291,Fairways Leama,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.02
932291,Fairways Leama,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.22
932291,Fairways Leama,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
932291,Fairways Leama,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.77
932291,Fairways Leama,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.91
932291,Fairways Leama,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
932291,Fairways Leama,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.41
932291,Fairways Leama,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.47
932291,Fairways Leama,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
932291,Fairways Leama,2024-01-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
932291,Fairways Leama,2024-01-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
932291,Fairways Leama,2024-01-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
932291,Fairways Leama,2024-01-26T07:40:00.000+00:00,busbar,,N Current (Min),A,59.25
932291,Fairways Leama,2024-01-26T07:40:00.000+00:00,busbar,,N Current (Max),A,97.88
932291,Fairways Leama,2024-01-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,73.38
932291,Fairways Leama,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (Min),A,106.5
932291,Fairways Leama,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (Max),A,152.38
932291,Fairways Leama,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.75
932291,Fairways Leama,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (Min),A,130.25
932291,Fairways Leama,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (Max),A,200.62
932291,Fairways Leama,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
932291,Fairways Leama,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (Min),A,125.75
932291,Fairways Leama,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (Max),A,200.12
932291,Fairways Leama,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.88
932291,Fairways Leama,2024-01-26T07:40:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T07:40:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.44
932291,Fairways Leama,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.37
932291,Fairways Leama,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.63
932291,Fairways Leama,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98447
932291,Fairways Leama,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96771
932291,Fairways Leama,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97858
932291,Fairways Leama,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
932291,Fairways Leama,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
932291,Fairways Leama,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
932291,Fairways Leama,2024-01-26T07:30:00.000+00:00,feeder,4,N Current (Min),A,24.0
932291,Fairways Leama,2024-01-26T07:30:00.000+00:00,feeder,4,N Current (Max),A,64.88
932291,Fairways Leama,2024-01-26T07:30:00.000+00:00,feeder,4,N Current (RMS),A,41.38
932291,Fairways Leama,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,21.12
932291,Fairways Leama,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,71.0
932291,Fairways Leama,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.12
932291,Fairways Leama,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,43.0
932291,Fairways Leama,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,60.0
932291,Fairways Leama,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.75
932291,Fairways Leama,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,55.5
932291,Fairways Leama,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,92.38
932291,Fairways Leama,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,71.88
932291,Fairways Leama,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.44
932291,Fairways Leama,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.5
932291,Fairways Leama,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
932291,Fairways Leama,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84024
932291,Fairways Leama,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93631
932291,Fairways Leama,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96561
932291,Fairways Leama,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
932291,Fairways Leama,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-26T07:30:00.000+00:00,feeder,3,N Current (Min),A,5.12
932291,Fairways Leama,2024-01-26T07:30:00.000+00:00,feeder,3,N Current (Max),A,26.75
932291,Fairways Leama,2024-01-26T07:30:00.000+00:00,feeder,3,N Current (RMS),A,13.88
932291,Fairways Leama,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
932291,Fairways Leama,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,7.5
932291,Fairways Leama,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
932291,Fairways Leama,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.88
932291,Fairways Leama,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,32.12
932291,Fairways Leama,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.62
932291,Fairways Leama,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
932291,Fairways Leama,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,21.88
932291,Fairways Leama,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.38
932291,Fairways Leama,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.37
932291,Fairways Leama,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
932291,Fairways Leama,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.81
932291,Fairways Leama,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8424
932291,Fairways Leama,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98108
932291,Fairways Leama,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9675
932291,Fairways Leama,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
932291,Fairways Leama,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
932291,Fairways Leama,2024-01-26T07:30:00.000+00:00,feeder,2,N Current (Min),A,22.0
932291,Fairways Leama,2024-01-26T07:30:00.000+00:00,feeder,2,N Current (Max),A,47.12
932291,Fairways Leama,2024-01-26T07:30:00.000+00:00,feeder,2,N Current (RMS),A,35.25
932291,Fairways Leama,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,19.38
932291,Fairways Leama,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,45.88
932291,Fairways Leama,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.88
932291,Fairways Leama,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,36.5
932291,Fairways Leama,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,69.25
932291,Fairways Leama,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.38
932291,Fairways Leama,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,48.38
932291,Fairways Leama,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,72.38
932291,Fairways Leama,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.38
932291,Fairways Leama,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
932291,Fairways Leama,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
