Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932291,Fairways Leama,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.0
932291,Fairways Leama,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99594
932291,Fairways Leama,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95401
932291,Fairways Leama,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97977
932291,Fairways Leama,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
932291,Fairways Leama,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
932291,Fairways Leama,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T07:30:00.000+00:00,feeder,1,N Current (Min),A,66.38
932291,Fairways Leama,2024-01-26T07:30:00.000+00:00,feeder,1,N Current (Max),A,40.25
932291,Fairways Leama,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,50.5
932291,Fairways Leama,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,95.75
932291,Fairways Leama,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.75
932291,Fairways Leama,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,30.62
932291,Fairways Leama,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,64.75
932291,Fairways Leama,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.38
932291,Fairways Leama,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.5
932291,Fairways Leama,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,32.0
932291,Fairways Leama,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
932291,Fairways Leama,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.19
932291,Fairways Leama,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.27
932291,Fairways Leama,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
932291,Fairways Leama,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.06
932291,Fairways Leama,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.95
932291,Fairways Leama,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
932291,Fairways Leama,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.48
932291,Fairways Leama,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.05
932291,Fairways Leama,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
932291,Fairways Leama,2024-01-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
932291,Fairways Leama,2024-01-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
932291,Fairways Leama,2024-01-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
932291,Fairways Leama,2024-01-26T07:30:00.000+00:00,busbar,,N Current (Min),A,54.88
932291,Fairways Leama,2024-01-26T07:30:00.000+00:00,busbar,,N Current (Max),A,107.5
932291,Fairways Leama,2024-01-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,70.25
932291,Fairways Leama,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (Min),A,107.0
932291,Fairways Leama,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (Max),A,180.88
932291,Fairways Leama,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.88
932291,Fairways Leama,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (Min),A,125.0
932291,Fairways Leama,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (Max),A,192.62
932291,Fairways Leama,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.75
932291,Fairways Leama,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (Min),A,139.0
932291,Fairways Leama,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (Max),A,204.0
932291,Fairways Leama,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.38
932291,Fairways Leama,2024-01-26T07:30:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T07:30:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.44
932291,Fairways Leama,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.25
932291,Fairways Leama,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.31
932291,Fairways Leama,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99298
932291,Fairways Leama,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97336
932291,Fairways Leama,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9696
932291,Fairways Leama,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
932291,Fairways Leama,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
932291,Fairways Leama,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
932291,Fairways Leama,2024-01-26T07:20:00.000+00:00,feeder,4,N Current (Min),A,20.88
932291,Fairways Leama,2024-01-26T07:20:00.000+00:00,feeder,4,N Current (Max),A,53.75
932291,Fairways Leama,2024-01-26T07:20:00.000+00:00,feeder,4,N Current (RMS),A,30.75
932291,Fairways Leama,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,32.12
932291,Fairways Leama,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,82.62
932291,Fairways Leama,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,60.62
932291,Fairways Leama,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,40.88
932291,Fairways Leama,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,71.25
932291,Fairways Leama,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.75
932291,Fairways Leama,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,41.0
932291,Fairways Leama,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,106.88
932291,Fairways Leama,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,62.75
932291,Fairways Leama,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.81
932291,Fairways Leama,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.88
932291,Fairways Leama,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.0
932291,Fairways Leama,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89303
932291,Fairways Leama,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.996
932291,Fairways Leama,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96588
932291,Fairways Leama,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-26T07:20:00.000+00:00,feeder,3,N Current (Min),A,8.0
932291,Fairways Leama,2024-01-26T07:20:00.000+00:00,feeder,3,N Current (Max),A,30.75
932291,Fairways Leama,2024-01-26T07:20:00.000+00:00,feeder,3,N Current (RMS),A,16.12
932291,Fairways Leama,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.25
932291,Fairways Leama,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,18.62
932291,Fairways Leama,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.75
932291,Fairways Leama,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,20.25
932291,Fairways Leama,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,36.0
932291,Fairways Leama,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.62
932291,Fairways Leama,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
932291,Fairways Leama,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,20.62
932291,Fairways Leama,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.38
932291,Fairways Leama,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.75
932291,Fairways Leama,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.37
932291,Fairways Leama,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.19
932291,Fairways Leama,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85232
932291,Fairways Leama,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94751
932291,Fairways Leama,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96777
932291,Fairways Leama,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
932291,Fairways Leama,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
932291,Fairways Leama,2024-01-26T07:20:00.000+00:00,feeder,2,N Current (Min),A,24.5
932291,Fairways Leama,2024-01-26T07:20:00.000+00:00,feeder,2,N Current (Max),A,56.5
932291,Fairways Leama,2024-01-26T07:20:00.000+00:00,feeder,2,N Current (RMS),A,35.25
932291,Fairways Leama,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,19.62
932291,Fairways Leama,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,38.62
932291,Fairways Leama,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.75
932291,Fairways Leama,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
932291,Fairways Leama,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,59.38
932291,Fairways Leama,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.62
932291,Fairways Leama,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,49.38
932291,Fairways Leama,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,77.62
932291,Fairways Leama,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.5
932291,Fairways Leama,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.75
932291,Fairways Leama,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.87
932291,Fairways Leama,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.75
932291,Fairways Leama,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99667
932291,Fairways Leama,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95065
932291,Fairways Leama,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95785
932291,Fairways Leama,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
932291,Fairways Leama,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
932291,Fairways Leama,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T07:20:00.000+00:00,feeder,1,N Current (Min),A,76.12
932291,Fairways Leama,2024-01-26T07:20:00.000+00:00,feeder,1,N Current (Max),A,53.12
932291,Fairways Leama,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,56.0
932291,Fairways Leama,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,103.0
932291,Fairways Leama,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,79.38
932291,Fairways Leama,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,31.12
932291,Fairways Leama,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,71.88
932291,Fairways Leama,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
932291,Fairways Leama,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,9.75
932291,Fairways Leama,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,23.25
932291,Fairways Leama,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.75
932291,Fairways Leama,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.72
932291,Fairways Leama,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.66
932291,Fairways Leama,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
932291,Fairways Leama,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.36
932291,Fairways Leama,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.58
932291,Fairways Leama,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
932291,Fairways Leama,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.25
932291,Fairways Leama,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.86
932291,Fairways Leama,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
932291,Fairways Leama,2024-01-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,40.0
932291,Fairways Leama,2024-01-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
932291,Fairways Leama,2024-01-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
932291,Fairways Leama,2024-01-26T07:20:00.000+00:00,busbar,,N Current (Min),A,55.5
932291,Fairways Leama,2024-01-26T07:20:00.000+00:00,busbar,,N Current (Max),A,91.88
932291,Fairways Leama,2024-01-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,66.38
932291,Fairways Leama,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (Min),A,143.38
932291,Fairways Leama,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (Max),A,207.62
932291,Fairways Leama,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
932291,Fairways Leama,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (Min),A,121.12
932291,Fairways Leama,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (Max),A,205.38
932291,Fairways Leama,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.62
932291,Fairways Leama,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (Min),A,128.38
932291,Fairways Leama,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (Max),A,213.38
932291,Fairways Leama,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
932291,Fairways Leama,2024-01-26T07:20:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T07:20:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.31
932291,Fairways Leama,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.69
932291,Fairways Leama,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.38
932291,Fairways Leama,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96594
932291,Fairways Leama,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97211
932291,Fairways Leama,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97794
932291,Fairways Leama,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
932291,Fairways Leama,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
932291,Fairways Leama,2024-01-26T07:10:00.000+00:00,feeder,4,N Current (Min),A,24.75
932291,Fairways Leama,2024-01-26T07:10:00.000+00:00,feeder,4,N Current (Max),A,77.25
932291,Fairways Leama,2024-01-26T07:10:00.000+00:00,feeder,4,N Current (RMS),A,49.5
932291,Fairways Leama,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,13.5
932291,Fairways Leama,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,85.62
932291,Fairways Leama,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.75
932291,Fairways Leama,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,42.75
932291,Fairways Leama,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,65.12
932291,Fairways Leama,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.25
932291,Fairways Leama,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,38.75
932291,Fairways Leama,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,112.62
932291,Fairways Leama,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,73.38
932291,Fairways Leama,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.31
932291,Fairways Leama,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.06
932291,Fairways Leama,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.87
932291,Fairways Leama,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89068
932291,Fairways Leama,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93445
932291,Fairways Leama,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91653
932291,Fairways Leama,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T07:10:00.000+00:00,feeder,3,N Current (Min),A,4.25
932291,Fairways Leama,2024-01-26T07:10:00.000+00:00,feeder,3,N Current (Max),A,21.12
932291,Fairways Leama,2024-01-26T07:10:00.000+00:00,feeder,3,N Current (RMS),A,13.5
932291,Fairways Leama,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
932291,Fairways Leama,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,15.38
932291,Fairways Leama,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
932291,Fairways Leama,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
932291,Fairways Leama,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,27.25
932291,Fairways Leama,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.62
932291,Fairways Leama,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
932291,Fairways Leama,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,21.75
932291,Fairways Leama,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.38
932291,Fairways Leama,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.69
932291,Fairways Leama,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.57
932291,Fairways Leama,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.5
932291,Fairways Leama,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86258
932291,Fairways Leama,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94522
932291,Fairways Leama,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97247
932291,Fairways Leama,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
932291,Fairways Leama,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
932291,Fairways Leama,2024-01-26T07:10:00.000+00:00,feeder,2,N Current (Min),A,16.88
932291,Fairways Leama,2024-01-26T07:10:00.000+00:00,feeder,2,N Current (Max),A,55.0
932291,Fairways Leama,2024-01-26T07:10:00.000+00:00,feeder,2,N Current (RMS),A,35.75
932291,Fairways Leama,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.38
932291,Fairways Leama,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,41.0
932291,Fairways Leama,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.12
932291,Fairways Leama,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.88
932291,Fairways Leama,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,44.12
932291,Fairways Leama,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.62
932291,Fairways Leama,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,48.0
932291,Fairways Leama,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,77.62
932291,Fairways Leama,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.0
932291,Fairways Leama,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
932291,Fairways Leama,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.63
932291,Fairways Leama,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
932291,Fairways Leama,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9921
932291,Fairways Leama,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95196
932291,Fairways Leama,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96909
932291,Fairways Leama,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
932291,Fairways Leama,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
932291,Fairways Leama,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-26T07:10:00.000+00:00,feeder,1,N Current (Min),A,51.25
932291,Fairways Leama,2024-01-26T07:10:00.000+00:00,feeder,1,N Current (Max),A,28.75
932291,Fairways Leama,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,37.88
932291,Fairways Leama,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,75.62
932291,Fairways Leama,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.75
932291,Fairways Leama,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,22.5
932291,Fairways Leama,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,61.12
932291,Fairways Leama,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.25
932291,Fairways Leama,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,10.0
932291,Fairways Leama,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,23.0
932291,Fairways Leama,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
932291,Fairways Leama,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.16
932291,Fairways Leama,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.55
932291,Fairways Leama,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
932291,Fairways Leama,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.86
932291,Fairways Leama,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.23
932291,Fairways Leama,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
932291,Fairways Leama,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.2
932291,Fairways Leama,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.19
932291,Fairways Leama,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
932291,Fairways Leama,2024-01-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
932291,Fairways Leama,2024-01-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
932291,Fairways Leama,2024-01-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
932291,Fairways Leama,2024-01-26T07:10:00.000+00:00,busbar,,N Current (Min),A,54.62
932291,Fairways Leama,2024-01-26T07:10:00.000+00:00,busbar,,N Current (Max),A,106.12
932291,Fairways Leama,2024-01-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,79.25
932291,Fairways Leama,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (Min),A,78.38
932291,Fairways Leama,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (Max),A,180.25
932291,Fairways Leama,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.38
932291,Fairways Leama,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (Min),A,103.12
932291,Fairways Leama,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (Max),A,171.88
932291,Fairways Leama,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
932291,Fairways Leama,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (Min),A,118.12
932291,Fairways Leama,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (Max),A,217.12
932291,Fairways Leama,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.25
932291,Fairways Leama,2024-01-26T07:10:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T07:10:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.13
932291,Fairways Leama,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.19
932291,Fairways Leama,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.94
932291,Fairways Leama,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92084
932291,Fairways Leama,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97906
932291,Fairways Leama,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95752
932291,Fairways Leama,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
932291,Fairways Leama,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
932291,Fairways Leama,2024-01-26T07:00:00.000+00:00,feeder,4,N Current (Min),A,19.88
932291,Fairways Leama,2024-01-26T07:00:00.000+00:00,feeder,4,N Current (Max),A,59.12
932291,Fairways Leama,2024-01-26T07:00:00.000+00:00,feeder,4,N Current (RMS),A,38.75
932291,Fairways Leama,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,15.88
932291,Fairways Leama,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,47.25
932291,Fairways Leama,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.38
932291,Fairways Leama,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,48.25
932291,Fairways Leama,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,70.25
932291,Fairways Leama,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.25
932291,Fairways Leama,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,38.25
932291,Fairways Leama,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,82.75
932291,Fairways Leama,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.88
932291,Fairways Leama,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.38
932291,Fairways Leama,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.69
932291,Fairways Leama,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
932291,Fairways Leama,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85583
932291,Fairways Leama,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.75183
932291,Fairways Leama,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97015
932291,Fairways Leama,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-26T07:00:00.000+00:00,feeder,3,N Current (Min),A,4.5
932291,Fairways Leama,2024-01-26T07:00:00.000+00:00,feeder,3,N Current (Max),A,32.25
932291,Fairways Leama,2024-01-26T07:00:00.000+00:00,feeder,3,N Current (RMS),A,16.25
932291,Fairways Leama,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
932291,Fairways Leama,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,17.62
932291,Fairways Leama,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.25
932291,Fairways Leama,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.38
932291,Fairways Leama,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,9.5
932291,Fairways Leama,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.62
932291,Fairways Leama,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
932291,Fairways Leama,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,36.0
932291,Fairways Leama,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
932291,Fairways Leama,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.37
932291,Fairways Leama,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.75
932291,Fairways Leama,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.31
932291,Fairways Leama,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88855
932291,Fairways Leama,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94675
932291,Fairways Leama,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9714
932291,Fairways Leama,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
932291,Fairways Leama,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
932291,Fairways Leama,2024-01-26T07:00:00.000+00:00,feeder,2,N Current (Min),A,18.0
932291,Fairways Leama,2024-01-26T07:00:00.000+00:00,feeder,2,N Current (Max),A,48.25
932291,Fairways Leama,2024-01-26T07:00:00.000+00:00,feeder,2,N Current (RMS),A,34.62
932291,Fairways Leama,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.88
932291,Fairways Leama,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,47.5
932291,Fairways Leama,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.25
932291,Fairways Leama,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,23.75
932291,Fairways Leama,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,43.38
932291,Fairways Leama,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
932291,Fairways Leama,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,40.0
932291,Fairways Leama,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,72.88
932291,Fairways Leama,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,61.25
932291,Fairways Leama,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
932291,Fairways Leama,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.44
932291,Fairways Leama,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
932291,Fairways Leama,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98993
932291,Fairways Leama,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97397
932291,Fairways Leama,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96237
932291,Fairways Leama,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
932291,Fairways Leama,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
932291,Fairways Leama,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T07:00:00.000+00:00,feeder,1,N Current (Min),A,58.25
932291,Fairways Leama,2024-01-26T07:00:00.000+00:00,feeder,1,N Current (Max),A,33.62
932291,Fairways Leama,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,26.38
932291,Fairways Leama,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,54.12
932291,Fairways Leama,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.12
932291,Fairways Leama,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,39.75
932291,Fairways Leama,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,76.5
932291,Fairways Leama,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.62
932291,Fairways Leama,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,10.12
932291,Fairways Leama,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,24.75
932291,Fairways Leama,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
932291,Fairways Leama,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.98
932291,Fairways Leama,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.36
932291,Fairways Leama,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
932291,Fairways Leama,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.33
932291,Fairways Leama,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.98
932291,Fairways Leama,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
932291,Fairways Leama,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.69
932291,Fairways Leama,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.16
932291,Fairways Leama,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
932291,Fairways Leama,2024-01-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
932291,Fairways Leama,2024-01-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
932291,Fairways Leama,2024-01-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
932291,Fairways Leama,2024-01-26T07:00:00.000+00:00,busbar,,N Current (Min),A,51.0
932291,Fairways Leama,2024-01-26T07:00:00.000+00:00,busbar,,N Current (Max),A,101.5
932291,Fairways Leama,2024-01-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,73.12
932291,Fairways Leama,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (Min),A,76.5
932291,Fairways Leama,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (Max),A,118.62
932291,Fairways Leama,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.62
932291,Fairways Leama,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (Min),A,118.25
932291,Fairways Leama,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (Max),A,168.5
932291,Fairways Leama,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.88
932291,Fairways Leama,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (Min),A,117.88
932291,Fairways Leama,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (Max),A,174.88
932291,Fairways Leama,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.12
932291,Fairways Leama,2024-01-26T07:00:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T07:00:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.06
932291,Fairways Leama,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.5
932291,Fairways Leama,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.44
932291,Fairways Leama,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92816
932291,Fairways Leama,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93719
932291,Fairways Leama,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94842
932291,Fairways Leama,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
932291,Fairways Leama,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
932291,Fairways Leama,2024-01-26T06:50:00.000+00:00,feeder,4,N Current (Min),A,19.75
932291,Fairways Leama,2024-01-26T06:50:00.000+00:00,feeder,4,N Current (Max),A,49.62
932291,Fairways Leama,2024-01-26T06:50:00.000+00:00,feeder,4,N Current (RMS),A,33.12
932291,Fairways Leama,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,15.0
932291,Fairways Leama,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,35.5
932291,Fairways Leama,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.38
932291,Fairways Leama,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,28.62
932291,Fairways Leama,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,66.5
932291,Fairways Leama,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.75
932291,Fairways Leama,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,32.38
932291,Fairways Leama,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,71.12
932291,Fairways Leama,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.88
932291,Fairways Leama,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-36.5
932291,Fairways Leama,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.0
932291,Fairways Leama,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.69
932291,Fairways Leama,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.76287
932291,Fairways Leama,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81012
932291,Fairways Leama,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96625
932291,Fairways Leama,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-26T06:50:00.000+00:00,feeder,3,N Current (Min),A,4.0
932291,Fairways Leama,2024-01-26T06:50:00.000+00:00,feeder,3,N Current (Max),A,18.25
932291,Fairways Leama,2024-01-26T06:50:00.000+00:00,feeder,3,N Current (RMS),A,11.88
932291,Fairways Leama,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
932291,Fairways Leama,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,6.5
932291,Fairways Leama,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
932291,Fairways Leama,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
932291,Fairways Leama,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,5.62
932291,Fairways Leama,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.75
932291,Fairways Leama,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
932291,Fairways Leama,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,22.0
932291,Fairways Leama,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.75
932291,Fairways Leama,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.69
932291,Fairways Leama,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.63
932291,Fairways Leama,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.81
932291,Fairways Leama,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82391
932291,Fairways Leama,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94095
932291,Fairways Leama,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93494
932291,Fairways Leama,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
932291,Fairways Leama,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
932291,Fairways Leama,2024-01-26T06:50:00.000+00:00,feeder,2,N Current (Min),A,17.38
932291,Fairways Leama,2024-01-26T06:50:00.000+00:00,feeder,2,N Current (Max),A,43.38
932291,Fairways Leama,2024-01-26T06:50:00.000+00:00,feeder,2,N Current (RMS),A,27.12
932291,Fairways Leama,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.25
932291,Fairways Leama,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,29.75
932291,Fairways Leama,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.25
932291,Fairways Leama,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.0
932291,Fairways Leama,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,39.12
932291,Fairways Leama,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.62
932291,Fairways Leama,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,40.12
932291,Fairways Leama,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,65.38
932291,Fairways Leama,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.12
932291,Fairways Leama,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
932291,Fairways Leama,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
932291,Fairways Leama,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
932291,Fairways Leama,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98511
