Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932291,Fairways Leama,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96234
932291,Fairways Leama,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97052
932291,Fairways Leama,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
932291,Fairways Leama,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
932291,Fairways Leama,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T06:50:00.000+00:00,feeder,1,N Current (Min),A,45.62
932291,Fairways Leama,2024-01-26T06:50:00.000+00:00,feeder,1,N Current (Max),A,26.38
932291,Fairways Leama,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.0
932291,Fairways Leama,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,48.75
932291,Fairways Leama,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
932291,Fairways Leama,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,27.25
932291,Fairways Leama,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,63.38
932291,Fairways Leama,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
932291,Fairways Leama,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,9.88
932291,Fairways Leama,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,24.0
932291,Fairways Leama,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.75
932291,Fairways Leama,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.81
932291,Fairways Leama,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.95
932291,Fairways Leama,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
932291,Fairways Leama,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.56
932291,Fairways Leama,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.8
932291,Fairways Leama,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
932291,Fairways Leama,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.45
932291,Fairways Leama,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
932291,Fairways Leama,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
932291,Fairways Leama,2024-01-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
932291,Fairways Leama,2024-01-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
932291,Fairways Leama,2024-01-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
932291,Fairways Leama,2024-01-26T06:50:00.000+00:00,busbar,,N Current (Min),A,53.25
932291,Fairways Leama,2024-01-26T06:50:00.000+00:00,busbar,,N Current (Max),A,96.25
932291,Fairways Leama,2024-01-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
932291,Fairways Leama,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (Min),A,62.62
932291,Fairways Leama,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (Max),A,102.25
932291,Fairways Leama,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.25
932291,Fairways Leama,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (Min),A,85.5
932291,Fairways Leama,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (Max),A,153.88
932291,Fairways Leama,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.25
932291,Fairways Leama,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (Min),A,104.5
932291,Fairways Leama,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (Max),A,155.5
932291,Fairways Leama,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
932291,Fairways Leama,2024-01-26T06:50:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T06:50:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.25
932291,Fairways Leama,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.19
932291,Fairways Leama,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.94
932291,Fairways Leama,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92129
932291,Fairways Leama,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8927
932291,Fairways Leama,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96316
932291,Fairways Leama,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
932291,Fairways Leama,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
932291,Fairways Leama,2024-01-26T06:40:00.000+00:00,feeder,4,N Current (Min),A,29.25
932291,Fairways Leama,2024-01-26T06:40:00.000+00:00,feeder,4,N Current (Max),A,58.25
932291,Fairways Leama,2024-01-26T06:40:00.000+00:00,feeder,4,N Current (RMS),A,40.75
932291,Fairways Leama,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,15.0
932291,Fairways Leama,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,24.38
932291,Fairways Leama,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.62
932291,Fairways Leama,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,26.5
932291,Fairways Leama,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,35.38
932291,Fairways Leama,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.88
932291,Fairways Leama,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,41.0
932291,Fairways Leama,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,70.5
932291,Fairways Leama,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.25
932291,Fairways Leama,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.19
932291,Fairways Leama,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.44
932291,Fairways Leama,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.75
932291,Fairways Leama,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78125
932291,Fairways Leama,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95752
932291,Fairways Leama,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93692
932291,Fairways Leama,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T06:40:00.000+00:00,feeder,3,N Current (Min),A,3.88
932291,Fairways Leama,2024-01-26T06:40:00.000+00:00,feeder,3,N Current (Max),A,15.0
932291,Fairways Leama,2024-01-26T06:40:00.000+00:00,feeder,3,N Current (RMS),A,5.88
932291,Fairways Leama,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
932291,Fairways Leama,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,11.38
932291,Fairways Leama,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
932291,Fairways Leama,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
932291,Fairways Leama,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,9.62
932291,Fairways Leama,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
932291,Fairways Leama,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
932291,Fairways Leama,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,21.62
932291,Fairways Leama,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.88
932291,Fairways Leama,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.44
932291,Fairways Leama,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.13
932291,Fairways Leama,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.38
932291,Fairways Leama,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77795
932291,Fairways Leama,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94366
932291,Fairways Leama,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92218
932291,Fairways Leama,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
932291,Fairways Leama,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
932291,Fairways Leama,2024-01-26T06:40:00.000+00:00,feeder,2,N Current (Min),A,19.12
932291,Fairways Leama,2024-01-26T06:40:00.000+00:00,feeder,2,N Current (Max),A,32.88
932291,Fairways Leama,2024-01-26T06:40:00.000+00:00,feeder,2,N Current (RMS),A,23.75
932291,Fairways Leama,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.0
932291,Fairways Leama,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,25.88
932291,Fairways Leama,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
932291,Fairways Leama,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.38
932291,Fairways Leama,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,47.62
932291,Fairways Leama,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.25
932291,Fairways Leama,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,40.38
932291,Fairways Leama,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,53.62
932291,Fairways Leama,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.75
932291,Fairways Leama,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
932291,Fairways Leama,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.06
932291,Fairways Leama,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.69
932291,Fairways Leama,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98492
932291,Fairways Leama,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95117
932291,Fairways Leama,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95901
932291,Fairways Leama,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
932291,Fairways Leama,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T06:40:00.000+00:00,feeder,1,N Current (Min),A,30.88
932291,Fairways Leama,2024-01-26T06:40:00.000+00:00,feeder,1,N Current (Max),A,20.75
932291,Fairways Leama,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,24.0
932291,Fairways Leama,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,36.38
932291,Fairways Leama,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.75
932291,Fairways Leama,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,27.62
932291,Fairways Leama,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,45.5
932291,Fairways Leama,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
932291,Fairways Leama,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,9.5
932291,Fairways Leama,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,21.88
932291,Fairways Leama,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
932291,Fairways Leama,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.95
932291,Fairways Leama,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
932291,Fairways Leama,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
932291,Fairways Leama,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,235.77
932291,Fairways Leama,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.86
932291,Fairways Leama,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
932291,Fairways Leama,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.92
932291,Fairways Leama,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
932291,Fairways Leama,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
932291,Fairways Leama,2024-01-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
932291,Fairways Leama,2024-01-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
932291,Fairways Leama,2024-01-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
932291,Fairways Leama,2024-01-26T06:40:00.000+00:00,busbar,,N Current (Min),A,53.5
932291,Fairways Leama,2024-01-26T06:40:00.000+00:00,busbar,,N Current (Max),A,79.38
932291,Fairways Leama,2024-01-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
932291,Fairways Leama,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (Min),A,63.12
932291,Fairways Leama,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (Max),A,81.88
932291,Fairways Leama,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
932291,Fairways Leama,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (Min),A,84.5
932291,Fairways Leama,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (Max),A,118.5
932291,Fairways Leama,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.38
932291,Fairways Leama,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (Min),A,101.25
932291,Fairways Leama,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (Max),A,138.88
932291,Fairways Leama,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.25
932291,Fairways Leama,2024-01-26T06:40:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T06:40:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.56
932291,Fairways Leama,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.81
932291,Fairways Leama,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.56
932291,Fairways Leama,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92563
932291,Fairways Leama,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90893
932291,Fairways Leama,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96265
932291,Fairways Leama,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
932291,Fairways Leama,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
932291,Fairways Leama,2024-01-26T06:30:00.000+00:00,feeder,4,N Current (Min),A,23.88
932291,Fairways Leama,2024-01-26T06:30:00.000+00:00,feeder,4,N Current (Max),A,58.38
932291,Fairways Leama,2024-01-26T06:30:00.000+00:00,feeder,4,N Current (RMS),A,40.75
932291,Fairways Leama,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,15.0
932291,Fairways Leama,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,34.38
932291,Fairways Leama,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
932291,Fairways Leama,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,24.88
932291,Fairways Leama,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,43.5
932291,Fairways Leama,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.88
932291,Fairways Leama,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,37.12
932291,Fairways Leama,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,70.88
932291,Fairways Leama,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,55.25
932291,Fairways Leama,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.69
932291,Fairways Leama,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.37
932291,Fairways Leama,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
932291,Fairways Leama,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81787
932291,Fairways Leama,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95264
932291,Fairways Leama,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93671
932291,Fairways Leama,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T06:30:00.000+00:00,feeder,3,N Current (Min),A,4.12
932291,Fairways Leama,2024-01-26T06:30:00.000+00:00,feeder,3,N Current (Max),A,17.25
932291,Fairways Leama,2024-01-26T06:30:00.000+00:00,feeder,3,N Current (RMS),A,8.62
932291,Fairways Leama,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
932291,Fairways Leama,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,8.12
932291,Fairways Leama,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.25
932291,Fairways Leama,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
932291,Fairways Leama,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,11.88
932291,Fairways Leama,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.75
932291,Fairways Leama,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
932291,Fairways Leama,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,24.75
932291,Fairways Leama,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
932291,Fairways Leama,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-39.5
932291,Fairways Leama,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.93
932291,Fairways Leama,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.5
932291,Fairways Leama,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8088
932291,Fairways Leama,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93005
932291,Fairways Leama,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92306
932291,Fairways Leama,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
932291,Fairways Leama,2024-01-26T06:30:00.000+00:00,feeder,2,N Current (Min),A,18.88
932291,Fairways Leama,2024-01-26T06:30:00.000+00:00,feeder,2,N Current (Max),A,37.75
932291,Fairways Leama,2024-01-26T06:30:00.000+00:00,feeder,2,N Current (RMS),A,24.62
932291,Fairways Leama,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.12
932291,Fairways Leama,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,27.5
932291,Fairways Leama,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.88
932291,Fairways Leama,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,21.12
932291,Fairways Leama,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,38.75
932291,Fairways Leama,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.62
932291,Fairways Leama,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,40.88
932291,Fairways Leama,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,56.0
932291,Fairways Leama,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.88
932291,Fairways Leama,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
932291,Fairways Leama,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.19
932291,Fairways Leama,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
932291,Fairways Leama,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98752
932291,Fairways Leama,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94553
932291,Fairways Leama,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96036
932291,Fairways Leama,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
932291,Fairways Leama,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
932291,Fairways Leama,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T06:30:00.000+00:00,feeder,1,N Current (Min),A,52.75
932291,Fairways Leama,2024-01-26T06:30:00.000+00:00,feeder,1,N Current (Max),A,25.0
932291,Fairways Leama,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,23.38
932291,Fairways Leama,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,42.38
932291,Fairways Leama,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.62
932291,Fairways Leama,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,25.38
932291,Fairways Leama,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,66.75
932291,Fairways Leama,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.88
932291,Fairways Leama,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.62
932291,Fairways Leama,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,25.12
932291,Fairways Leama,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
932291,Fairways Leama,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.08
932291,Fairways Leama,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.59
932291,Fairways Leama,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
932291,Fairways Leama,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.02
932291,Fairways Leama,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.25
932291,Fairways Leama,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
932291,Fairways Leama,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.97
932291,Fairways Leama,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.17
932291,Fairways Leama,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
932291,Fairways Leama,2024-01-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
932291,Fairways Leama,2024-01-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
932291,Fairways Leama,2024-01-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
932291,Fairways Leama,2024-01-26T06:30:00.000+00:00,busbar,,N Current (Min),A,55.88
932291,Fairways Leama,2024-01-26T06:30:00.000+00:00,busbar,,N Current (Max),A,84.0
932291,Fairways Leama,2024-01-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,68.38
932291,Fairways Leama,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (Min),A,63.88
932291,Fairways Leama,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (Max),A,91.12
932291,Fairways Leama,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.62
932291,Fairways Leama,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (Min),A,78.25
932291,Fairways Leama,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (Max),A,137.5
932291,Fairways Leama,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.75
932291,Fairways Leama,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (Min),A,112.38
932291,Fairways Leama,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (Max),A,145.12
932291,Fairways Leama,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
932291,Fairways Leama,2024-01-26T06:30:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T06:30:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.63
932291,Fairways Leama,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.94
932291,Fairways Leama,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.75
932291,Fairways Leama,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89755
932291,Fairways Leama,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89337
932291,Fairways Leama,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9516
932291,Fairways Leama,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
932291,Fairways Leama,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
932291,Fairways Leama,2024-01-26T06:20:00.000+00:00,feeder,4,N Current (Min),A,20.75
932291,Fairways Leama,2024-01-26T06:20:00.000+00:00,feeder,4,N Current (Max),A,63.0
932291,Fairways Leama,2024-01-26T06:20:00.000+00:00,feeder,4,N Current (RMS),A,38.12
932291,Fairways Leama,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,14.75
932291,Fairways Leama,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,24.38
932291,Fairways Leama,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.25
932291,Fairways Leama,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,25.75
932291,Fairways Leama,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,38.5
932291,Fairways Leama,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.62
932291,Fairways Leama,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,33.5
932291,Fairways Leama,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,73.88
932291,Fairways Leama,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.5
932291,Fairways Leama,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.31
932291,Fairways Leama,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.13
932291,Fairways Leama,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.81
932291,Fairways Leama,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8486
932291,Fairways Leama,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94113
932291,Fairways Leama,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97379
932291,Fairways Leama,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-26T06:20:00.000+00:00,feeder,3,N Current (Min),A,4.38
932291,Fairways Leama,2024-01-26T06:20:00.000+00:00,feeder,3,N Current (Max),A,17.62
932291,Fairways Leama,2024-01-26T06:20:00.000+00:00,feeder,3,N Current (RMS),A,9.25
932291,Fairways Leama,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
932291,Fairways Leama,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,7.25
932291,Fairways Leama,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.88
932291,Fairways Leama,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
932291,Fairways Leama,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,10.75
932291,Fairways Leama,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.62
932291,Fairways Leama,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
932291,Fairways Leama,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,23.88
932291,Fairways Leama,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.25
932291,Fairways Leama,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.5
932291,Fairways Leama,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.62
932291,Fairways Leama,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.81
932291,Fairways Leama,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.71499
932291,Fairways Leama,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92331
932291,Fairways Leama,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91962
932291,Fairways Leama,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
932291,Fairways Leama,2024-01-26T06:20:00.000+00:00,feeder,2,N Current (Min),A,20.0
932291,Fairways Leama,2024-01-26T06:20:00.000+00:00,feeder,2,N Current (Max),A,33.75
932291,Fairways Leama,2024-01-26T06:20:00.000+00:00,feeder,2,N Current (RMS),A,25.25
932291,Fairways Leama,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,15.5
932291,Fairways Leama,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,25.75
932291,Fairways Leama,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
932291,Fairways Leama,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,20.88
932291,Fairways Leama,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,45.12
932291,Fairways Leama,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.12
932291,Fairways Leama,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,41.62
932291,Fairways Leama,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,53.38
932291,Fairways Leama,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
932291,Fairways Leama,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
932291,Fairways Leama,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
932291,Fairways Leama,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.75
932291,Fairways Leama,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98575
932291,Fairways Leama,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98834
932291,Fairways Leama,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95499
932291,Fairways Leama,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
932291,Fairways Leama,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T06:20:00.000+00:00,feeder,1,N Current (Min),A,70.0
932291,Fairways Leama,2024-01-26T06:20:00.000+00:00,feeder,1,N Current (Max),A,47.0
932291,Fairways Leama,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,22.88
932291,Fairways Leama,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,50.75
932291,Fairways Leama,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
932291,Fairways Leama,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,56.62
932291,Fairways Leama,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,83.0
932291,Fairways Leama,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.25
932291,Fairways Leama,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
932291,Fairways Leama,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,23.62
932291,Fairways Leama,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.75
932291,Fairways Leama,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.17
932291,Fairways Leama,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.75
932291,Fairways Leama,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
932291,Fairways Leama,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.67
932291,Fairways Leama,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.59
932291,Fairways Leama,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
932291,Fairways Leama,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.56
932291,Fairways Leama,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.25
932291,Fairways Leama,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
932291,Fairways Leama,2024-01-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
932291,Fairways Leama,2024-01-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
932291,Fairways Leama,2024-01-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
932291,Fairways Leama,2024-01-26T06:20:00.000+00:00,busbar,,N Current (Min),A,56.12
932291,Fairways Leama,2024-01-26T06:20:00.000+00:00,busbar,,N Current (Max),A,91.12
932291,Fairways Leama,2024-01-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,68.75
932291,Fairways Leama,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (Min),A,59.0
932291,Fairways Leama,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (Max),A,90.88
932291,Fairways Leama,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.75
932291,Fairways Leama,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (Min),A,108.25
932291,Fairways Leama,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (Max),A,154.5
932291,Fairways Leama,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
932291,Fairways Leama,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (Min),A,100.12
932291,Fairways Leama,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (Max),A,140.25
932291,Fairways Leama,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
932291,Fairways Leama,2024-01-26T06:20:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T06:20:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.81
932291,Fairways Leama,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.44
932291,Fairways Leama,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.75
932291,Fairways Leama,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88394
932291,Fairways Leama,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92657
932291,Fairways Leama,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91778
932291,Fairways Leama,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
932291,Fairways Leama,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
932291,Fairways Leama,2024-01-26T06:10:00.000+00:00,feeder,4,N Current (Min),A,19.5
932291,Fairways Leama,2024-01-26T06:10:00.000+00:00,feeder,4,N Current (Max),A,40.38
932291,Fairways Leama,2024-01-26T06:10:00.000+00:00,feeder,4,N Current (RMS),A,26.62
932291,Fairways Leama,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,13.88
932291,Fairways Leama,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,32.75
932291,Fairways Leama,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.25
932291,Fairways Leama,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,25.12
932291,Fairways Leama,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,50.62
932291,Fairways Leama,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.12
932291,Fairways Leama,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,29.62
932291,Fairways Leama,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,56.12
932291,Fairways Leama,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.62
932291,Fairways Leama,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.5
932291,Fairways Leama,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.94
932291,Fairways Leama,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.63
932291,Fairways Leama,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90414
932291,Fairways Leama,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94858
932291,Fairways Leama,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89841
932291,Fairways Leama,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T06:10:00.000+00:00,feeder,3,N Current (Min),A,4.38
932291,Fairways Leama,2024-01-26T06:10:00.000+00:00,feeder,3,N Current (Max),A,12.62
932291,Fairways Leama,2024-01-26T06:10:00.000+00:00,feeder,3,N Current (RMS),A,7.38
932291,Fairways Leama,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.88
932291,Fairways Leama,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,15.38
932291,Fairways Leama,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
932291,Fairways Leama,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.38
932291,Fairways Leama,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,9.25
932291,Fairways Leama,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.75
932291,Fairways Leama,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.25
932291,Fairways Leama,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,19.5
932291,Fairways Leama,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.88
932291,Fairways Leama,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-42.38
932291,Fairways Leama,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.06
932291,Fairways Leama,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.44
932291,Fairways Leama,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.71237
932291,Fairways Leama,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91843
932291,Fairways Leama,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93304
932291,Fairways Leama,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
932291,Fairways Leama,2024-01-26T06:10:00.000+00:00,feeder,2,N Current (Min),A,22.25
932291,Fairways Leama,2024-01-26T06:10:00.000+00:00,feeder,2,N Current (Max),A,42.62
932291,Fairways Leama,2024-01-26T06:10:00.000+00:00,feeder,2,N Current (RMS),A,29.38
932291,Fairways Leama,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,15.0
932291,Fairways Leama,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,21.75
932291,Fairways Leama,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
932291,Fairways Leama,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,21.38
932291,Fairways Leama,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,42.12
932291,Fairways Leama,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.38
932291,Fairways Leama,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,42.38
932291,Fairways Leama,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,61.12
932291,Fairways Leama,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.12
932291,Fairways Leama,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
932291,Fairways Leama,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
932291,Fairways Leama,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
932291,Fairways Leama,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98856
932291,Fairways Leama,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98755
932291,Fairways Leama,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96414
932291,Fairways Leama,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
932291,Fairways Leama,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T06:10:00.000+00:00,feeder,1,N Current (Min),A,47.0
