Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932291,Fairways Leama,2024-01-26T06:10:00.000+00:00,feeder,1,N Current (Max),A,40.5
932291,Fairways Leama,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,20.88
932291,Fairways Leama,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,39.5
932291,Fairways Leama,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.62
932291,Fairways Leama,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,56.88
932291,Fairways Leama,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,66.12
932291,Fairways Leama,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.12
932291,Fairways Leama,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.5
932291,Fairways Leama,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,23.0
932291,Fairways Leama,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.12
932291,Fairways Leama,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.8
932291,Fairways Leama,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.91
932291,Fairways Leama,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
932291,Fairways Leama,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.41
932291,Fairways Leama,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.61
932291,Fairways Leama,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
932291,Fairways Leama,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.48
932291,Fairways Leama,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.94
932291,Fairways Leama,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
932291,Fairways Leama,2024-01-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
932291,Fairways Leama,2024-01-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
932291,Fairways Leama,2024-01-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
932291,Fairways Leama,2024-01-26T06:10:00.000+00:00,busbar,,N Current (Min),A,50.25
932291,Fairways Leama,2024-01-26T06:10:00.000+00:00,busbar,,N Current (Max),A,84.25
932291,Fairways Leama,2024-01-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,64.88
932291,Fairways Leama,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (Min),A,59.25
932291,Fairways Leama,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (Max),A,89.38
932291,Fairways Leama,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
932291,Fairways Leama,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (Min),A,108.75
932291,Fairways Leama,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (Max),A,150.5
932291,Fairways Leama,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
932291,Fairways Leama,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (Min),A,94.12
932291,Fairways Leama,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (Max),A,135.62
932291,Fairways Leama,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.88
932291,Fairways Leama,2024-01-26T06:10:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T06:10:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.44
932291,Fairways Leama,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.06
932291,Fairways Leama,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.25
932291,Fairways Leama,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91052
932291,Fairways Leama,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90823
932291,Fairways Leama,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93735
932291,Fairways Leama,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
932291,Fairways Leama,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
932291,Fairways Leama,2024-01-26T06:00:00.000+00:00,feeder,4,N Current (Min),A,15.12
932291,Fairways Leama,2024-01-26T06:00:00.000+00:00,feeder,4,N Current (Max),A,32.5
932291,Fairways Leama,2024-01-26T06:00:00.000+00:00,feeder,4,N Current (RMS),A,23.62
932291,Fairways Leama,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,13.88
932291,Fairways Leama,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,33.88
932291,Fairways Leama,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.12
932291,Fairways Leama,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,23.5
932291,Fairways Leama,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,32.5
932291,Fairways Leama,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.25
932291,Fairways Leama,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,27.0
932291,Fairways Leama,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,46.0
932291,Fairways Leama,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.38
932291,Fairways Leama,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.94
932291,Fairways Leama,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.25
932291,Fairways Leama,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.44
932291,Fairways Leama,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82492
932291,Fairways Leama,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93896
932291,Fairways Leama,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94903
932291,Fairways Leama,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T06:00:00.000+00:00,feeder,3,N Current (Min),A,3.38
932291,Fairways Leama,2024-01-26T06:00:00.000+00:00,feeder,3,N Current (Max),A,14.62
932291,Fairways Leama,2024-01-26T06:00:00.000+00:00,feeder,3,N Current (RMS),A,6.62
932291,Fairways Leama,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
932291,Fairways Leama,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,13.5
932291,Fairways Leama,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.88
932291,Fairways Leama,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
932291,Fairways Leama,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,12.5
932291,Fairways Leama,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.38
932291,Fairways Leama,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
932291,Fairways Leama,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,20.38
932291,Fairways Leama,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.38
932291,Fairways Leama,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-45.62
932291,Fairways Leama,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.5
932291,Fairways Leama,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.25
932291,Fairways Leama,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77224
932291,Fairways Leama,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93967
932291,Fairways Leama,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8985
932291,Fairways Leama,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
932291,Fairways Leama,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
932291,Fairways Leama,2024-01-26T06:00:00.000+00:00,feeder,2,N Current (Min),A,15.75
932291,Fairways Leama,2024-01-26T06:00:00.000+00:00,feeder,2,N Current (Max),A,36.38
932291,Fairways Leama,2024-01-26T06:00:00.000+00:00,feeder,2,N Current (RMS),A,22.25
932291,Fairways Leama,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.0
932291,Fairways Leama,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,32.5
932291,Fairways Leama,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.25
932291,Fairways Leama,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.88
932291,Fairways Leama,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,42.25
932291,Fairways Leama,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.88
932291,Fairways Leama,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,39.0
932291,Fairways Leama,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,56.62
932291,Fairways Leama,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.38
932291,Fairways Leama,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.62
932291,Fairways Leama,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
932291,Fairways Leama,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.37
932291,Fairways Leama,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9855
932291,Fairways Leama,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9877
932291,Fairways Leama,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97195
932291,Fairways Leama,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
932291,Fairways Leama,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T06:00:00.000+00:00,feeder,1,N Current (Min),A,50.88
932291,Fairways Leama,2024-01-26T06:00:00.000+00:00,feeder,1,N Current (Max),A,42.75
932291,Fairways Leama,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.88
932291,Fairways Leama,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,39.5
932291,Fairways Leama,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.75
932291,Fairways Leama,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,56.75
932291,Fairways Leama,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,67.12
932291,Fairways Leama,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.88
932291,Fairways Leama,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.12
932291,Fairways Leama,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,15.12
932291,Fairways Leama,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.12
932291,Fairways Leama,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.39
932291,Fairways Leama,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.98
932291,Fairways Leama,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
932291,Fairways Leama,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.14
932291,Fairways Leama,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.64
932291,Fairways Leama,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
932291,Fairways Leama,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.28
932291,Fairways Leama,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.7
932291,Fairways Leama,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
932291,Fairways Leama,2024-01-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
932291,Fairways Leama,2024-01-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
932291,Fairways Leama,2024-01-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
932291,Fairways Leama,2024-01-26T06:00:00.000+00:00,busbar,,N Current (Min),A,45.88
932291,Fairways Leama,2024-01-26T06:00:00.000+00:00,busbar,,N Current (Max),A,73.75
932291,Fairways Leama,2024-01-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,57.12
932291,Fairways Leama,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (Min),A,52.5
932291,Fairways Leama,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (Max),A,89.12
932291,Fairways Leama,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.88
932291,Fairways Leama,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (Min),A,106.38
932291,Fairways Leama,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (Max),A,133.5
932291,Fairways Leama,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.62
932291,Fairways Leama,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (Min),A,91.88
932291,Fairways Leama,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (Max),A,123.5
932291,Fairways Leama,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.38
932291,Fairways Leama,2024-01-26T06:00:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T06:00:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.69
932291,Fairways Leama,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.87
932291,Fairways Leama,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.69
932291,Fairways Leama,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91949
932291,Fairways Leama,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93506
932291,Fairways Leama,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93976
932291,Fairways Leama,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
932291,Fairways Leama,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
932291,Fairways Leama,2024-01-26T05:50:00.000+00:00,feeder,4,N Current (Min),A,16.75
932291,Fairways Leama,2024-01-26T05:50:00.000+00:00,feeder,4,N Current (Max),A,41.5
932291,Fairways Leama,2024-01-26T05:50:00.000+00:00,feeder,4,N Current (RMS),A,25.0
932291,Fairways Leama,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,14.12
932291,Fairways Leama,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,33.0
932291,Fairways Leama,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.75
932291,Fairways Leama,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,23.88
932291,Fairways Leama,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,33.38
932291,Fairways Leama,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.88
932291,Fairways Leama,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,28.38
932291,Fairways Leama,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,60.88
932291,Fairways Leama,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.5
932291,Fairways Leama,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.25
932291,Fairways Leama,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.88
932291,Fairways Leama,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
932291,Fairways Leama,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77478
932291,Fairways Leama,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91241
932291,Fairways Leama,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95837
932291,Fairways Leama,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T05:50:00.000+00:00,feeder,3,N Current (Min),A,3.5
932291,Fairways Leama,2024-01-26T05:50:00.000+00:00,feeder,3,N Current (Max),A,15.75
932291,Fairways Leama,2024-01-26T05:50:00.000+00:00,feeder,3,N Current (RMS),A,8.75
932291,Fairways Leama,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
932291,Fairways Leama,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,15.25
932291,Fairways Leama,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
932291,Fairways Leama,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
932291,Fairways Leama,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,9.12
932291,Fairways Leama,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.38
932291,Fairways Leama,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
932291,Fairways Leama,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,21.25
932291,Fairways Leama,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
932291,Fairways Leama,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-49.38
932291,Fairways Leama,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.63
932291,Fairways Leama,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.62
932291,Fairways Leama,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.68573
932291,Fairways Leama,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94705
932291,Fairways Leama,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89725
932291,Fairways Leama,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
932291,Fairways Leama,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
932291,Fairways Leama,2024-01-26T05:50:00.000+00:00,feeder,2,N Current (Min),A,15.75
932291,Fairways Leama,2024-01-26T05:50:00.000+00:00,feeder,2,N Current (Max),A,32.75
932291,Fairways Leama,2024-01-26T05:50:00.000+00:00,feeder,2,N Current (RMS),A,24.0
932291,Fairways Leama,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.88
932291,Fairways Leama,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,22.5
932291,Fairways Leama,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.12
932291,Fairways Leama,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.62
932291,Fairways Leama,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,43.62
932291,Fairways Leama,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
932291,Fairways Leama,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,39.75
932291,Fairways Leama,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,53.62
932291,Fairways Leama,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.12
932291,Fairways Leama,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.12
932291,Fairways Leama,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
932291,Fairways Leama,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
932291,Fairways Leama,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97198
932291,Fairways Leama,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98904
932291,Fairways Leama,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97775
932291,Fairways Leama,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
932291,Fairways Leama,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T05:50:00.000+00:00,feeder,1,N Current (Min),A,57.12
932291,Fairways Leama,2024-01-26T05:50:00.000+00:00,feeder,1,N Current (Max),A,46.0
932291,Fairways Leama,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.5
932291,Fairways Leama,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,29.12
932291,Fairways Leama,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
932291,Fairways Leama,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,55.62
932291,Fairways Leama,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,68.88
932291,Fairways Leama,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.75
932291,Fairways Leama,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
932291,Fairways Leama,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,19.62
932291,Fairways Leama,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.88
932291,Fairways Leama,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.47
932291,Fairways Leama,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.34
932291,Fairways Leama,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
932291,Fairways Leama,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.09
932291,Fairways Leama,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.86
932291,Fairways Leama,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
932291,Fairways Leama,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.06
932291,Fairways Leama,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.14
932291,Fairways Leama,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
932291,Fairways Leama,2024-01-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
932291,Fairways Leama,2024-01-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
932291,Fairways Leama,2024-01-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
932291,Fairways Leama,2024-01-26T05:50:00.000+00:00,busbar,,N Current (Min),A,48.75
932291,Fairways Leama,2024-01-26T05:50:00.000+00:00,busbar,,N Current (Max),A,84.25
932291,Fairways Leama,2024-01-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,66.12
932291,Fairways Leama,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (Min),A,45.5
932291,Fairways Leama,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (Max),A,77.38
932291,Fairways Leama,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.62
932291,Fairways Leama,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (Min),A,107.0
932291,Fairways Leama,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (Max),A,132.88
932291,Fairways Leama,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
932291,Fairways Leama,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (Min),A,89.38
932291,Fairways Leama,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (Max),A,124.12
932291,Fairways Leama,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
932291,Fairways Leama,2024-01-26T05:50:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T05:50:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.0
932291,Fairways Leama,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.87
932291,Fairways Leama,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.69
932291,Fairways Leama,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94385
932291,Fairways Leama,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90491
932291,Fairways Leama,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96359
932291,Fairways Leama,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
932291,Fairways Leama,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
932291,Fairways Leama,2024-01-26T05:40:00.000+00:00,feeder,4,N Current (Min),A,23.25
932291,Fairways Leama,2024-01-26T05:40:00.000+00:00,feeder,4,N Current (Max),A,46.38
932291,Fairways Leama,2024-01-26T05:40:00.000+00:00,feeder,4,N Current (RMS),A,33.88
932291,Fairways Leama,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,13.38
932291,Fairways Leama,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,39.25
932291,Fairways Leama,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
932291,Fairways Leama,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,21.75
932291,Fairways Leama,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,38.62
932291,Fairways Leama,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.62
932291,Fairways Leama,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,37.25
932291,Fairways Leama,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,62.88
932291,Fairways Leama,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.88
932291,Fairways Leama,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-40.44
932291,Fairways Leama,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.94
932291,Fairways Leama,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.75
932291,Fairways Leama,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.763
932291,Fairways Leama,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91125
932291,Fairways Leama,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97034
932291,Fairways Leama,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-26T05:40:00.000+00:00,feeder,3,N Current (Min),A,4.12
932291,Fairways Leama,2024-01-26T05:40:00.000+00:00,feeder,3,N Current (Max),A,19.5
932291,Fairways Leama,2024-01-26T05:40:00.000+00:00,feeder,3,N Current (RMS),A,10.12
932291,Fairways Leama,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
932291,Fairways Leama,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,7.75
932291,Fairways Leama,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
932291,Fairways Leama,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
932291,Fairways Leama,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,5.25
932291,Fairways Leama,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
932291,Fairways Leama,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
932291,Fairways Leama,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,24.25
932291,Fairways Leama,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.88
932291,Fairways Leama,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-49.62
932291,Fairways Leama,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.63
932291,Fairways Leama,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.62
932291,Fairways Leama,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.6484
932291,Fairways Leama,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92761
932291,Fairways Leama,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89313
932291,Fairways Leama,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
932291,Fairways Leama,2024-01-26T05:40:00.000+00:00,feeder,2,N Current (Min),A,16.12
932291,Fairways Leama,2024-01-26T05:40:00.000+00:00,feeder,2,N Current (Max),A,32.5
932291,Fairways Leama,2024-01-26T05:40:00.000+00:00,feeder,2,N Current (RMS),A,23.62
932291,Fairways Leama,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.62
932291,Fairways Leama,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,24.5
932291,Fairways Leama,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.12
932291,Fairways Leama,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.0
932291,Fairways Leama,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,39.75
932291,Fairways Leama,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.12
932291,Fairways Leama,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,40.25
932291,Fairways Leama,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,50.5
932291,Fairways Leama,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.88
932291,Fairways Leama,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
932291,Fairways Leama,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
932291,Fairways Leama,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.43
932291,Fairways Leama,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97171
932291,Fairways Leama,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98456
932291,Fairways Leama,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94797
932291,Fairways Leama,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
932291,Fairways Leama,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T05:40:00.000+00:00,feeder,1,N Current (Min),A,52.75
932291,Fairways Leama,2024-01-26T05:40:00.000+00:00,feeder,1,N Current (Max),A,43.62
932291,Fairways Leama,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.38
932291,Fairways Leama,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,39.38
932291,Fairways Leama,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.88
932291,Fairways Leama,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,53.75
932291,Fairways Leama,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,63.62
932291,Fairways Leama,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.12
932291,Fairways Leama,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
932291,Fairways Leama,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,15.0
932291,Fairways Leama,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.88
932291,Fairways Leama,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.92
932291,Fairways Leama,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.3
932291,Fairways Leama,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
932291,Fairways Leama,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.62
932291,Fairways Leama,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.12
932291,Fairways Leama,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
932291,Fairways Leama,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.69
932291,Fairways Leama,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.98
932291,Fairways Leama,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
932291,Fairways Leama,2024-01-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
932291,Fairways Leama,2024-01-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
932291,Fairways Leama,2024-01-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
932291,Fairways Leama,2024-01-26T05:40:00.000+00:00,busbar,,N Current (Min),A,44.25
932291,Fairways Leama,2024-01-26T05:40:00.000+00:00,busbar,,N Current (Max),A,88.88
932291,Fairways Leama,2024-01-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,64.62
932291,Fairways Leama,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (Min),A,44.5
932291,Fairways Leama,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (Max),A,86.25
932291,Fairways Leama,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.75
932291,Fairways Leama,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (Min),A,98.25
932291,Fairways Leama,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (Max),A,123.5
932291,Fairways Leama,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.75
932291,Fairways Leama,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (Min),A,99.12
932291,Fairways Leama,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (Max),A,134.12
932291,Fairways Leama,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.38
932291,Fairways Leama,2024-01-26T05:40:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T05:40:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.25
932291,Fairways Leama,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-36.44
932291,Fairways Leama,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.37
932291,Fairways Leama,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90887
932291,Fairways Leama,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.74322
932291,Fairways Leama,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88296
932291,Fairways Leama,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
932291,Fairways Leama,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
932291,Fairways Leama,2024-01-26T05:30:00.000+00:00,feeder,4,N Current (Min),A,15.38
932291,Fairways Leama,2024-01-26T05:30:00.000+00:00,feeder,4,N Current (Max),A,45.62
932291,Fairways Leama,2024-01-26T05:30:00.000+00:00,feeder,4,N Current (RMS),A,24.0
932291,Fairways Leama,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,13.75
932291,Fairways Leama,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,43.25
932291,Fairways Leama,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.38
932291,Fairways Leama,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,22.25
932291,Fairways Leama,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,36.0
932291,Fairways Leama,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.25
932291,Fairways Leama,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,23.88
932291,Fairways Leama,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,55.88
932291,Fairways Leama,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.88
932291,Fairways Leama,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-36.37
932291,Fairways Leama,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.06
932291,Fairways Leama,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.88
932291,Fairways Leama,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80056
932291,Fairways Leama,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91305
932291,Fairways Leama,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9707
932291,Fairways Leama,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-26T05:30:00.000+00:00,feeder,3,N Current (Min),A,9.75
932291,Fairways Leama,2024-01-26T05:30:00.000+00:00,feeder,3,N Current (Max),A,15.62
932291,Fairways Leama,2024-01-26T05:30:00.000+00:00,feeder,3,N Current (RMS),A,13.75
932291,Fairways Leama,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
932291,Fairways Leama,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,5.62
932291,Fairways Leama,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.25
932291,Fairways Leama,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
932291,Fairways Leama,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,5.38
932291,Fairways Leama,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
932291,Fairways Leama,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,14.12
932291,Fairways Leama,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,19.88
932291,Fairways Leama,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.12
932291,Fairways Leama,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-50.06
932291,Fairways Leama,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.75
932291,Fairways Leama,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.0
932291,Fairways Leama,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.64346
932291,Fairways Leama,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94031
932291,Fairways Leama,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89364
932291,Fairways Leama,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
932291,Fairways Leama,2024-01-26T05:30:00.000+00:00,feeder,2,N Current (Min),A,19.0
932291,Fairways Leama,2024-01-26T05:30:00.000+00:00,feeder,2,N Current (Max),A,32.62
932291,Fairways Leama,2024-01-26T05:30:00.000+00:00,feeder,2,N Current (RMS),A,23.88
932291,Fairways Leama,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.38
932291,Fairways Leama,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,18.88
932291,Fairways Leama,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.38
932291,Fairways Leama,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.75
932291,Fairways Leama,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,38.88
932291,Fairways Leama,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.88
932291,Fairways Leama,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,39.75
932291,Fairways Leama,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,51.75
932291,Fairways Leama,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.62
932291,Fairways Leama,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
932291,Fairways Leama,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
932291,Fairways Leama,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.0
932291,Fairways Leama,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97003
932291,Fairways Leama,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98221
932291,Fairways Leama,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8583
932291,Fairways Leama,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
932291,Fairways Leama,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
932291,Fairways Leama,2024-01-26T05:30:00.000+00:00,feeder,1,N Current (Min),A,51.62
932291,Fairways Leama,2024-01-26T05:30:00.000+00:00,feeder,1,N Current (Max),A,42.75
932291,Fairways Leama,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.25
932291,Fairways Leama,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,38.88
932291,Fairways Leama,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.75
932291,Fairways Leama,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,52.62
932291,Fairways Leama,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,60.88
932291,Fairways Leama,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.5
