Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932291,Fairways Leama,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
932291,Fairways Leama,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,15.12
932291,Fairways Leama,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.12
932291,Fairways Leama,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.89
932291,Fairways Leama,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.3
932291,Fairways Leama,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
932291,Fairways Leama,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.91
932291,Fairways Leama,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.12
932291,Fairways Leama,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
932291,Fairways Leama,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.78
932291,Fairways Leama,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.11
932291,Fairways Leama,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
932291,Fairways Leama,2024-01-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
932291,Fairways Leama,2024-01-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
932291,Fairways Leama,2024-01-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
932291,Fairways Leama,2024-01-26T05:30:00.000+00:00,busbar,,N Current (Min),A,44.25
932291,Fairways Leama,2024-01-26T05:30:00.000+00:00,busbar,,N Current (Max),A,70.5
932291,Fairways Leama,2024-01-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,56.38
932291,Fairways Leama,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (Min),A,47.75
932291,Fairways Leama,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (Max),A,80.0
932291,Fairways Leama,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.75
932291,Fairways Leama,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (Min),A,97.38
932291,Fairways Leama,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (Max),A,118.0
932291,Fairways Leama,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.62
932291,Fairways Leama,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (Min),A,88.12
932291,Fairways Leama,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (Max),A,116.88
932291,Fairways Leama,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.12
932291,Fairways Leama,2024-01-26T05:30:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T05:30:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.5
932291,Fairways Leama,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-38.87
932291,Fairways Leama,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.62
932291,Fairways Leama,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90912
932291,Fairways Leama,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77731
932291,Fairways Leama,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85196
932291,Fairways Leama,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
932291,Fairways Leama,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
932291,Fairways Leama,2024-01-26T05:20:00.000+00:00,feeder,4,N Current (Min),A,14.5
932291,Fairways Leama,2024-01-26T05:20:00.000+00:00,feeder,4,N Current (Max),A,31.75
932291,Fairways Leama,2024-01-26T05:20:00.000+00:00,feeder,4,N Current (RMS),A,20.25
932291,Fairways Leama,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,14.12
932291,Fairways Leama,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,35.0
932291,Fairways Leama,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.62
932291,Fairways Leama,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,22.5
932291,Fairways Leama,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,32.62
932291,Fairways Leama,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.75
932291,Fairways Leama,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,21.75
932291,Fairways Leama,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,40.0
932291,Fairways Leama,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.38
932291,Fairways Leama,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.37
932291,Fairways Leama,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.5
932291,Fairways Leama,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.19
932291,Fairways Leama,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.75445
932291,Fairways Leama,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93832
932291,Fairways Leama,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97449
932291,Fairways Leama,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-26T05:20:00.000+00:00,feeder,3,N Current (Min),A,9.62
932291,Fairways Leama,2024-01-26T05:20:00.000+00:00,feeder,3,N Current (Max),A,19.5
932291,Fairways Leama,2024-01-26T05:20:00.000+00:00,feeder,3,N Current (RMS),A,12.62
932291,Fairways Leama,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
932291,Fairways Leama,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,14.38
932291,Fairways Leama,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.12
932291,Fairways Leama,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
932291,Fairways Leama,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,10.75
932291,Fairways Leama,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
932291,Fairways Leama,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,14.0
932291,Fairways Leama,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,24.0
932291,Fairways Leama,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.38
932291,Fairways Leama,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-47.25
932291,Fairways Leama,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.5
932291,Fairways Leama,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.12
932291,Fairways Leama,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.61038
932291,Fairways Leama,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92331
932291,Fairways Leama,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88263
932291,Fairways Leama,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
932291,Fairways Leama,2024-01-26T05:20:00.000+00:00,feeder,2,N Current (Min),A,17.38
932291,Fairways Leama,2024-01-26T05:20:00.000+00:00,feeder,2,N Current (Max),A,37.38
932291,Fairways Leama,2024-01-26T05:20:00.000+00:00,feeder,2,N Current (RMS),A,23.88
932291,Fairways Leama,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.5
932291,Fairways Leama,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,21.88
932291,Fairways Leama,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.38
932291,Fairways Leama,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.12
932291,Fairways Leama,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,37.75
932291,Fairways Leama,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.25
932291,Fairways Leama,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,37.75
932291,Fairways Leama,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,54.5
932291,Fairways Leama,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.25
932291,Fairways Leama,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.94
932291,Fairways Leama,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.75
932291,Fairways Leama,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.19
932291,Fairways Leama,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94821
932291,Fairways Leama,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9823
932291,Fairways Leama,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85794
932291,Fairways Leama,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
932291,Fairways Leama,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T05:20:00.000+00:00,feeder,1,N Current (Min),A,52.0
932291,Fairways Leama,2024-01-26T05:20:00.000+00:00,feeder,1,N Current (Max),A,45.0
932291,Fairways Leama,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
932291,Fairways Leama,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,29.75
932291,Fairways Leama,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.62
932291,Fairways Leama,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,54.25
932291,Fairways Leama,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,63.12
932291,Fairways Leama,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.25
932291,Fairways Leama,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
932291,Fairways Leama,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,12.25
932291,Fairways Leama,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
932291,Fairways Leama,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.12
932291,Fairways Leama,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.11
932291,Fairways Leama,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
932291,Fairways Leama,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.09
932291,Fairways Leama,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.86
932291,Fairways Leama,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
932291,Fairways Leama,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.19
932291,Fairways Leama,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.97
932291,Fairways Leama,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
932291,Fairways Leama,2024-01-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
932291,Fairways Leama,2024-01-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
932291,Fairways Leama,2024-01-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
932291,Fairways Leama,2024-01-26T05:20:00.000+00:00,busbar,,N Current (Min),A,45.5
932291,Fairways Leama,2024-01-26T05:20:00.000+00:00,busbar,,N Current (Max),A,77.88
932291,Fairways Leama,2024-01-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
932291,Fairways Leama,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (Min),A,42.0
932291,Fairways Leama,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (Max),A,77.25
932291,Fairways Leama,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.75
932291,Fairways Leama,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (Min),A,99.75
932291,Fairways Leama,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (Max),A,119.5
932291,Fairways Leama,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.25
932291,Fairways Leama,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (Min),A,83.25
932291,Fairways Leama,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (Max),A,107.62
932291,Fairways Leama,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.75
932291,Fairways Leama,2024-01-26T05:20:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T05:20:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.38
932291,Fairways Leama,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-37.56
932291,Fairways Leama,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.75
932291,Fairways Leama,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89667
932291,Fairways Leama,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.74936
932291,Fairways Leama,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8551
932291,Fairways Leama,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
932291,Fairways Leama,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
932291,Fairways Leama,2024-01-26T05:10:00.000+00:00,feeder,4,N Current (Min),A,15.88
932291,Fairways Leama,2024-01-26T05:10:00.000+00:00,feeder,4,N Current (Max),A,39.12
932291,Fairways Leama,2024-01-26T05:10:00.000+00:00,feeder,4,N Current (RMS),A,23.62
932291,Fairways Leama,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,13.75
932291,Fairways Leama,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,34.12
932291,Fairways Leama,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.62
932291,Fairways Leama,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,22.25
932291,Fairways Leama,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,29.0
932291,Fairways Leama,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.88
932291,Fairways Leama,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,22.12
932291,Fairways Leama,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,46.88
932291,Fairways Leama,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
932291,Fairways Leama,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-44.94
932291,Fairways Leama,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.75
932291,Fairways Leama,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.75
932291,Fairways Leama,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.71197
932291,Fairways Leama,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95496
932291,Fairways Leama,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97745
932291,Fairways Leama,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T05:10:00.000+00:00,feeder,3,N Current (Min),A,10.25
932291,Fairways Leama,2024-01-26T05:10:00.000+00:00,feeder,3,N Current (Max),A,25.38
932291,Fairways Leama,2024-01-26T05:10:00.000+00:00,feeder,3,N Current (RMS),A,14.38
932291,Fairways Leama,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
932291,Fairways Leama,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,8.62
932291,Fairways Leama,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
932291,Fairways Leama,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
932291,Fairways Leama,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,6.5
932291,Fairways Leama,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.75
932291,Fairways Leama,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,15.25
932291,Fairways Leama,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,31.38
932291,Fairways Leama,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.62
932291,Fairways Leama,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-51.19
932291,Fairways Leama,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.81
932291,Fairways Leama,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.12
932291,Fairways Leama,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.63595
932291,Fairways Leama,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92267
932291,Fairways Leama,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88977
932291,Fairways Leama,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
932291,Fairways Leama,2024-01-26T05:10:00.000+00:00,feeder,2,N Current (Min),A,18.0
932291,Fairways Leama,2024-01-26T05:10:00.000+00:00,feeder,2,N Current (Max),A,33.62
932291,Fairways Leama,2024-01-26T05:10:00.000+00:00,feeder,2,N Current (RMS),A,24.62
932291,Fairways Leama,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.38
932291,Fairways Leama,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,19.5
932291,Fairways Leama,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.25
932291,Fairways Leama,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.25
932291,Fairways Leama,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,40.5
932291,Fairways Leama,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.88
932291,Fairways Leama,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,38.25
932291,Fairways Leama,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,51.5
932291,Fairways Leama,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
932291,Fairways Leama,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.69
932291,Fairways Leama,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.31
932291,Fairways Leama,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.56
932291,Fairways Leama,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96017
932291,Fairways Leama,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97699
932291,Fairways Leama,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89664
932291,Fairways Leama,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
932291,Fairways Leama,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T05:10:00.000+00:00,feeder,1,N Current (Min),A,50.75
932291,Fairways Leama,2024-01-26T05:10:00.000+00:00,feeder,1,N Current (Max),A,38.5
932291,Fairways Leama,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.38
932291,Fairways Leama,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,27.38
932291,Fairways Leama,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.62
932291,Fairways Leama,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,41.88
932291,Fairways Leama,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,60.38
932291,Fairways Leama,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.25
932291,Fairways Leama,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
932291,Fairways Leama,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,15.62
932291,Fairways Leama,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.88
932291,Fairways Leama,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.56
932291,Fairways Leama,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.62
932291,Fairways Leama,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
932291,Fairways Leama,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.45
932291,Fairways Leama,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.55
932291,Fairways Leama,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
932291,Fairways Leama,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.45
932291,Fairways Leama,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.72
932291,Fairways Leama,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
932291,Fairways Leama,2024-01-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
932291,Fairways Leama,2024-01-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
932291,Fairways Leama,2024-01-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
932291,Fairways Leama,2024-01-26T05:10:00.000+00:00,busbar,,N Current (Min),A,45.12
932291,Fairways Leama,2024-01-26T05:10:00.000+00:00,busbar,,N Current (Max),A,75.62
932291,Fairways Leama,2024-01-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,60.75
932291,Fairways Leama,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (Min),A,44.12
932291,Fairways Leama,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (Max),A,69.5
932291,Fairways Leama,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
932291,Fairways Leama,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (Min),A,85.88
932291,Fairways Leama,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (Max),A,122.25
932291,Fairways Leama,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.62
932291,Fairways Leama,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (Min),A,82.5
932291,Fairways Leama,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (Max),A,117.88
932291,Fairways Leama,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
932291,Fairways Leama,2024-01-26T05:10:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T05:10:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.5
932291,Fairways Leama,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-41.69
932291,Fairways Leama,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.0
932291,Fairways Leama,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87942
932291,Fairways Leama,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.72305
932291,Fairways Leama,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91504
932291,Fairways Leama,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
932291,Fairways Leama,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
932291,Fairways Leama,2024-01-26T05:00:00.000+00:00,feeder,4,N Current (Min),A,15.5
932291,Fairways Leama,2024-01-26T05:00:00.000+00:00,feeder,4,N Current (Max),A,45.75
932291,Fairways Leama,2024-01-26T05:00:00.000+00:00,feeder,4,N Current (RMS),A,31.0
932291,Fairways Leama,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,13.25
932291,Fairways Leama,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,37.62
932291,Fairways Leama,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.25
932291,Fairways Leama,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,22.0
932291,Fairways Leama,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,33.5
932291,Fairways Leama,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.88
932291,Fairways Leama,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,23.25
932291,Fairways Leama,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,57.38
932291,Fairways Leama,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.62
932291,Fairways Leama,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-41.13
932291,Fairways Leama,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.56
932291,Fairways Leama,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.56
932291,Fairways Leama,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.68545
932291,Fairways Leama,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94632
932291,Fairways Leama,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97891
932291,Fairways Leama,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-26T05:00:00.000+00:00,feeder,3,N Current (Min),A,9.5
932291,Fairways Leama,2024-01-26T05:00:00.000+00:00,feeder,3,N Current (Max),A,29.38
932291,Fairways Leama,2024-01-26T05:00:00.000+00:00,feeder,3,N Current (RMS),A,13.25
932291,Fairways Leama,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
932291,Fairways Leama,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,11.5
932291,Fairways Leama,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.25
932291,Fairways Leama,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
932291,Fairways Leama,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,11.62
932291,Fairways Leama,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
932291,Fairways Leama,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,15.88
932291,Fairways Leama,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,35.62
932291,Fairways Leama,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.25
932291,Fairways Leama,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-44.44
932291,Fairways Leama,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.44
932291,Fairways Leama,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.38
932291,Fairways Leama,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.65258
932291,Fairways Leama,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93616
932291,Fairways Leama,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90582
932291,Fairways Leama,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
932291,Fairways Leama,2024-01-26T05:00:00.000+00:00,feeder,2,N Current (Min),A,17.38
932291,Fairways Leama,2024-01-26T05:00:00.000+00:00,feeder,2,N Current (Max),A,35.25
932291,Fairways Leama,2024-01-26T05:00:00.000+00:00,feeder,2,N Current (RMS),A,23.75
932291,Fairways Leama,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.38
932291,Fairways Leama,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,22.88
932291,Fairways Leama,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.75
932291,Fairways Leama,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.62
932291,Fairways Leama,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,42.38
932291,Fairways Leama,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.75
932291,Fairways Leama,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,38.62
932291,Fairways Leama,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,52.5
932291,Fairways Leama,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.62
932291,Fairways Leama,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.63
932291,Fairways Leama,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.94
932291,Fairways Leama,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.31
932291,Fairways Leama,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95105
932291,Fairways Leama,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97446
932291,Fairways Leama,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89899
932291,Fairways Leama,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
932291,Fairways Leama,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T05:00:00.000+00:00,feeder,1,N Current (Min),A,40.62
932291,Fairways Leama,2024-01-26T05:00:00.000+00:00,feeder,1,N Current (Max),A,33.88
932291,Fairways Leama,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.38
932291,Fairways Leama,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,30.0
932291,Fairways Leama,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.25
932291,Fairways Leama,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,41.88
932291,Fairways Leama,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,49.88
932291,Fairways Leama,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.75
932291,Fairways Leama,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
932291,Fairways Leama,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,14.75
932291,Fairways Leama,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.38
932291,Fairways Leama,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.33
932291,Fairways Leama,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.08
932291,Fairways Leama,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
932291,Fairways Leama,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.17
932291,Fairways Leama,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.83
932291,Fairways Leama,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
932291,Fairways Leama,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.17
932291,Fairways Leama,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.77
932291,Fairways Leama,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
932291,Fairways Leama,2024-01-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
932291,Fairways Leama,2024-01-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
932291,Fairways Leama,2024-01-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
932291,Fairways Leama,2024-01-26T05:00:00.000+00:00,busbar,,N Current (Min),A,45.25
932291,Fairways Leama,2024-01-26T05:00:00.000+00:00,busbar,,N Current (Max),A,79.88
932291,Fairways Leama,2024-01-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,63.38
932291,Fairways Leama,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (Min),A,45.88
932291,Fairways Leama,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (Max),A,70.75
932291,Fairways Leama,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.75
932291,Fairways Leama,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (Min),A,85.62
932291,Fairways Leama,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (Max),A,114.88
932291,Fairways Leama,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.62
932291,Fairways Leama,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (Min),A,86.62
932291,Fairways Leama,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (Max),A,125.0
932291,Fairways Leama,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.75
932291,Fairways Leama,2024-01-26T05:00:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T05:00:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.62
932291,Fairways Leama,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-41.5
932291,Fairways Leama,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.94
932291,Fairways Leama,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87466
932291,Fairways Leama,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82571
932291,Fairways Leama,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88989
932291,Fairways Leama,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
932291,Fairways Leama,2024-01-26T04:50:00.000+00:00,feeder,4,N Current (Min),A,13.38
932291,Fairways Leama,2024-01-26T04:50:00.000+00:00,feeder,4,N Current (Max),A,40.88
932291,Fairways Leama,2024-01-26T04:50:00.000+00:00,feeder,4,N Current (RMS),A,23.5
932291,Fairways Leama,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,12.62
932291,Fairways Leama,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,36.62
932291,Fairways Leama,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.25
932291,Fairways Leama,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,21.88
932291,Fairways Leama,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,35.25
932291,Fairways Leama,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.25
932291,Fairways Leama,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,20.75
932291,Fairways Leama,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,56.38
932291,Fairways Leama,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
932291,Fairways Leama,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-45.0
932291,Fairways Leama,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.56
932291,Fairways Leama,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.06
932291,Fairways Leama,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77981
932291,Fairways Leama,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96771
932291,Fairways Leama,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98087
932291,Fairways Leama,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T04:50:00.000+00:00,feeder,3,N Current (Min),A,11.88
932291,Fairways Leama,2024-01-26T04:50:00.000+00:00,feeder,3,N Current (Max),A,29.38
932291,Fairways Leama,2024-01-26T04:50:00.000+00:00,feeder,3,N Current (RMS),A,15.0
932291,Fairways Leama,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
932291,Fairways Leama,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,6.12
932291,Fairways Leama,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
932291,Fairways Leama,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
932291,Fairways Leama,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,20.38
932291,Fairways Leama,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.12
932291,Fairways Leama,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,18.88
932291,Fairways Leama,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,35.62
932291,Fairways Leama,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.38
932291,Fairways Leama,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-48.69
932291,Fairways Leama,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.56
932291,Fairways Leama,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.25
932291,Fairways Leama,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.62185
932291,Fairways Leama,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92181
932291,Fairways Leama,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91678
932291,Fairways Leama,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
932291,Fairways Leama,2024-01-26T04:50:00.000+00:00,feeder,2,N Current (Min),A,19.75
932291,Fairways Leama,2024-01-26T04:50:00.000+00:00,feeder,2,N Current (Max),A,35.88
932291,Fairways Leama,2024-01-26T04:50:00.000+00:00,feeder,2,N Current (RMS),A,26.0
932291,Fairways Leama,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.0
932291,Fairways Leama,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,22.0
932291,Fairways Leama,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.88
932291,Fairways Leama,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.5
932291,Fairways Leama,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,39.5
932291,Fairways Leama,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.62
932291,Fairways Leama,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,39.0
932291,Fairways Leama,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,51.88
932291,Fairways Leama,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.25
932291,Fairways Leama,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.94
932291,Fairways Leama,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.19
932291,Fairways Leama,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.38
932291,Fairways Leama,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94022
932291,Fairways Leama,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97394
932291,Fairways Leama,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.866
932291,Fairways Leama,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
932291,Fairways Leama,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
932291,Fairways Leama,2024-01-26T04:50:00.000+00:00,feeder,1,N Current (Min),A,45.38
932291,Fairways Leama,2024-01-26T04:50:00.000+00:00,feeder,1,N Current (Max),A,33.5
932291,Fairways Leama,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.88
932291,Fairways Leama,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,31.75
932291,Fairways Leama,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.38
932291,Fairways Leama,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,41.38
932291,Fairways Leama,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,50.62
932291,Fairways Leama,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
932291,Fairways Leama,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
932291,Fairways Leama,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,14.5
932291,Fairways Leama,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.62
932291,Fairways Leama,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.45
932291,Fairways Leama,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.27
932291,Fairways Leama,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
932291,Fairways Leama,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.08
