Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932291,Fairways Leama,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.89
932291,Fairways Leama,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
932291,Fairways Leama,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.02
932291,Fairways Leama,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.91
932291,Fairways Leama,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
932291,Fairways Leama,2024-01-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
932291,Fairways Leama,2024-01-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
932291,Fairways Leama,2024-01-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
932291,Fairways Leama,2024-01-26T04:50:00.000+00:00,busbar,,N Current (Min),A,40.62
932291,Fairways Leama,2024-01-26T04:50:00.000+00:00,busbar,,N Current (Max),A,90.62
932291,Fairways Leama,2024-01-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,61.25
932291,Fairways Leama,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (Min),A,43.62
932291,Fairways Leama,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (Max),A,86.75
932291,Fairways Leama,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
932291,Fairways Leama,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (Min),A,87.0
932291,Fairways Leama,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (Max),A,121.12
932291,Fairways Leama,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.62
932291,Fairways Leama,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (Min),A,83.75
932291,Fairways Leama,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (Max),A,136.12
932291,Fairways Leama,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
932291,Fairways Leama,2024-01-26T04:50:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T04:50:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.81
932291,Fairways Leama,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.0
932291,Fairways Leama,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.94
932291,Fairways Leama,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86734
932291,Fairways Leama,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86648
932291,Fairways Leama,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82626
932291,Fairways Leama,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T04:40:00.000+00:00,feeder,4,N Current (Min),A,12.38
932291,Fairways Leama,2024-01-26T04:40:00.000+00:00,feeder,4,N Current (Max),A,22.25
932291,Fairways Leama,2024-01-26T04:40:00.000+00:00,feeder,4,N Current (RMS),A,16.38
932291,Fairways Leama,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,13.5
932291,Fairways Leama,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,31.25
932291,Fairways Leama,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
932291,Fairways Leama,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,22.75
932291,Fairways Leama,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,30.12
932291,Fairways Leama,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.75
932291,Fairways Leama,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,19.75
932291,Fairways Leama,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,37.62
932291,Fairways Leama,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.38
932291,Fairways Leama,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-36.44
932291,Fairways Leama,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.06
932291,Fairways Leama,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.81
932291,Fairways Leama,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.73019
932291,Fairways Leama,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80313
932291,Fairways Leama,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97928
932291,Fairways Leama,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-26T04:40:00.000+00:00,feeder,3,N Current (Min),A,11.25
932291,Fairways Leama,2024-01-26T04:40:00.000+00:00,feeder,3,N Current (Max),A,19.25
932291,Fairways Leama,2024-01-26T04:40:00.000+00:00,feeder,3,N Current (RMS),A,14.75
932291,Fairways Leama,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
932291,Fairways Leama,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,14.0
932291,Fairways Leama,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.25
932291,Fairways Leama,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
932291,Fairways Leama,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,15.38
932291,Fairways Leama,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.75
932291,Fairways Leama,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,16.62
932291,Fairways Leama,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,23.25
932291,Fairways Leama,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.38
932291,Fairways Leama,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-44.88
932291,Fairways Leama,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.69
932291,Fairways Leama,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.0
932291,Fairways Leama,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.6473
932291,Fairways Leama,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90808
932291,Fairways Leama,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91617
932291,Fairways Leama,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
932291,Fairways Leama,2024-01-26T04:40:00.000+00:00,feeder,2,N Current (Min),A,19.88
932291,Fairways Leama,2024-01-26T04:40:00.000+00:00,feeder,2,N Current (Max),A,37.62
932291,Fairways Leama,2024-01-26T04:40:00.000+00:00,feeder,2,N Current (RMS),A,26.25
932291,Fairways Leama,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.88
932291,Fairways Leama,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,42.75
932291,Fairways Leama,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.88
932291,Fairways Leama,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.38
932291,Fairways Leama,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,37.38
932291,Fairways Leama,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.75
932291,Fairways Leama,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,37.88
932291,Fairways Leama,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,53.88
932291,Fairways Leama,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.25
932291,Fairways Leama,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.19
932291,Fairways Leama,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.31
932291,Fairways Leama,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.44
932291,Fairways Leama,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94559
932291,Fairways Leama,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97858
932291,Fairways Leama,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90091
932291,Fairways Leama,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
932291,Fairways Leama,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T04:40:00.000+00:00,feeder,1,N Current (Min),A,38.12
932291,Fairways Leama,2024-01-26T04:40:00.000+00:00,feeder,1,N Current (Max),A,31.62
932291,Fairways Leama,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.5
932291,Fairways Leama,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,33.12
932291,Fairways Leama,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.88
932291,Fairways Leama,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,42.0
932291,Fairways Leama,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,51.12
932291,Fairways Leama,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.38
932291,Fairways Leama,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
932291,Fairways Leama,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,15.62
932291,Fairways Leama,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
932291,Fairways Leama,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.11
932291,Fairways Leama,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.17
932291,Fairways Leama,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
932291,Fairways Leama,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.88
932291,Fairways Leama,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.97
932291,Fairways Leama,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
932291,Fairways Leama,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.94
932291,Fairways Leama,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.98
932291,Fairways Leama,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
932291,Fairways Leama,2024-01-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
932291,Fairways Leama,2024-01-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
932291,Fairways Leama,2024-01-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
932291,Fairways Leama,2024-01-26T04:40:00.000+00:00,busbar,,N Current (Min),A,41.75
932291,Fairways Leama,2024-01-26T04:40:00.000+00:00,busbar,,N Current (Max),A,71.0
932291,Fairways Leama,2024-01-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,55.62
932291,Fairways Leama,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (Min),A,42.75
932291,Fairways Leama,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (Max),A,88.0
932291,Fairways Leama,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
932291,Fairways Leama,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (Min),A,87.0
932291,Fairways Leama,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (Max),A,112.0
932291,Fairways Leama,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
932291,Fairways Leama,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (Min),A,79.38
932291,Fairways Leama,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (Max),A,114.88
932291,Fairways Leama,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.62
932291,Fairways Leama,2024-01-26T04:40:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T04:40:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.0
932291,Fairways Leama,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.62
932291,Fairways Leama,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.62
932291,Fairways Leama,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83432
932291,Fairways Leama,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79593
932291,Fairways Leama,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85696
932291,Fairways Leama,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
932291,Fairways Leama,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T04:30:00.000+00:00,feeder,4,N Current (Min),A,13.5
932291,Fairways Leama,2024-01-26T04:30:00.000+00:00,feeder,4,N Current (Max),A,30.0
932291,Fairways Leama,2024-01-26T04:30:00.000+00:00,feeder,4,N Current (RMS),A,18.38
932291,Fairways Leama,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,13.12
932291,Fairways Leama,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,33.0
932291,Fairways Leama,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.12
932291,Fairways Leama,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,22.25
932291,Fairways Leama,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,32.12
932291,Fairways Leama,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
932291,Fairways Leama,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,19.75
932291,Fairways Leama,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,37.38
932291,Fairways Leama,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.12
932291,Fairways Leama,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-40.94
932291,Fairways Leama,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-43.44
932291,Fairways Leama,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.56
932291,Fairways Leama,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.67007
932291,Fairways Leama,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.70401
932291,Fairways Leama,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97165
932291,Fairways Leama,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-26T04:30:00.000+00:00,feeder,3,N Current (Min),A,6.25
932291,Fairways Leama,2024-01-26T04:30:00.000+00:00,feeder,3,N Current (Max),A,18.5
932291,Fairways Leama,2024-01-26T04:30:00.000+00:00,feeder,3,N Current (RMS),A,11.88
932291,Fairways Leama,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
932291,Fairways Leama,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,10.75
932291,Fairways Leama,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.12
932291,Fairways Leama,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
932291,Fairways Leama,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,4.5
932291,Fairways Leama,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.88
932291,Fairways Leama,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,9.62
932291,Fairways Leama,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,21.5
932291,Fairways Leama,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.88
932291,Fairways Leama,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.5
932291,Fairways Leama,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.0
932291,Fairways Leama,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.44
932291,Fairways Leama,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97095
932291,Fairways Leama,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90665
932291,Fairways Leama,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92502
932291,Fairways Leama,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
932291,Fairways Leama,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
932291,Fairways Leama,2024-01-26T04:30:00.000+00:00,feeder,2,N Current (Min),A,18.12
932291,Fairways Leama,2024-01-26T04:30:00.000+00:00,feeder,2,N Current (Max),A,38.12
932291,Fairways Leama,2024-01-26T04:30:00.000+00:00,feeder,2,N Current (RMS),A,30.12
932291,Fairways Leama,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,41.75
932291,Fairways Leama,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,49.12
932291,Fairways Leama,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.88
932291,Fairways Leama,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.38
932291,Fairways Leama,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,36.88
932291,Fairways Leama,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.75
932291,Fairways Leama,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,26.12
932291,Fairways Leama,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,52.0
932291,Fairways Leama,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.75
932291,Fairways Leama,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.94
932291,Fairways Leama,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.56
932291,Fairways Leama,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.0
932291,Fairways Leama,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92285
932291,Fairways Leama,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98639
932291,Fairways Leama,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97995
932291,Fairways Leama,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
932291,Fairways Leama,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-26T04:30:00.000+00:00,feeder,1,N Current (Min),A,51.0
932291,Fairways Leama,2024-01-26T04:30:00.000+00:00,feeder,1,N Current (Max),A,36.88
932291,Fairways Leama,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.25
932291,Fairways Leama,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,25.88
932291,Fairways Leama,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.75
932291,Fairways Leama,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,42.88
932291,Fairways Leama,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,64.0
932291,Fairways Leama,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.62
932291,Fairways Leama,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,15.0
932291,Fairways Leama,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,17.75
932291,Fairways Leama,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
932291,Fairways Leama,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.09
932291,Fairways Leama,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.91
932291,Fairways Leama,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
932291,Fairways Leama,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.05
932291,Fairways Leama,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.7
932291,Fairways Leama,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
932291,Fairways Leama,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.89
932291,Fairways Leama,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.59
932291,Fairways Leama,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
932291,Fairways Leama,2024-01-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
932291,Fairways Leama,2024-01-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
932291,Fairways Leama,2024-01-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
932291,Fairways Leama,2024-01-26T04:30:00.000+00:00,busbar,,N Current (Min),A,39.5
932291,Fairways Leama,2024-01-26T04:30:00.000+00:00,busbar,,N Current (Max),A,54.38
932291,Fairways Leama,2024-01-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,44.88
932291,Fairways Leama,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (Min),A,72.75
932291,Fairways Leama,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (Max),A,98.0
932291,Fairways Leama,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
932291,Fairways Leama,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (Min),A,86.62
932291,Fairways Leama,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (Max),A,116.38
932291,Fairways Leama,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.75
932291,Fairways Leama,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (Min),A,87.62
932291,Fairways Leama,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (Max),A,117.75
932291,Fairways Leama,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
932291,Fairways Leama,2024-01-26T04:30:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T04:30:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-36.0
932291,Fairways Leama,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-39.5
932291,Fairways Leama,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.69
932291,Fairways Leama,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84878
932291,Fairways Leama,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80768
932291,Fairways Leama,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91208
932291,Fairways Leama,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
932291,Fairways Leama,2024-01-26T04:20:00.000+00:00,feeder,4,N Current (Min),A,13.62
932291,Fairways Leama,2024-01-26T04:20:00.000+00:00,feeder,4,N Current (Max),A,45.5
932291,Fairways Leama,2024-01-26T04:20:00.000+00:00,feeder,4,N Current (RMS),A,24.12
932291,Fairways Leama,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,13.25
932291,Fairways Leama,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,33.62
932291,Fairways Leama,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.12
932291,Fairways Leama,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,22.5
932291,Fairways Leama,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,37.75
932291,Fairways Leama,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.38
932291,Fairways Leama,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,19.0
932291,Fairways Leama,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,53.88
932291,Fairways Leama,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.88
932291,Fairways Leama,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-48.75
932291,Fairways Leama,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.87
932291,Fairways Leama,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.63
932291,Fairways Leama,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.65399
932291,Fairways Leama,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78872
932291,Fairways Leama,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92743
932291,Fairways Leama,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T04:20:00.000+00:00,feeder,3,N Current (Min),A,3.62
932291,Fairways Leama,2024-01-26T04:20:00.000+00:00,feeder,3,N Current (Max),A,15.75
932291,Fairways Leama,2024-01-26T04:20:00.000+00:00,feeder,3,N Current (RMS),A,9.12
932291,Fairways Leama,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
932291,Fairways Leama,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,5.75
932291,Fairways Leama,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.38
932291,Fairways Leama,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
932291,Fairways Leama,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,7.88
932291,Fairways Leama,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
932291,Fairways Leama,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
932291,Fairways Leama,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,19.62
932291,Fairways Leama,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.38
932291,Fairways Leama,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.5
932291,Fairways Leama,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.56
932291,Fairways Leama,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.88
932291,Fairways Leama,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96799
932291,Fairways Leama,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91165
932291,Fairways Leama,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91852
932291,Fairways Leama,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
932291,Fairways Leama,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
932291,Fairways Leama,2024-01-26T04:20:00.000+00:00,feeder,2,N Current (Min),A,17.5
932291,Fairways Leama,2024-01-26T04:20:00.000+00:00,feeder,2,N Current (Max),A,39.5
932291,Fairways Leama,2024-01-26T04:20:00.000+00:00,feeder,2,N Current (RMS),A,29.62
932291,Fairways Leama,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,41.25
932291,Fairways Leama,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,49.38
932291,Fairways Leama,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.25
932291,Fairways Leama,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.38
932291,Fairways Leama,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,38.62
932291,Fairways Leama,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.25
932291,Fairways Leama,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,39.75
932291,Fairways Leama,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,55.62
932291,Fairways Leama,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.75
932291,Fairways Leama,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.19
932291,Fairways Leama,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
932291,Fairways Leama,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
932291,Fairways Leama,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92694
932291,Fairways Leama,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98984
932291,Fairways Leama,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93402
932291,Fairways Leama,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
932291,Fairways Leama,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T04:20:00.000+00:00,feeder,1,N Current (Min),A,53.5
932291,Fairways Leama,2024-01-26T04:20:00.000+00:00,feeder,1,N Current (Max),A,41.88
932291,Fairways Leama,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.88
932291,Fairways Leama,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,37.0
932291,Fairways Leama,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.38
932291,Fairways Leama,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,51.62
932291,Fairways Leama,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,61.0
932291,Fairways Leama,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.12
932291,Fairways Leama,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.62
932291,Fairways Leama,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,23.25
932291,Fairways Leama,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.62
932291,Fairways Leama,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.64
932291,Fairways Leama,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.42
932291,Fairways Leama,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
932291,Fairways Leama,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.31
932291,Fairways Leama,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.88
932291,Fairways Leama,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
932291,Fairways Leama,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.23
932291,Fairways Leama,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.0
932291,Fairways Leama,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
932291,Fairways Leama,2024-01-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
932291,Fairways Leama,2024-01-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
932291,Fairways Leama,2024-01-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
932291,Fairways Leama,2024-01-26T04:20:00.000+00:00,busbar,,N Current (Min),A,38.38
932291,Fairways Leama,2024-01-26T04:20:00.000+00:00,busbar,,N Current (Max),A,63.62
932291,Fairways Leama,2024-01-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,46.38
932291,Fairways Leama,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (Min),A,69.0
932291,Fairways Leama,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (Max),A,115.62
932291,Fairways Leama,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.75
932291,Fairways Leama,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (Min),A,96.12
932291,Fairways Leama,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (Max),A,124.75
932291,Fairways Leama,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.25
932291,Fairways Leama,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (Min),A,76.0
932291,Fairways Leama,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (Max),A,127.62
932291,Fairways Leama,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.88
932291,Fairways Leama,2024-01-26T04:20:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T04:20:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.12
932291,Fairways Leama,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.19
932291,Fairways Leama,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.07
932291,Fairways Leama,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.76071
932291,Fairways Leama,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86999
932291,Fairways Leama,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94595
932291,Fairways Leama,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
932291,Fairways Leama,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
932291,Fairways Leama,2024-01-26T04:10:00.000+00:00,feeder,4,N Current (Min),A,14.5
932291,Fairways Leama,2024-01-26T04:10:00.000+00:00,feeder,4,N Current (Max),A,42.12
932291,Fairways Leama,2024-01-26T04:10:00.000+00:00,feeder,4,N Current (RMS),A,32.25
932291,Fairways Leama,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,13.12
932291,Fairways Leama,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,27.38
932291,Fairways Leama,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.62
932291,Fairways Leama,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,28.62
932291,Fairways Leama,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,36.25
932291,Fairways Leama,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.62
932291,Fairways Leama,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,21.12
932291,Fairways Leama,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,54.62
932291,Fairways Leama,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.88
932291,Fairways Leama,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-46.81
932291,Fairways Leama,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-39.13
932291,Fairways Leama,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.06
932291,Fairways Leama,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.70803
932291,Fairways Leama,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.75891
932291,Fairways Leama,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92203
932291,Fairways Leama,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T04:10:00.000+00:00,feeder,3,N Current (Min),A,3.25
932291,Fairways Leama,2024-01-26T04:10:00.000+00:00,feeder,3,N Current (Max),A,23.62
932291,Fairways Leama,2024-01-26T04:10:00.000+00:00,feeder,3,N Current (RMS),A,9.38
932291,Fairways Leama,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
932291,Fairways Leama,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,12.38
932291,Fairways Leama,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.25
932291,Fairways Leama,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
932291,Fairways Leama,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,4.38
932291,Fairways Leama,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.75
932291,Fairways Leama,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.12
932291,Fairways Leama,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,27.62
932291,Fairways Leama,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
932291,Fairways Leama,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.06
932291,Fairways Leama,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.31
932291,Fairways Leama,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.44
932291,Fairways Leama,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96527
932291,Fairways Leama,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90533
932291,Fairways Leama,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9061
932291,Fairways Leama,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
932291,Fairways Leama,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
932291,Fairways Leama,2024-01-26T04:10:00.000+00:00,feeder,2,N Current (Min),A,16.38
932291,Fairways Leama,2024-01-26T04:10:00.000+00:00,feeder,2,N Current (Max),A,39.62
932291,Fairways Leama,2024-01-26T04:10:00.000+00:00,feeder,2,N Current (RMS),A,30.0
932291,Fairways Leama,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,40.62
932291,Fairways Leama,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,51.0
932291,Fairways Leama,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
932291,Fairways Leama,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.5
932291,Fairways Leama,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,38.88
932291,Fairways Leama,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.75
932291,Fairways Leama,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,26.38
932291,Fairways Leama,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,59.75
932291,Fairways Leama,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.12
932291,Fairways Leama,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.31
932291,Fairways Leama,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
932291,Fairways Leama,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.37
932291,Fairways Leama,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91141
932291,Fairways Leama,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98215
932291,Fairways Leama,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89175
932291,Fairways Leama,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
932291,Fairways Leama,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T04:10:00.000+00:00,feeder,1,N Current (Min),A,54.75
932291,Fairways Leama,2024-01-26T04:10:00.000+00:00,feeder,1,N Current (Max),A,38.62
932291,Fairways Leama,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
932291,Fairways Leama,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,31.75
932291,Fairways Leama,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
932291,Fairways Leama,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,42.25
932291,Fairways Leama,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,60.0
932291,Fairways Leama,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.12
932291,Fairways Leama,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
932291,Fairways Leama,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,15.12
932291,Fairways Leama,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.62
932291,Fairways Leama,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.94
932291,Fairways Leama,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.38
932291,Fairways Leama,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
932291,Fairways Leama,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.34
932291,Fairways Leama,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.75
932291,Fairways Leama,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
932291,Fairways Leama,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.47
932291,Fairways Leama,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.97
932291,Fairways Leama,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
932291,Fairways Leama,2024-01-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
